Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,201.5,18.0,1.4,11.0,41.0,14.59,2.54
2016,2,1,8,0,403.0,36.0,1.5,12.0,82.0,29.78,20.09
2016,2,1,8,15,500.5,45.0,1.65,12.5,132.0,36.61,26.88
2016,2,1,8,30,598.0,54.0,1.8,13.0,182.0,43.42,33.28
2016,2,1,8,45,314.5,86.5,2.0,13.5,155.0,70.26,50.42
2016,2,1,9,0,31.0,119.0,2.2,14.0,128.0,95.43,74.68
2016,2,1,9,15,22.0,132.0,2.45,14.5,139.0,109.08,86.12
2016,2,1,9,30,13.0,145.0,2.7,15.0,150.0,120.26,95.55
2016,2,1,9,45,6.5,144.0,2.95,16.0,146.5,119.84,94.88
2016,2,1,10,0,0.0,143.0,3.2,17.0,143.0,118.11,93.05
2016,2,1,10,15,0.5,154.5,3.45,17.0,155.0,128.45,101.3
2016,2,1,10,30,1.0,166.0,3.7,17.0,167.0,138.93,109.63
2016,2,1,10,45,47.5,220.5,3.95,17.5,249.0,215.2,171.12
2016,2,1,11,0,94.0,275.0,4.2,18.0,331.0,295.41,234.83
2016,2,1,11,15,122.5,291.0,4.4,18.5,367.0,344.55,273.31
2016,2,1,11,30,151.0,307.0,4.6,19.0,403.0,389.07,308.01
2016,2,1,11,45,536.5,203.5,4.85,19.5,557.0,598.71,475.39
2016,2,1,12,0,922.0,100.0,5.1,20.0,711.0,810.0,636.46
2016,2,1,12,15,924.0,100.5,5.3,20.0,720.0,851.08,665.79
2016,2,1,12,30,926.0,101.0,5.5,20.0,729.0,889.29,694.0
2016,2,1,12,45,925.0,101.0,5.75,20.0,728.5,921.33,718.15
2016,2,1,13,0,924.0,101.0,6.0,20.0,728.0,949.99,740.04
2016,2,1,13,15,921.0,100.5,6.15,20.0,719.5,972.77,757.32
2016,2,1,13,30,918.0,100.0,6.3,20.0,711.0,991.87,772.17
2016,2,1,13,45,910.5,100.0,6.5,20.5,693.5,1003.5,780.65
2016,2,1,14,0,903.0,100.0,6.7,21.0,676.0,1011.25,786.56
2016,2,1,14,15,893.5,98.5,6.7,21.0,650.0,1022.97,795.93
2016,2,1,14,30,884.0,97.0,6.7,21.0,624.0,1019.37,794.56
2016,2,1,14,45,868.5,95.5,6.7,21.0,590.5,1005.93,786.41
2016,2,1,15,0,853.0,94.0,6.7,21.0,557.0,988.74,775.74
2016,2,1,15,15,833.5,91.5,6.45,21.0,517.5,962.79,757.51
2016,2,1,15,30,814.0,89.0,6.2,21.0,478.0,933.54,736.94
2016,2,1,15,45,782.5,86.5,5.95,21.0,431.5,889.7,705.64
2016,2,1,16,0,751.0,84.0,5.7,21.0,385.0,850.48,677.53
2016,2,1,16,15,712.0,79.0,5.2,20.5,336.0,792.91,635.31
2016,2,1,16,30,673.0,74.0,4.7,20.0,287.0,734.34,591.41
2016,2,1,16,45,610.5,67.5,4.25,19.5,235.0,653.04,529.11
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,573.15,466.17
2016,2,1,17,15,455.0,51.0,3.8,18.5,134.5,467.16,380.53
2016,2,1,17,30,362.0,41.0,3.8,18.0,86.0,366.49,294.16
2016,2,1,17,45,213.5,25.5,3.8,17.5,49.0,222.15,144.04
2016,2,1,18,0,65.0,10.0,3.8,17.0,12.0,51.49,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,6.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,16.5,2.6,8.0,45.0,13.35,2.52
2016,2,2,8,0,485.0,33.0,2.9,9.0,90.0,29.84,20.46
2016,2,2,8,15,581.0,40.5,3.2,9.5,142.5,36.11,26.78
2016,2,2,8,30,677.0,48.0,3.5,10.0,195.0,42.42,32.8
2016,2,2,8,45,732.5,53.5,3.8,11.0,249.0,59.6,36.59
2016,2,2,9,0,788.0,59.0,4.1,12.0,303.0,118.5,65.02
2016,2,2,9,15,823.5,62.5,4.45,12.5,355.0,179.52,110.28
2016,2,2,9,30,859.0,66.0,4.8,13.0,407.0,244.56,166.16
2016,2,2,9,45,883.0,69.0,5.2,14.0,454.5,311.56,226.57
2016,2,2,10,0,907.0,72.0,5.6,15.0,502.0,378.07,286.78
2016,2,2,10,15,924.0,74.0,5.55,15.0,543.5,442.47,345.23
2016,2,2,10,30,941.0,76.0,5.5,15.0,585.0,507.33,402.6
2016,2,2,10,45,953.0,77.5,5.45,15.5,619.5,569.31,455.27
2016,2,2,11,0,965.0,79.0,5.4,16.0,654.0,630.6,505.61
2016,2,2,11,15,973.5,80.5,5.3,16.0,681.0,688.76,552.77
2016,2,2,11,30,982.0,82.0,5.2,16.0,708.0,745.33,597.38
2016,2,2,11,45,984.5,84.0,5.1,16.5,726.0,796.3,634.6
2016,2,2,12,0,987.0,86.0,5.0,17.0,744.0,844.64,667.54
2016,2,2,12,15,989.5,86.5,4.9,17.0,753.5,888.56,698.1
2016,2,2,12,30,992.0,87.0,4.8,17.0,763.0,929.43,726.19
2016,2,2,12,45,993.0,86.5,4.75,17.5,763.5,964.66,749.0
2016,2,2,13,0,994.0,86.0,4.7,18.0,764.0,996.37,769.2
2016,2,2,13,15,991.5,85.5,4.6,18.0,755.0,1021.21,785.62
2016,2,2,13,30,989.0,85.0,4.5,18.0,746.0,1042.12,799.37
2016,2,2,13,45,984.5,84.0,4.45,18.5,728.5,1056.51,807.67
2016,2,2,14,0,980.0,83.0,4.4,19.0,711.0,1066.8,813.32
2016,2,2,14,15,971.5,82.0,4.3,18.5,685.0,1069.02,816.79
2016,2,2,14,30,963.0,81.0,4.2,18.0,659.0,1067.11,817.62
2016,2,2,14,45,951.0,79.5,4.1,18.0,625.0,1057.03,811.52
2016,2,2,15,0,939.0,78.0,4.0,18.0,591.0,1043.0,802.95
2016,2,2,15,15,922.5,75.5,3.65,17.5,550.0,1019.45,787.63
2016,2,2,15,30,906.0,73.0,3.3,17.0,509.0,992.38,769.82
2016,2,2,15,45,882.0,70.5,3.0,17.0,462.5,965.44,750.91
2016,2,2,16,0,858.0,68.0,2.7,17.0,416.0,924.74,722.11
2016,2,2,16,15,823.5,64.0,2.35,16.0,364.5,869.85,684.99
2016,2,2,16,30,789.0,60.0,2.0,15.0,313.0,813.32,645.49
2016,2,2,16,45,733.5,55.5,1.7,14.0,259.0,736.79,590.03
2016,2,2,17,0,678.0,51.0,1.4,13.0,205.0,660.65,532.16
2016,2,2,17,15,587.0,43.5,1.4,12.0,152.0,553.96,449.75
2016,2,2,17,30,496.0,36.0,1.4,11.0,99.0,462.47,372.75
2016,2,2,17,45,313.5,24.0,1.45,10.5,57.0,293.65,202.92
2016,2,2,18,0,131.0,12.0,1.5,10.0,15.0,96.92,0.0
2016,2,2,18,15,65.5,6.0,1.55,9.5,7.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,3,7,45,237.5,17.0,4.95,2.5,45.5,13.73,3.47
2016,2,3,8,0,475.0,34.0,5.3,3.0,91.0,28.15,19.53
2016,2,3,8,15,568.5,42.5,5.45,3.5,143.5,34.72,26.2
2016,2,3,8,30,662.0,51.0,5.6,4.0,196.0,44.94,35.92
2016,2,3,8,45,496.0,82.0,5.75,4.5,206.5,72.94,52.78
2016,2,3,9,0,330.0,113.0,5.9,5.0,217.0,115.06,82.46
2016,2,3,9,15,335.0,133.0,5.8,5.5,253.5,156.29,115.75
2016,2,3,9,30,340.0,153.0,5.7,6.0,290.0,198.05,152.38
2016,2,3,9,45,313.0,177.5,5.65,6.5,314.5,235.5,187.3
2016,2,3,10,0,286.0,202.0,5.6,7.0,339.0,270.04,219.13
2016,2,3,10,15,303.0,218.0,5.55,7.5,373.5,312.0,255.51
2016,2,3,10,30,320.0,234.0,5.5,8.0,408.0,355.9,292.96
2016,2,3,10,45,650.5,154.5,5.45,8.5,535.0,488.45,402.44
2016,2,3,11,0,981.0,75.0,5.4,9.0,662.0,635.57,523.24
2016,2,3,11,15,988.5,76.0,5.35,9.5,688.5,693.45,570.27
2016,2,3,11,30,996.0,77.0,5.3,10.0,715.0,749.59,614.8
2016,2,3,11,45,997.5,79.0,5.25,10.5,733.0,800.5,652.97
2016,2,3,12,0,999.0,81.0,5.2,11.0,751.0,848.67,686.95
2016,2,3,12,15,1001.0,81.5,5.15,11.0,760.0,892.66,718.74
2016,2,3,12,30,1003.0,82.0,5.1,11.0,769.0,933.53,748.03
2016,2,3,12,45,999.5,83.5,5.05,11.5,768.5,967.46,770.64
2016,2,3,13,0,996.0,85.0,5.0,12.0,768.0,997.63,790.43
2016,2,3,13,15,993.0,84.5,4.95,12.0,759.0,1022.1,807.63
2016,2,3,13,30,990.0,84.0,4.9,12.0,750.0,1042.61,822.11
2016,2,3,13,45,982.5,84.5,4.9,12.0,732.0,1055.96,832.13
2016,2,3,14,0,975.0,85.0,4.9,12.0,714.0,1065.16,839.45
2016,2,3,14,15,967.5,83.5,4.85,12.0,688.0,1067.79,841.87
2016,2,3,14,30,960.0,82.0,4.8,12.0,662.0,1066.27,841.61
2016,2,3,14,45,946.5,81.0,4.75,12.0,628.0,1055.37,834.92
2016,2,3,15,0,933.0,80.0,4.7,12.0,594.0,1040.55,825.68
2016,2,3,15,15,916.5,78.0,4.6,11.5,553.0,1017.74,811.95
2016,2,3,15,30,900.0,76.0,4.5,11.0,512.0,991.46,795.75
2016,2,3,15,45,878.0,72.5,4.4,11.0,465.5,965.2,778.02
2016,2,3,16,0,856.0,69.0,4.3,11.0,419.0,925.08,749.94
2016,2,3,16,15,822.5,65.0,3.8,10.0,368.0,871.11,711.48
2016,2,3,16,30,789.0,61.0,3.3,9.0,317.0,815.44,670.98
2016,2,3,16,45,739.0,56.0,2.85,8.5,263.0,742.93,615.01
2016,2,3,17,0,689.0,51.0,2.4,8.0,209.0,670.53,556.7
2016,2,3,17,15,603.5,43.5,2.3,7.0,156.0,567.77,473.89
2016,2,3,17,30,518.0,36.0,2.2,6.0,103.0,468.73,388.29
2016,2,3,17,45,351.5,24.0,2.1,5.5,60.0,322.62,235.7
2016,2,3,18,0,185.0,12.0,2.0,5.0,17.0,132.8,0.0
2016,2,3,18,15,92.5,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,273.0,16.0,1.95,1.5,49.0,14.06,4.24
2016,2,4,8,0,546.0,32.0,2.2,2.0,98.0,28.99,20.48
2016,2,4,8,15,633.0,39.0,2.15,3.0,152.0,34.91,26.5
2016,2,4,8,30,720.0,46.0,2.1,4.0,206.0,40.86,32.22
2016,2,4,8,45,771.0,51.0,2.1,5.0,261.0,56.87,35.62
2016,2,4,9,0,822.0,56.0,2.1,6.0,316.0,117.43,64.43
2016,2,4,9,15,855.0,59.5,2.15,6.5,368.5,180.3,111.57
2016,2,4,9,30,888.0,63.0,2.2,7.0,421.0,249.45,171.58
2016,2,4,9,45,910.5,65.5,2.3,8.0,469.0,315.07,231.32
2016,2,4,10,0,933.0,68.0,2.4,9.0,517.0,382.36,292.31
2016,2,4,10,15,948.5,70.0,2.45,9.0,558.5,447.79,351.67
2016,2,4,10,30,964.0,72.0,2.5,9.0,600.0,513.48,409.58
2016,2,4,10,45,975.0,73.5,2.55,9.5,635.0,576.34,462.69
2016,2,4,11,0,986.0,75.0,2.6,10.0,670.0,638.37,513.25
2016,2,4,11,15,993.5,76.5,2.6,10.0,697.0,697.11,560.39
2016,2,4,11,30,1001.0,78.0,2.6,10.0,724.0,754.11,604.85
2016,2,4,11,45,994.0,84.0,2.65,10.5,740.0,803.48,640.69
2016,2,4,12,0,987.0,90.0,2.7,11.0,756.0,849.44,672.1
2016,2,4,12,15,989.5,90.5,2.6,11.0,765.5,893.6,701.99
2016,2,4,12,30,992.0,91.0,2.5,11.0,775.0,934.7,729.34
2016,2,4,12,45,994.5,90.0,2.45,11.5,775.5,970.91,752.14
2016,2,4,13,0,997.0,89.0,2.4,12.0,776.0,1003.66,772.38
2016,2,4,13,15,994.5,88.5,2.3,12.0,767.5,1028.77,788.18
2016,2,4,13,30,992.0,88.0,2.2,12.0,759.0,1049.92,801.35
2016,2,4,13,45,989.0,86.5,2.1,12.0,741.5,1065.39,810.75
2016,2,4,14,0,986.0,85.0,2.0,12.0,724.0,1076.74,817.55
2016,2,4,14,15,978.0,83.5,1.95,12.0,698.0,1079.02,819.24
2016,2,4,14,30,970.0,82.0,1.9,12.0,672.0,1077.09,818.45
2016,2,4,14,45,952.0,83.0,1.85,12.0,636.5,1064.27,810.68
2016,2,4,15,0,934.0,84.0,1.8,12.0,601.0,1047.58,800.62
2016,2,4,15,15,917.0,81.5,1.65,12.0,560.0,1023.7,784.33
2016,2,4,15,30,900.0,79.0,1.5,12.0,519.0,1007.27,773.16
2016,2,4,15,45,877.0,75.5,1.4,12.0,472.0,969.11,747.99
2016,2,4,16,0,854.0,72.0,1.3,12.0,425.0,928.03,720.82
2016,2,4,16,15,819.5,68.0,1.15,11.0,373.0,873.11,685.24
2016,2,4,16,30,785.0,64.0,1.0,10.0,321.0,816.49,647.36
2016,2,4,16,45,734.0,58.5,0.9,9.5,267.0,742.43,594.77
2016,2,4,17,0,683.0,53.0,0.8,9.0,213.0,668.53,539.73
2016,2,4,17,15,596.5,45.5,0.9,8.0,159.5,573.69,468.18
2016,2,4,17,30,510.0,38.0,1.0,7.0,106.0,476.12,388.1
2016,2,4,17,45,346.5,25.5,1.15,6.0,62.5,322.89,239.57
2016,2,4,18,0,183.0,13.0,1.3,5.0,19.0,132.46,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,67.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,134.0,10.0,1.6,1.0,13.0,8.54,0.0
2016,2,5,7,45,302.0,23.0,1.85,2.0,54.0,19.01,8.28
2016,2,5,8,0,470.0,36.0,2.1,3.0,95.0,29.75,21.13
2016,2,5,8,15,559.5,44.5,2.1,3.5,147.0,36.24,27.69
2016,2,5,8,30,649.0,53.0,2.1,4.0,199.0,42.7,33.93
2016,2,5,8,45,697.0,60.0,2.15,5.0,252.0,62.25,41.68
2016,2,5,9,0,745.0,67.0,2.2,6.0,305.0,119.65,69.55
2016,2,5,9,15,780.5,71.5,2.65,7.0,356.0,179.04,113.77
2016,2,5,9,30,816.0,76.0,3.1,8.0,407.0,242.58,168.46
2016,2,5,9,45,838.0,80.0,3.6,9.0,453.5,305.8,226.07
2016,2,5,10,0,860.0,84.0,4.1,10.0,500.0,370.89,285.43
2016,2,5,10,15,877.5,86.5,4.1,10.5,541.0,434.37,342.59
2016,2,5,10,30,895.0,89.0,4.1,11.0,582.0,498.53,398.64
2016,2,5,10,45,907.0,91.5,4.15,11.5,616.5,558.82,450.04
2016,2,5,11,0,919.0,94.0,4.2,12.0,651.0,619.1,499.74
2016,2,5,11,15,927.5,95.5,4.15,12.0,677.5,675.42,545.44
2016,2,5,11,30,936.0,97.0,4.1,12.0,704.0,730.23,588.79
2016,2,5,11,45,939.0,99.0,4.05,12.5,721.5,779.89,625.94
2016,2,5,12,0,942.0,101.0,4.0,13.0,739.0,827.1,658.48
2016,2,5,12,15,945.0,101.5,3.95,13.0,748.5,870.12,688.82
2016,2,5,12,30,948.0,102.0,3.9,13.0,758.0,910.25,716.88
2016,2,5,12,45,947.5,102.0,3.85,13.0,758.5,943.76,740.08
2016,2,5,13,0,947.0,102.0,3.8,13.0,759.0,973.82,760.83
2016,2,5,13,15,944.5,101.5,3.75,13.0,750.5,997.93,777.43
2016,2,5,13,30,942.0,101.0,3.7,13.0,742.0,1018.26,791.51
2016,2,5,13,45,936.0,100.5,3.65,13.5,724.5,1031.39,799.25
2016,2,5,14,0,930.0,100.0,3.6,14.0,707.0,1040.56,804.44
2016,2,5,14,15,921.5,98.5,3.5,13.5,681.5,1042.11,807.17
2016,2,5,14,30,913.0,97.0,3.4,13.0,656.0,1039.67,807.4
2016,2,5,14,45,889.0,99.0,3.35,13.0,620.0,1033.96,804.51
2016,2,5,15,0,865.0,101.0,3.3,13.0,584.0,1012.58,790.93
2016,2,5,15,15,846.5,98.0,3.15,13.0,543.5,986.95,773.76
2016,2,5,15,30,828.0,95.0,3.0,13.0,503.0,957.88,754.23
2016,2,5,15,45,797.5,92.5,2.9,13.0,456.5,914.61,724.94
2016,2,5,16,0,767.0,90.0,2.8,13.0,410.0,876.42,699.06
2016,2,5,16,15,729.5,85.0,2.4,12.0,359.0,819.63,659.23
2016,2,5,16,30,692.0,80.0,2.0,11.0,308.0,761.62,617.36
2016,2,5,16,45,627.5,74.0,1.6,10.0,254.5,678.15,554.62
2016,2,5,17,0,563.0,68.0,1.2,9.0,201.0,595.89,490.24
2016,2,5,17,15,474.5,57.0,1.2,8.5,150.0,490.99,406.99
2016,2,5,17,30,386.0,46.0,1.2,8.0,99.0,390.89,322.52
2016,2,5,17,45,193.0,31.5,1.25,7.5,58.0,223.11,167.9
2016,2,5,18,0,0.0,17.0,1.3,7.0,17.0,14.51,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.5,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,85.5,5.5,4.95,2.5,7.5,0.0,0.0
2016,2,6,7,30,171.0,11.0,5.1,3.0,15.0,9.39,0.0
2016,2,6,7,45,344.5,23.0,5.25,4.0,57.5,19.05,8.67
2016,2,6,8,0,518.0,35.0,5.4,5.0,100.0,31.61,22.62
2016,2,6,8,15,606.5,42.5,5.8,5.5,154.0,37.85,28.9
2016,2,6,8,30,695.0,50.0,6.2,6.0,208.0,44.1,34.9
2016,2,6,8,45,747.5,55.0,6.6,7.0,263.0,58.38,37.8
2016,2,6,9,0,800.0,60.0,7.0,8.0,318.0,117.69,65.42
2016,2,6,9,15,834.0,63.5,7.15,8.5,370.5,179.48,111.63
2016,2,6,9,30,868.0,67.0,7.3,9.0,423.0,245.13,169.01
2016,2,6,9,45,896.0,68.5,7.5,9.5,471.5,312.98,231.69
2016,2,6,10,0,924.0,70.0,7.7,10.0,520.0,380.53,294.71
2016,2,6,10,15,939.5,72.0,7.7,10.5,562.0,445.64,355.04
2016,2,6,10,30,955.0,74.0,7.7,11.0,604.0,511.01,414.02
2016,2,6,10,45,968.5,74.5,7.7,11.5,639.0,573.88,469.28
2016,2,6,11,0,982.0,75.0,7.7,12.0,674.0,636.16,522.38
2016,2,6,11,15,990.0,76.5,7.65,12.0,701.0,695.18,572.28
2016,2,6,11,30,998.0,78.0,7.6,12.0,728.0,752.51,619.62
2016,2,6,11,45,1001.0,79.5,7.55,12.0,746.5,804.33,660.55
2016,2,6,12,0,1004.0,81.0,7.5,12.0,765.0,853.5,697.54
2016,2,6,12,15,1006.5,81.0,7.4,12.0,774.5,897.79,730.38
2016,2,6,12,30,1009.0,81.0,7.3,12.0,784.0,938.95,760.67
2016,2,6,12,45,1010.0,81.0,7.2,12.5,785.0,975.49,785.87
2016,2,6,13,0,1011.0,81.0,7.1,13.0,786.0,1008.45,808.25
2016,2,6,13,15,1008.5,80.5,6.95,13.0,777.0,1033.88,826.3
2016,2,6,13,30,1006.0,80.0,6.8,13.0,768.0,1055.29,841.46
2016,2,6,13,45,1002.0,79.0,6.65,13.0,751.0,1070.57,852.24
2016,2,6,14,0,998.0,78.0,6.5,13.0,734.0,1081.65,860.12
2016,2,6,14,15,991.0,77.0,6.35,13.0,708.0,1085.57,862.98
2016,2,6,14,30,984.0,76.0,6.2,13.0,682.0,1085.25,863.01
2016,2,6,14,45,967.5,77.0,6.05,13.0,647.0,1073.86,855.24
2016,2,6,15,0,951.0,78.0,5.9,13.0,612.0,1058.52,844.84
2016,2,6,15,15,935.5,76.0,5.65,12.5,571.0,1036.51,830.6
2016,2,6,15,30,920.0,74.0,5.4,12.0,530.0,1010.89,813.77
2016,2,6,15,45,899.0,71.0,5.2,12.0,483.0,975.27,788.41
2016,2,6,16,0,878.0,68.0,5.0,12.0,436.0,946.99,768.38
2016,2,6,16,15,846.5,64.0,4.4,11.0,384.5,894.25,729.44
2016,2,6,16,30,815.0,60.0,3.8,10.0,333.0,839.64,689.13
2016,2,6,16,45,769.0,55.0,3.25,9.5,278.5,769.7,635.3
2016,2,6,17,0,723.0,50.0,2.7,9.0,224.0,699.67,579.1
2016,2,6,17,15,643.0,43.0,2.45,8.0,169.5,600.55,499.5
2016,2,6,17,30,563.0,36.0,2.2,7.0,115.0,504.95,417.61
2016,2,6,17,45,410.5,25.0,2.0,6.0,69.0,359.53,278.19
2016,2,6,18,0,258.0,14.0,1.8,5.0,23.0,183.38,0.0
2016,2,6,18,15,129.0,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,56.0,6.5,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,112.0,13.0,2.3,1.0,15.0,11.1,0.0
2016,2,7,7,45,279.0,27.5,2.35,1.5,57.0,22.88,12.26
2016,2,7,8,0,446.0,42.0,2.4,2.0,99.0,34.8,25.89
2016,2,7,8,15,536.5,51.0,2.45,2.5,152.0,41.45,32.65
2016,2,7,8,30,627.0,60.0,2.5,3.0,205.0,48.1,39.08
2016,2,7,8,45,691.5,64.5,2.65,4.0,260.5,60.36,40.99
2016,2,7,9,0,756.0,69.0,2.8,5.0,316.0,121.12,70.89
2016,2,7,9,15,791.5,73.5,3.0,6.0,368.0,181.34,115.65
2016,2,7,9,30,827.0,78.0,3.2,7.0,420.0,245.71,171.11
2016,2,7,9,45,856.0,80.0,3.45,8.0,468.0,309.92,229.39
2016,2,7,10,0,885.0,82.0,3.7,9.0,516.0,376.78,290.03
2016,2,7,10,15,901.5,84.5,3.85,9.5,557.5,441.47,348.56
2016,2,7,10,30,918.0,87.0,4.0,10.0,599.0,506.3,405.56
2016,2,7,10,45,931.5,88.0,4.2,11.0,634.0,567.93,457.81
2016,2,7,11,0,945.0,89.0,4.4,12.0,669.0,629.05,507.94
2016,2,7,11,15,953.0,90.5,4.55,12.5,695.5,686.47,554.48
2016,2,7,11,30,961.0,92.0,4.7,13.0,722.0,742.29,598.57
2016,2,7,11,45,961.0,95.0,4.85,13.5,739.5,792.06,636.65
2016,2,7,12,0,961.0,98.0,5.0,14.0,757.0,839.07,670.33
2016,2,7,12,15,963.5,98.5,5.0,14.0,766.5,882.54,701.6
2016,2,7,12,30,966.0,99.0,5.0,14.0,776.0,923.03,730.56
2016,2,7,12,45,968.5,98.0,5.05,14.5,777.0,958.75,754.91
2016,2,7,13,0,971.0,97.0,5.1,15.0,778.0,991.08,776.8
2016,2,7,13,15,968.0,96.5,5.05,15.0,769.0,1015.36,793.69
2016,2,7,13,30,965.0,96.0,5.0,15.0,760.0,1035.75,807.96
2016,2,7,13,45,962.5,94.0,4.95,15.5,743.0,1050.93,817.13
2016,2,7,14,0,960.0,92.0,4.9,16.0,726.0,1062.08,823.62
2016,2,7,14,15,952.0,91.0,4.75,16.0,700.0,1064.92,825.15
2016,2,7,14,30,944.0,90.0,4.6,16.0,674.0,1063.66,824.05
2016,2,7,14,45,931.0,88.5,4.5,16.0,640.0,1052.78,816.96
2016,2,7,15,0,918.0,87.0,4.4,16.0,606.0,1037.99,807.4
2016,2,7,15,15,901.0,84.5,4.1,16.0,565.0,1025.6,798.52
2016,2,7,15,30,884.0,82.0,3.8,16.0,524.0,998.07,779.32
2016,2,7,15,45,863.5,78.0,3.55,16.0,477.5,961.85,754.39
2016,2,7,16,0,843.0,74.0,3.3,16.0,431.0,922.65,727.2
2016,2,7,16,15,809.5,70.0,2.9,15.0,379.5,868.76,690.57
2016,2,7,16,30,776.0,66.0,2.5,14.0,328.0,813.14,651.61
2016,2,7,16,45,727.5,60.5,2.15,13.0,274.0,741.3,599.4
2016,2,7,17,0,679.0,55.0,1.8,12.0,220.0,669.48,544.81
2016,2,7,17,15,597.5,47.0,1.8,11.0,166.5,577.57,473.75
2016,2,7,17,30,516.0,39.0,1.8,10.0,113.0,482.76,395.19
2016,2,7,17,45,362.0,27.5,1.85,9.0,68.0,338.21,262.4
2016,2,7,18,0,208.0,16.0,1.9,8.0,23.0,151.98,0.0
2016,2,7,18,15,104.0,8.0,1.9,8.0,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,15.36,0.0
2016,2,8,7,45,278.0,26.0,4.85,4.5,62.5,21.44,11.35
2016,2,8,8,0,556.0,34.0,4.9,5.0,107.0,30.69,21.9
2016,2,8,8,15,638.5,40.5,5.2,6.0,161.5,36.1,27.31
2016,2,8,8,30,721.0,47.0,5.5,7.0,216.0,41.57,32.48
2016,2,8,8,45,770.0,51.5,5.85,8.0,270.5,54.67,34.97
2016,2,8,9,0,819.0,56.0,6.2,9.0,325.0,114.75,62.07
2016,2,8,9,15,850.5,59.5,6.2,9.0,377.5,180.74,111.62
2016,2,8,9,30,882.0,63.0,6.2,9.0,430.0,246.5,169.2
2016,2,8,9,45,904.5,65.0,6.25,9.5,477.5,311.59,229.57
2016,2,8,10,0,927.0,67.0,6.3,10.0,525.0,378.34,291.76
2016,2,8,10,15,724.5,129.0,6.15,10.5,504.5,409.92,327.13
2016,2,8,10,30,522.0,191.0,6.0,11.0,484.0,414.86,336.43
2016,2,8,10,45,567.0,187.5,5.9,11.5,523.0,469.56,382.64
2016,2,8,11,0,612.0,184.0,5.8,12.0,562.0,532.24,434.16
2016,2,8,11,15,802.5,130.0,5.7,12.0,646.5,635.36,518.9
2016,2,8,11,30,993.0,76.0,5.6,12.0,731.0,747.64,609.54
2016,2,8,11,45,989.5,81.0,5.6,12.5,748.0,798.36,647.29
2016,2,8,12,0,986.0,86.0,5.6,13.0,765.0,845.96,681.03
2016,2,8,12,15,988.5,86.0,5.6,13.0,774.5,889.76,712.96
2016,2,8,12,30,991.0,86.0,5.6,13.0,784.0,930.48,742.48
2016,2,8,12,45,994.0,84.5,5.65,13.5,785.0,966.71,767.5
2016,2,8,13,0,997.0,83.0,5.7,14.0,786.0,999.48,789.96
2016,2,8,13,15,995.0,83.0,5.7,14.0,777.5,1025.72,808.93
2016,2,8,13,30,993.0,83.0,5.7,14.0,769.0,1048.03,825.22
2016,2,8,13,45,991.5,80.5,5.75,14.5,752.5,1063.84,835.82
2016,2,8,14,0,990.0,78.0,5.8,15.0,736.0,1075.49,843.67
2016,2,8,14,15,983.5,77.0,5.75,14.5,710.5,1079.86,849.04
2016,2,8,14,30,977.0,76.0,5.7,14.0,685.0,1080.03,851.7
2016,2,8,14,45,969.5,73.5,5.7,14.0,651.5,1073.13,848.3
2016,2,8,15,0,962.0,71.0,5.7,14.0,618.0,1062.1,842.19
2016,2,8,15,15,947.5,69.0,5.5,14.0,577.5,1040.8,827.3
2016,2,8,15,30,933.0,67.0,5.3,14.0,537.0,1015.82,809.89
2016,2,8,15,45,915.5,63.5,5.15,14.0,490.5,982.41,786.79
2016,2,8,16,0,898.0,60.0,5.0,14.0,444.0,945.88,761.3
2016,2,8,16,15,868.5,57.0,4.5,13.0,392.0,896.18,725.87
2016,2,8,16,30,839.0,54.0,4.0,12.0,340.0,844.73,688.75
2016,2,8,16,45,797.0,49.5,3.5,11.0,285.5,787.64,646.7
2016,2,8,17,0,755.0,45.0,3.0,10.0,231.0,720.88,594.99
2016,2,8,17,15,680.5,39.5,2.8,9.0,176.5,627.12,520.49
2016,2,8,17,30,606.0,34.0,2.6,8.0,122.0,536.62,443.57
2016,2,8,17,45,461.5,24.5,2.4,7.5,75.0,396.38,312.36
2016,2,8,18,0,317.0,15.0,2.2,7.0,28.0,249.61,0.0
2016,2,8,18,15,158.5,7.5,2.1,6.5,14.0,6.4,0.0
2016,2,8,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,121.5,6.5,2.75,3.0,10.0,0.0,0.0
2016,2,9,7,30,243.0,13.0,3.0,4.0,20.0,11.1,0.0
2016,2,9,7,45,404.0,23.0,3.3,5.0,64.5,20.75,11.13
2016,2,9,8,0,565.0,33.0,3.6,6.0,109.0,29.73,21.02
2016,2,9,8,15,645.5,39.0,3.45,7.0,163.0,34.76,26.03
2016,2,9,8,30,726.0,45.0,3.3,8.0,217.0,39.85,30.82
2016,2,9,8,45,773.5,49.5,3.15,9.0,271.5,52.54,33.31
2016,2,9,9,0,821.0,54.0,3.0,10.0,326.0,112.73,60.02
2016,2,9,9,15,852.0,57.0,3.2,11.0,378.0,178.51,108.41
2016,2,9,9,30,883.0,60.0,3.4,12.0,430.0,243.81,164.09
2016,2,9,9,45,903.5,62.5,3.6,13.0,477.0,308.83,222.77
2016,2,9,10,0,924.0,65.0,3.8,14.0,524.0,375.32,282.69
2016,2,9,10,15,938.5,66.5,3.9,14.5,565.5,439.69,340.29
2016,2,9,10,30,953.0,68.0,4.0,15.0,607.0,504.2,396.31
2016,2,9,10,45,961.5,70.0,4.1,15.5,641.0,566.0,448.43
2016,2,9,11,0,970.0,72.0,4.2,16.0,675.0,626.73,497.96
2016,2,9,11,15,977.0,73.5,4.2,16.5,701.5,684.7,543.55
2016,2,9,11,30,984.0,75.0,4.2,17.0,728.0,740.91,586.37
2016,2,9,11,45,977.0,81.5,4.25,17.5,744.0,790.31,622.05
2016,2,9,12,0,970.0,88.0,4.3,18.0,760.0,836.34,653.45
2016,2,9,12,15,972.0,88.0,4.3,18.0,769.0,879.19,683.43
2016,2,9,12,30,974.0,88.0,4.3,18.0,778.0,918.98,711.05
2016,2,9,12,45,974.0,88.0,4.3,18.0,778.5,953.78,735.09
2016,2,9,13,0,974.0,88.0,4.3,18.0,779.0,985.05,756.69
2016,2,9,13,15,971.5,87.5,4.25,18.0,770.0,1009.79,773.52
2016,2,9,13,30,969.0,87.0,4.2,18.0,761.0,1030.64,787.79
2016,2,9,13,45,964.5,86.0,4.2,18.5,744.0,1045.0,796.59
2016,2,9,14,0,960.0,85.0,4.2,19.0,727.0,1055.29,802.8
2016,2,9,14,15,952.5,84.0,4.1,19.0,701.0,1058.52,805.27
2016,2,9,14,30,945.0,83.0,4.0,19.0,675.0,1057.65,805.19
2016,2,9,14,45,930.5,82.5,3.95,19.0,641.0,1046.37,798.61
2016,2,9,15,0,916.0,82.0,3.9,19.0,607.0,1031.23,789.64
2016,2,9,15,15,900.0,79.5,3.55,18.5,566.5,1008.32,774.8
2016,2,9,15,30,884.0,77.0,3.2,18.0,526.0,981.92,757.5
2016,2,9,15,45,864.5,73.5,2.9,18.0,480.0,958.33,741.01
2016,2,9,16,0,845.0,70.0,2.6,18.0,434.0,920.66,714.52
2016,2,9,16,15,813.0,66.5,2.25,17.0,383.0,868.73,679.83
2016,2,9,16,30,781.0,63.0,1.9,16.0,332.0,815.04,642.9
2016,2,9,16,45,737.0,57.5,1.6,15.0,278.5,746.97,594.5
2016,2,9,17,0,693.0,52.0,1.3,14.0,225.0,678.81,543.79
2016,2,9,17,15,615.5,45.0,1.3,13.0,171.5,582.47,471.36
2016,2,9,17,30,538.0,38.0,1.3,12.0,118.0,489.55,396.42
2016,2,9,17,45,397.5,27.0,1.35,11.5,73.0,362.66,282.81
2016,2,9,18,0,257.0,16.0,1.4,11.0,28.0,217.71,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,14.0,6.83,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,100.0,7.0,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,200.0,14.0,1.6,4.0,20.0,11.95,0.0
2016,2,10,7,45,357.0,25.0,1.8,5.0,63.5,20.62,11.34
2016,2,10,8,0,514.0,36.0,2.0,6.0,107.0,32.27,23.37
2016,2,10,8,15,597.0,43.5,1.9,6.5,160.5,38.46,29.5
2016,2,10,8,30,680.0,51.0,1.8,7.0,214.0,44.64,35.36
2016,2,10,8,45,730.5,56.0,1.75,8.0,268.5,56.64,37.75
2016,2,10,9,0,781.0,61.0,1.7,9.0,323.0,114.87,63.67
2016,2,10,9,15,814.0,64.5,1.95,10.0,375.0,175.55,107.77
2016,2,10,9,30,847.0,68.0,2.2,11.0,427.0,239.99,162.44
2016,2,10,9,45,870.0,71.0,2.45,12.0,474.0,306.98,222.26
2016,2,10,10,0,893.0,74.0,2.7,13.0,521.0,372.97,281.29
2016,2,10,10,15,909.0,76.0,2.7,13.5,563.0,436.8,337.77
2016,2,10,10,30,925.0,78.0,2.7,14.0,605.0,501.01,392.76
2016,2,10,10,45,936.0,80.0,2.7,15.0,639.5,562.76,443.11
2016,2,10,11,0,947.0,82.0,2.7,16.0,674.0,623.76,490.84
2016,2,10,11,15,955.0,83.5,2.7,16.5,700.5,681.39,535.21
2016,2,10,11,30,963.0,85.0,2.7,17.0,727.0,737.41,576.93
2016,2,10,11,45,967.5,85.5,2.75,17.5,745.5,788.04,613.09
2016,2,10,12,0,972.0,86.0,2.8,18.0,764.0,836.2,645.36
2016,2,10,12,15,974.5,86.5,2.85,18.5,773.5,880.1,674.3
2016,2,10,12,30,977.0,87.0,2.9,19.0,783.0,920.97,700.91
2016,2,10,12,45,976.5,87.5,2.95,19.5,783.5,956.02,723.4
2016,2,10,13,0,976.0,88.0,3.0,20.0,784.0,987.51,743.44
2016,2,10,13,15,974.0,87.5,2.95,20.0,775.5,1012.81,759.92
2016,2,10,13,30,972.0,87.0,2.9,20.0,767.0,1034.22,773.91
2016,2,10,13,45,967.0,86.5,2.9,20.5,749.5,1048.78,782.47
2016,2,10,14,0,962.0,86.0,2.9,21.0,732.0,1059.24,788.54
2016,2,10,14,15,954.5,84.5,2.9,21.0,706.5,1061.91,791.21
2016,2,10,14,30,947.0,83.0,2.9,21.0,681.0,1060.45,791.45
2016,2,10,14,45,936.0,82.0,2.95,21.0,647.5,1052.05,787.82
2016,2,10,15,0,925.0,81.0,3.0,21.0,614.0,1039.72,781.81
2016,2,10,15,15,909.5,78.5,2.85,20.5,573.5,1017.21,768.75
2016,2,10,15,30,894.0,76.0,2.7,20.0,533.0,991.15,753.39
2016,2,10,15,45,872.0,73.5,2.55,20.0,486.5,966.29,737.4
2016,2,10,16,0,850.0,71.0,2.4,20.0,440.0,927.42,711.69
2016,2,10,16,15,819.0,67.5,2.25,18.5,389.0,876.24,681.06
2016,2,10,16,30,788.0,64.0,2.1,17.0,338.0,823.23,648.02
2016,2,10,16,45,740.5,59.0,1.95,16.0,283.5,752.46,599.3
2016,2,10,17,0,693.0,54.0,1.8,15.0,229.0,681.71,548.21
2016,2,10,17,15,616.5,47.0,1.9,14.0,175.5,585.93,476.32
2016,2,10,17,30,540.0,40.0,2.0,13.0,122.0,502.77,408.82
2016,2,10,17,45,399.5,28.5,2.1,12.5,75.5,366.0,288.17
2016,2,10,18,0,259.0,17.0,2.2,12.0,29.0,221.59,0.0
2016,2,10,18,15,129.5,8.5,2.25,12.0,14.5,87.79,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.5,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,23.0,11.95,0.0
2016,2,11,7,45,393.0,25.0,3.8,10.0,68.5,22.52,12.81
2016,2,11,8,0,548.0,36.0,4.0,11.0,114.0,32.34,22.94
2016,2,11,8,15,628.5,43.0,3.95,12.0,168.5,38.13,28.52
2016,2,11,8,30,709.0,50.0,3.9,13.0,223.0,43.92,33.84
2016,2,11,8,45,757.5,55.0,3.9,14.0,278.0,55.82,36.17
2016,2,11,9,0,806.0,60.0,3.9,15.0,333.0,115.67,62.06
2016,2,11,9,15,838.0,63.5,4.05,15.5,385.5,177.85,106.68
2016,2,11,9,30,870.0,67.0,4.2,16.0,438.0,243.66,162.13
2016,2,11,9,45,891.5,69.5,4.35,17.0,485.5,311.39,222.11
2016,2,11,10,0,913.0,72.0,4.5,18.0,533.0,377.78,281.1
2016,2,11,10,15,928.5,74.5,4.6,18.5,575.0,443.11,338.75
2016,2,11,10,30,944.0,77.0,4.7,19.0,617.0,508.76,395.02
2016,2,11,10,45,955.0,78.5,4.8,20.0,652.0,571.16,446.23
2016,2,11,11,0,966.0,80.0,4.9,21.0,687.0,632.76,494.96
2016,2,11,11,15,973.5,81.0,4.9,21.5,713.5,690.62,539.88
2016,2,11,11,30,981.0,82.0,4.9,22.0,740.0,746.75,582.14
2016,2,11,11,45,976.0,87.0,4.9,22.5,756.5,796.05,617.33
2016,2,11,12,0,971.0,92.0,4.9,23.0,773.0,842.13,648.21
2016,2,11,12,15,973.0,92.5,4.85,23.0,782.5,885.75,678.04
2016,2,11,12,30,975.0,93.0,4.8,23.0,792.0,926.31,705.5
2016,2,11,12,45,974.0,93.5,4.75,23.0,792.0,961.01,728.78
2016,2,11,13,0,973.0,94.0,4.7,23.0,792.0,992.12,749.55
2016,2,11,13,15,970.0,93.5,4.6,23.0,783.0,1016.57,765.34
2016,2,11,13,30,967.0,93.0,4.5,23.0,774.0,1037.09,778.52
2016,2,11,13,45,960.5,93.0,4.45,23.5,756.0,1050.81,786.41
2016,2,11,14,0,954.0,93.0,4.4,24.0,738.0,1060.43,791.71
2016,2,11,14,15,945.5,91.5,4.25,23.5,712.0,1062.18,794.4
2016,2,11,14,30,937.0,90.0,4.1,23.0,686.0,1059.81,794.56
2016,2,11,14,45,923.5,89.0,4.0,23.0,651.5,1049.01,788.07
2016,2,11,15,0,910.0,88.0,3.9,23.0,617.0,1034.32,779.2
2016,2,11,15,15,894.0,85.5,3.55,22.5,576.0,1011.54,764.72
2016,2,11,15,30,878.0,83.0,3.2,22.0,535.0,996.46,755.43
2016,2,11,15,45,853.5,80.5,2.9,22.0,488.0,958.29,729.22
2016,2,11,16,0,829.0,78.0,2.6,22.0,441.0,917.28,701.03
2016,2,11,16,15,796.5,74.0,2.35,21.0,389.5,864.4,667.22
2016,2,11,16,30,764.0,70.0,2.1,20.0,338.0,809.75,631.22
