Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,10,30,957.0,91.0,4.5,23.0,764.0,541.15,410.2
2016,3,13,10,45,966.5,92.0,4.7,23.5,798.5,604.16,461.3
2016,3,13,11,0,976.0,93.0,4.9,24.0,833.0,666.05,510.01
2016,3,13,11,15,981.5,94.0,5.0,24.0,859.0,723.96,555.16
2016,3,13,11,30,987.0,95.0,5.1,24.0,885.0,779.8,597.75
2016,3,13,11,45,989.5,96.0,5.2,24.5,902.0,831.09,633.6
2016,3,13,12,0,992.0,97.0,5.3,25.0,919.0,879.56,666.15
2016,3,13,12,15,993.0,97.5,5.4,25.0,926.5,923.28,696.55
2016,3,13,12,30,994.0,98.0,5.5,25.0,934.0,963.66,724.6
2016,3,13,12,45,993.0,98.0,5.6,25.5,932.5,998.23,747.17
2016,3,13,13,0,992.0,98.0,5.7,26.0,931.0,1028.99,767.15
2016,3,13,13,15,989.0,97.5,5.65,26.0,920.0,1053.39,783.36
2016,3,13,13,30,986.0,97.0,5.6,26.0,909.0,1073.64,796.89
2016,3,13,13,45,979.5,97.0,5.6,26.0,888.5,1086.77,806.17
2016,3,13,14,0,973.0,97.0,5.6,26.0,868.0,1095.56,812.77
2016,3,13,14,15,965.5,95.5,5.45,26.0,839.5,1097.33,813.66
2016,3,13,14,30,958.0,94.0,5.3,26.0,811.0,1094.76,811.84
2016,3,13,14,45,945.5,93.5,5.15,26.0,774.5,1084.0,804.76
2016,3,13,15,0,933.0,93.0,5.0,26.0,738.0,1069.16,795.18
2016,3,13,15,15,919.0,91.0,4.6,25.5,694.5,1047.09,780.21
2016,3,13,15,30,905.0,89.0,4.2,25.0,651.0,1021.31,764.03
2016,3,13,15,45,884.5,87.0,3.85,25.0,601.0,985.68,740.13
2016,3,13,16,0,864.0,85.0,3.5,25.0,551.0,957.82,721.5
2016,3,13,16,15,838.5,81.5,3.1,24.0,497.0,909.5,691.1
2016,3,13,16,30,813.0,78.0,2.7,23.0,443.0,859.04,658.71
2016,3,13,16,45,774.5,73.5,2.3,22.5,385.0,794.2,614.14
2016,3,13,17,0,736.0,69.0,1.9,22.0,327.0,728.87,568.11
2016,3,13,17,15,680.5,63.0,1.8,21.0,269.0,653.69,516.44
2016,3,13,17,30,625.0,57.0,1.7,20.0,211.0,575.86,459.94
2016,3,13,17,45,532.5,48.0,1.65,19.0,155.0,470.92,379.21
2016,3,13,18,0,440.0,39.0,1.6,18.0,99.0,373.37,297.77
2016,3,13,18,15,270.5,25.0,1.6,17.5,56.5,231.83,165.8
2016,3,13,18,30,101.0,11.0,1.6,17.0,14.0,64.88,0.0
2016,3,13,18,45,50.5,5.5,1.6,17.0,7.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,2.35,13.0,14.5,7.68,0.0
2016,3,14,7,0,218.0,18.0,2.4,14.0,29.0,14.77,0.0
2016,3,14,7,15,367.5,30.5,2.6,15.0,77.5,24.93,15.55
2016,3,14,7,30,517.0,43.0,2.8,16.0,126.0,34.97,25.03
2016,3,14,7,45,598.0,50.5,3.05,17.0,184.0,40.43,30.11
2016,3,14,8,0,679.0,58.0,3.3,18.0,242.0,49.95,38.49
2016,3,14,8,15,729.0,63.5,3.25,18.5,301.5,53.87,41.84
2016,3,14,8,30,779.0,69.0,3.2,19.0,361.0,57.75,45.03
2016,3,14,8,45,812.5,73.5,3.15,20.0,418.5,75.2,46.38
2016,3,14,9,0,846.0,78.0,3.1,21.0,476.0,138.76,75.46
2016,3,14,9,15,869.5,81.0,3.3,22.0,530.5,203.65,121.88
2016,3,14,9,30,893.0,84.0,3.5,23.0,585.0,275.51,180.81
2016,3,14,9,45,909.5,87.0,3.7,24.0,633.5,342.29,238.11
2016,3,14,10,0,926.0,90.0,3.9,25.0,682.0,409.98,295.79
2016,3,14,10,15,938.5,92.0,4.05,25.5,724.0,475.79,351.3
2016,3,14,10,30,951.0,94.0,4.2,26.0,766.0,541.41,404.95
2016,3,14,10,45,959.5,95.5,4.4,26.5,800.5,604.0,454.74
2016,3,14,11,0,968.0,97.0,4.6,27.0,835.0,665.38,502.21
2016,3,14,11,15,974.0,98.5,4.6,27.0,861.5,723.66,546.4
2016,3,14,11,30,980.0,100.0,4.6,27.0,888.0,779.95,588.0
2016,3,14,11,45,983.0,101.0,4.6,27.5,905.0,831.31,622.71
2016,3,14,12,0,986.0,102.0,4.6,28.0,922.0,879.91,653.98
2016,3,14,12,15,987.0,102.0,4.6,28.0,930.0,922.93,682.48
2016,3,14,12,30,988.0,102.0,4.6,28.0,938.0,962.61,708.62
2016,3,14,12,45,986.0,103.0,4.65,28.5,936.0,997.09,730.14
2016,3,14,13,0,984.0,104.0,4.7,29.0,934.0,1027.76,749.11
2016,3,14,13,15,981.0,103.5,4.7,29.0,923.0,1052.01,765.01
2016,3,14,13,30,978.0,103.0,4.7,29.0,912.0,1072.14,778.37
2016,3,14,13,45,971.5,102.5,4.7,29.0,891.5,1084.62,786.92
2016,3,14,14,0,965.0,102.0,4.7,29.0,871.0,1092.78,792.9
2016,3,14,14,15,957.5,101.0,4.6,28.5,842.5,1095.07,796.16
2016,3,14,14,30,950.0,100.0,4.5,28.0,814.0,1093.07,796.96
2016,3,14,14,45,930.0,102.5,4.45,28.0,775.0,1078.13,788.28
2016,3,14,15,0,910.0,105.0,4.4,28.0,736.0,1059.27,777.27
2016,3,14,15,15,895.5,102.5,4.1,27.5,692.5,1036.45,763.75
2016,3,14,15,30,881.0,100.0,3.8,27.0,649.0,1021.82,755.69
2016,3,14,15,45,861.5,96.5,3.55,27.0,599.5,985.42,731.98
2016,3,14,16,0,842.0,93.0,3.3,27.0,550.0,945.94,706.33
2016,3,14,16,15,815.0,89.5,2.95,26.0,496.0,896.69,675.88
2016,3,14,16,30,788.0,86.0,2.6,25.0,442.0,845.38,643.43
2016,3,14,16,45,751.0,80.5,2.3,24.5,384.5,781.29,600.38
2016,3,14,17,0,714.0,75.0,2.0,24.0,327.0,722.53,560.03
2016,3,14,17,15,657.5,68.0,1.95,23.0,268.5,641.1,504.31
2016,3,14,17,30,601.0,61.0,1.9,22.0,210.0,562.02,447.34
2016,3,14,17,45,511.0,51.5,1.9,21.0,155.0,459.22,368.33
2016,3,14,18,0,421.0,42.0,1.9,20.0,100.0,363.41,288.76
2016,3,14,18,15,210.5,28.0,1.9,19.5,57.0,196.67,141.35
2016,3,14,18,30,0.0,14.0,1.9,19.0,14.0,11.95,0.0
2016,3,14,18,45,0.0,7.0,1.95,18.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,15,6,45,0.0,9.5,2.75,15.0,9.5,8.11,0.0
2016,3,15,7,0,0.0,19.0,3.0,16.0,19.0,15.57,1.54
2016,3,15,7,15,48.0,41.5,3.1,16.5,49.5,32.36,21.85
2016,3,15,7,30,96.0,64.0,3.2,17.0,80.0,48.93,37.12
2016,3,15,7,45,127.5,88.0,3.3,17.5,118.0,66.02,52.49
2016,3,15,8,0,159.0,112.0,3.4,18.0,156.0,82.68,67.15
2016,3,15,8,15,172.0,138.0,3.4,18.5,195.0,99.89,81.92
2016,3,15,8,30,185.0,164.0,3.4,19.0,234.0,116.53,95.87
2016,3,15,8,45,204.0,185.0,3.4,20.0,273.0,135.15,103.34
2016,3,15,9,0,223.0,206.0,3.4,21.0,312.0,169.94,124.64
2016,3,15,9,15,522.0,155.5,3.3,22.0,440.5,198.45,132.52
2016,3,15,9,30,821.0,105.0,3.2,23.0,569.0,272.17,180.76
2016,3,15,9,45,846.0,105.5,3.1,24.0,618.0,335.82,234.52
2016,3,15,10,0,871.0,106.0,3.0,25.0,667.0,401.59,289.55
2016,3,15,10,15,883.5,108.5,2.95,25.5,708.0,465.63,342.68
2016,3,15,10,30,896.0,111.0,2.9,26.0,749.0,529.94,394.15
2016,3,15,10,45,908.0,111.5,2.9,26.5,783.0,590.63,441.3
2016,3,15,11,0,920.0,112.0,2.9,27.0,817.0,650.57,486.23
2016,3,15,11,15,926.5,113.5,2.95,27.5,843.0,706.81,527.22
2016,3,15,11,30,933.0,115.0,3.0,28.0,869.0,761.24,565.69
2016,3,15,11,45,733.0,222.0,3.05,28.5,821.5,766.36,565.42
2016,3,15,12,0,533.0,329.0,3.1,29.0,774.0,740.67,543.61
2016,3,15,12,15,726.0,230.5,3.15,29.0,843.0,842.74,617.88
2016,3,15,12,30,919.0,132.0,3.2,29.0,912.0,931.87,678.02
2016,3,15,12,45,919.0,131.5,3.3,29.5,911.0,964.82,698.09
2016,3,15,13,0,919.0,131.0,3.4,30.0,910.0,994.3,716.3
2016,3,15,13,15,759.5,215.0,3.4,30.0,854.0,974.3,703.37
2016,3,15,13,30,600.0,299.0,3.4,30.0,798.0,918.86,664.92
2016,3,15,13,45,754.0,211.5,3.45,30.0,824.0,1004.74,724.99
2016,3,15,14,0,908.0,124.0,3.5,30.0,850.0,1058.76,760.07
2016,3,15,14,15,699.5,207.0,3.4,29.5,755.5,969.76,703.82
2016,3,15,14,30,491.0,290.0,3.3,29.0,661.0,844.4,619.21
2016,3,15,14,45,576.5,245.0,3.25,29.0,661.0,887.34,652.31
2016,3,15,15,0,662.0,200.0,3.2,29.0,661.0,933.88,685.24
2016,3,15,15,15,605.5,202.5,3.0,28.5,605.0,875.73,647.63
2016,3,15,15,30,549.0,205.0,2.8,28.0,549.0,809.52,604.19
2016,3,15,15,45,424.0,219.5,2.6,28.0,473.0,696.65,524.66
2016,3,15,16,0,299.0,234.0,2.4,28.0,397.0,567.99,432.33
2016,3,15,16,15,356.5,198.5,2.15,27.0,374.5,574.72,442.13
2016,3,15,16,30,414.0,163.0,1.9,26.0,352.0,596.48,461.29
2016,3,15,16,45,387.0,148.0,1.7,25.5,306.5,543.31,423.47
2016,3,15,17,0,360.0,133.0,1.5,25.0,261.0,490.41,385.4
2016,3,15,17,15,331.5,112.0,1.45,24.0,214.0,429.72,341.59
2016,3,15,17,30,303.0,91.0,1.4,23.0,167.0,370.0,296.44
2016,3,15,17,45,253.5,70.5,1.4,22.0,123.0,297.55,238.65
2016,3,15,18,0,204.0,50.0,1.4,21.0,79.0,228.97,181.13
2016,3,15,18,15,102.0,31.0,1.5,20.5,45.5,121.07,86.09
2016,3,15,18,30,0.0,12.0,1.6,20.0,12.0,10.24,0.0
2016,3,15,18,45,0.0,6.0,1.75,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,45,37.0,10.5,2.3,13.5,13.0,8.96,0.0
2016,3,16,7,0,74.0,21.0,2.5,14.0,26.0,16.65,3.9
2016,3,16,7,15,147.5,41.5,2.6,14.5,62.5,32.17,22.02
2016,3,16,7,30,221.0,62.0,2.7,15.0,99.0,47.35,36.11
2016,3,16,7,45,272.5,79.0,2.85,15.5,143.0,58.19,46.05
2016,3,16,8,0,324.0,96.0,3.0,16.0,187.0,69.52,56.11
2016,3,16,8,15,304.0,122.5,3.3,16.5,222.5,88.91,72.97
2016,3,16,8,30,284.0,149.0,3.6,17.0,258.0,105.13,86.73
2016,3,16,8,45,368.0,158.0,3.95,18.0,321.5,119.78,89.1
2016,3,16,9,0,452.0,167.0,4.3,19.0,385.0,160.0,108.62
2016,3,16,9,15,433.5,194.0,4.4,19.5,421.0,211.31,148.16
2016,3,16,9,30,415.0,221.0,4.5,20.0,457.0,260.64,189.45
2016,3,16,9,45,631.5,166.0,4.6,20.5,558.5,317.68,230.75
2016,3,16,10,0,848.0,111.0,4.7,21.0,660.0,398.03,293.73
2016,3,16,10,15,860.5,113.5,4.55,21.5,700.5,460.72,347.03
2016,3,16,10,30,873.0,116.0,4.4,22.0,741.0,523.45,398.56
2016,3,16,10,45,879.0,119.5,4.25,22.5,773.0,582.18,445.31
2016,3,16,11,0,885.0,123.0,4.1,23.0,805.0,639.58,489.4
2016,3,16,11,15,890.5,124.5,3.85,23.0,829.5,693.45,530.07
2016,3,16,11,30,896.0,126.0,3.6,23.0,854.0,745.48,568.05
2016,3,16,11,45,892.0,131.5,3.35,23.5,868.0,791.94,599.54
2016,3,16,12,0,888.0,137.0,3.1,24.0,882.0,835.39,626.33
2016,3,16,12,15,889.0,137.5,2.9,24.0,889.5,875.37,651.62
2016,3,16,12,30,890.0,138.0,2.7,24.0,897.0,912.36,674.46
2016,3,16,12,45,880.0,143.5,2.55,24.5,893.0,941.02,690.48
2016,3,16,13,0,870.0,149.0,2.4,25.0,889.0,978.57,712.04
2016,3,16,13,15,866.5,148.5,2.3,25.0,878.5,1000.78,725.21
2016,3,16,13,30,863.0,148.0,2.2,25.0,868.0,1019.16,736.04
2016,3,16,13,45,710.5,223.0,2.1,25.5,807.0,972.87,704.24
2016,3,16,14,0,558.0,298.0,2.0,26.0,746.0,904.08,655.32
2016,3,16,14,15,567.0,281.0,2.0,25.5,723.5,905.14,659.45
2016,3,16,14,30,576.0,264.0,2.0,25.0,701.0,902.99,660.93
2016,3,16,14,45,450.5,291.0,2.05,25.0,623.5,807.4,596.17
2016,3,16,15,0,325.0,318.0,2.1,25.0,546.0,692.31,517.12
2016,3,16,15,15,495.5,249.0,2.1,25.0,573.0,808.35,603.51
2016,3,16,15,30,666.0,180.0,2.1,25.0,600.0,905.54,672.16
2016,3,16,15,45,459.0,211.5,2.15,25.0,490.5,721.15,545.4
2016,3,16,16,0,252.0,243.0,2.2,25.0,381.0,533.21,409.84
2016,3,16,16,15,391.5,200.0,2.05,24.5,390.5,608.3,471.19
2016,3,16,16,30,531.0,157.0,1.9,24.0,400.0,694.06,536.7
2016,3,16,16,45,470.0,149.5,1.8,23.5,344.0,616.34,481.14
2016,3,16,17,0,409.0,142.0,1.7,23.0,288.0,540.93,426.88
2016,3,16,17,15,351.5,124.5,1.5,22.5,235.0,444.77,355.15
2016,3,16,17,30,294.0,107.0,1.3,22.0,182.0,369.38,296.43
2016,3,16,17,45,211.5,84.5,1.15,21.5,131.0,273.69,219.2
2016,3,16,18,0,129.0,62.0,1.0,21.0,80.0,185.34,145.44
2016,3,16,18,15,69.0,35.0,1.1,20.5,44.5,96.93,68.55
2016,3,16,18,30,9.0,8.0,1.2,20.0,9.0,11.73,0.0
2016,3,16,18,45,4.5,4.0,1.3,20.0,4.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,3.0,1.5,17.5,3.0,2.56,0.0
2016,3,17,7,0,0.0,6.0,1.7,18.0,6.0,4.92,0.0
2016,3,17,7,15,0.0,16.0,1.75,18.0,16.0,13.16,5.6
2016,3,17,7,30,0.0,26.0,1.8,18.0,26.0,21.43,13.14
2016,3,17,7,45,0.0,37.5,1.85,18.5,37.5,30.97,21.68
2016,3,17,8,0,0.0,49.0,1.9,19.0,49.0,40.53,30.1
2016,3,17,8,15,0.0,57.0,1.85,19.0,57.0,47.19,35.9
2016,3,17,8,30,0.0,65.0,1.8,19.0,65.0,53.86,41.62
2016,3,17,8,45,0.0,61.5,1.8,19.5,61.5,50.95,36.99
2016,3,17,9,0,0.0,58.0,1.8,20.0,58.0,48.06,34.37
2016,3,17,9,15,0.0,64.5,1.8,20.0,64.5,53.5,38.72
2016,3,17,9,30,0.0,71.0,1.8,20.0,71.0,58.96,43.05
2016,3,17,9,45,3.0,132.5,1.8,20.5,134.5,109.98,84.06
2016,3,17,10,0,6.0,194.0,1.8,21.0,198.0,160.49,123.69
2016,3,17,10,15,7.5,205.0,1.8,21.0,210.5,171.26,131.78
2016,3,17,10,30,9.0,216.0,1.8,21.0,223.0,182.27,140.14
2016,3,17,10,45,22.5,270.5,1.8,21.5,288.0,235.41,180.8
2016,3,17,11,0,36.0,325.0,1.8,22.0,353.0,294.65,225.22
2016,3,17,11,15,29.0,315.5,1.8,22.0,338.5,287.53,219.39
2016,3,17,11,30,22.0,306.0,1.8,22.0,324.0,272.69,207.97
2016,3,17,11,45,22.0,311.0,1.8,22.5,329.5,279.51,212.65
2016,3,17,12,0,22.0,316.0,1.8,23.0,335.0,286.3,217.23
2016,3,17,12,15,53.5,369.0,1.75,23.0,415.0,374.63,283.41
2016,3,17,12,30,85.0,422.0,1.7,23.0,495.0,458.07,344.11
2016,3,17,12,45,51.5,359.5,1.7,23.0,404.0,374.91,282.72
2016,3,17,13,0,18.0,297.0,1.7,23.0,313.0,274.04,207.49
2016,3,17,13,15,189.5,346.0,1.65,23.0,505.0,520.43,393.79
2016,3,17,13,30,361.0,395.0,1.6,23.0,697.0,764.96,564.34
2016,3,17,13,45,317.5,395.5,1.6,23.5,657.0,734.91,540.2
2016,3,17,14,0,274.0,396.0,1.6,24.0,617.0,702.0,516.73
2016,3,17,14,15,233.0,387.5,1.55,24.0,571.5,638.65,473.42
2016,3,17,14,30,192.0,379.0,1.5,24.0,526.0,593.96,442.34
2016,3,17,14,45,197.0,360.0,1.5,24.0,505.0,583.15,436.35
2016,3,17,15,0,202.0,341.0,1.5,24.0,484.0,571.05,429.23
2016,3,17,15,15,287.5,303.5,1.55,24.0,493.5,639.05,480.93
2016,3,17,15,30,373.0,266.0,1.6,24.0,503.0,681.02,513.89
2016,3,17,15,45,535.0,198.5,1.65,24.0,509.0,779.82,587.71
2016,3,17,16,0,697.0,131.0,1.7,24.0,515.0,856.72,642.1
2016,3,17,16,15,667.0,125.0,1.6,23.5,463.5,805.21,608.62
2016,3,17,16,30,637.0,119.0,1.5,23.0,412.0,752.29,574.89
2016,3,17,16,45,594.5,111.5,1.45,23.0,357.5,685.77,530.13
2016,3,17,17,0,552.0,104.0,1.4,23.0,303.0,619.47,484.3
2016,3,17,17,15,493.5,93.5,1.3,22.0,248.5,532.52,422.81
2016,3,17,17,30,435.0,83.0,1.2,21.0,194.0,456.39,365.72
2016,3,17,17,45,351.5,68.5,1.1,20.5,143.5,361.69,290.36
2016,3,17,18,0,268.0,54.0,1.0,20.0,93.0,274.65,217.77
2016,3,17,18,15,134.0,34.5,1.05,19.5,54.0,145.23,106.45
2016,3,17,18,30,0.0,15.0,1.1,19.0,15.0,12.8,0.0
2016,3,17,18,45,0.0,7.5,1.15,19.0,7.5,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,6,45,45.0,13.5,0.95,17.5,16.5,11.52,0.0
2016,3,18,7,0,90.0,27.0,1.0,18.0,33.0,21.13,9.06
2016,3,18,7,15,193.0,47.5,1.15,18.0,77.0,36.12,25.28
2016,3,18,7,30,296.0,68.0,1.3,18.0,121.0,51.1,39.03
2016,3,18,7,45,152.0,85.0,1.5,18.5,113.0,62.97,49.7
2016,3,18,8,0,8.0,102.0,1.7,19.0,105.0,79.84,64.4
2016,3,18,8,15,285.5,109.0,1.75,19.0,221.0,80.1,64.53
2016,3,18,8,30,563.0,116.0,1.8,19.0,337.0,84.83,68.43
2016,3,18,8,45,281.5,116.0,1.9,19.5,226.5,85.53,61.26
2016,3,18,9,0,0.0,116.0,2.0,20.0,116.0,94.5,72.5
2016,3,18,9,15,0.0,129.0,2.0,20.0,129.0,105.2,80.91
2016,3,18,9,30,0.0,142.0,2.0,20.0,142.0,115.98,89.34
2016,3,18,9,45,0.0,117.5,2.05,20.5,117.5,97.15,73.71
2016,3,18,10,0,0.0,93.0,2.1,21.0,93.0,77.44,57.5
2016,3,18,10,15,0.0,98.5,2.0,21.0,98.5,82.02,61.06
2016,3,18,10,30,0.0,104.0,1.9,21.0,104.0,86.62,64.6
2016,3,18,10,45,0.0,117.5,1.8,21.5,117.5,97.87,73.31
2016,3,18,11,0,0.0,131.0,1.7,22.0,131.0,109.22,82.0
2016,3,18,11,15,2.5,153.0,1.55,22.5,155.5,129.39,97.59
2016,3,18,11,30,5.0,175.0,1.4,23.0,180.0,150.04,113.35
2016,3,18,11,45,9.0,215.5,1.25,23.5,223.5,188.03,142.24
2016,3,18,12,0,13.0,256.0,1.1,24.0,267.0,227.06,171.31
2016,3,18,12,15,97.0,350.0,0.9,24.0,433.5,404.9,303.6
2016,3,18,12,30,181.0,444.0,0.7,24.0,600.0,574.95,421.2
2016,3,18,12,45,108.5,405.5,0.5,24.5,499.0,485.29,354.25
2016,3,18,13,0,36.0,367.0,0.3,25.0,398.0,372.56,272.66
2016,3,18,13,15,21.0,270.0,0.4,25.0,288.0,267.58,198.62
2016,3,18,13,30,6.0,173.0,0.5,25.0,178.0,153.19,113.84
2016,3,18,13,45,152.0,283.0,0.6,25.0,406.0,433.81,326.02
2016,3,18,14,0,298.0,393.0,0.7,25.0,634.0,722.27,523.22
2016,3,18,14,15,551.0,272.5,0.8,25.0,700.0,878.82,630.05
2016,3,18,14,30,804.0,152.0,0.9,25.0,766.0,1012.88,716.8
2016,3,18,14,45,538.5,242.5,1.0,25.5,646.0,843.91,608.57
2016,3,18,15,0,273.0,333.0,1.1,26.0,526.0,655.05,479.95
2016,3,18,15,15,349.5,293.5,1.1,25.5,525.0,689.09,509.55
2016,3,18,15,30,426.0,254.0,1.1,25.0,524.0,739.26,547.39
2016,3,18,15,45,293.0,253.5,1.15,25.0,433.0,585.15,440.51
2016,3,18,16,0,160.0,253.0,1.2,25.0,342.0,435.41,332.88
2016,3,18,16,15,80.0,176.0,1.15,24.5,220.5,249.41,194.31
2016,3,18,16,30,0.0,99.0,1.1,24.0,99.0,83.93,62.63
2016,3,18,16,45,0.0,86.0,1.1,24.0,86.0,72.37,53.77
2016,3,18,17,0,0.0,73.0,1.1,24.0,73.0,60.81,44.53
2016,3,18,17,15,0.0,59.5,1.1,23.0,59.5,49.28,35.32
2016,3,18,17,30,0.0,46.0,1.1,22.0,46.0,38.03,26.13
2016,3,18,17,45,0.0,34.0,1.1,21.5,34.0,28.07,17.74
2016,3,18,18,0,0.0,22.0,1.1,21.0,22.0,18.12,9.26
2016,3,18,18,15,0.0,12.5,1.45,20.5,12.5,10.28,2.31
2016,3,18,18,30,0.0,3.0,1.8,20.0,3.0,2.56,0.0
2016,3,18,18,45,0.0,1.5,2.2,20.0,1.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.8,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.95,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,3,19,6,45,65.0,14.5,7.25,7.0,19.0,12.38,0.0
2016,3,19,7,0,130.0,29.0,7.3,7.0,38.0,22.36,11.43
2016,3,19,7,15,238.0,48.5,7.35,7.0,85.0,37.0,27.32
2016,3,19,7,30,346.0,68.0,7.4,7.0,132.0,51.31,41.02
2016,3,19,7,45,435.0,79.5,7.5,7.5,188.0,59.47,48.76
2016,3,19,8,0,524.0,91.0,7.6,8.0,244.0,70.11,58.46
2016,3,19,8,15,576.0,100.0,7.6,8.5,301.5,75.11,62.79
2016,3,19,8,30,628.0,109.0,7.6,9.0,359.0,79.96,66.86
2016,3,19,8,45,671.5,114.0,7.6,9.5,415.5,97.36,67.53
2016,3,19,9,0,715.0,119.0,7.6,10.0,472.0,154.04,96.57
2016,3,19,9,15,741.5,124.5,7.55,10.5,524.5,213.88,142.18
2016,3,19,9,30,768.0,130.0,7.5,11.0,577.0,276.82,196.68
2016,3,19,9,45,791.5,132.5,7.5,11.5,625.0,339.35,253.23
2016,3,19,10,0,815.0,135.0,7.5,12.0,673.0,407.21,314.21
2016,3,19,10,15,829.5,138.0,7.4,12.5,714.0,469.35,369.66
2016,3,19,10,30,844.0,141.0,7.3,13.0,755.0,531.86,423.89
2016,3,19,10,45,858.5,141.0,7.25,13.5,789.5,591.89,474.67
2016,3,19,11,0,873.0,141.0,7.2,14.0,824.0,651.61,523.69
2016,3,19,11,15,880.0,142.5,7.1,14.0,849.5,707.19,569.02
2016,3,19,11,30,887.0,144.0,7.0,14.0,875.0,761.13,612.0
2016,3,19,11,45,895.0,143.0,6.95,14.5,893.0,804.47,645.25
2016,3,19,12,0,903.0,142.0,6.9,15.0,911.0,851.74,679.01
2016,3,19,12,15,905.0,142.5,6.8,15.0,918.5,893.04,708.79
2016,3,19,12,30,907.0,143.0,6.7,15.0,926.0,931.39,736.23
2016,3,19,12,45,911.0,140.0,6.6,15.5,925.5,965.17,758.74
2016,3,19,13,0,915.0,137.0,6.5,16.0,925.0,995.64,778.71
2016,3,19,13,15,912.5,136.5,6.45,16.0,914.5,1018.87,795.22
2016,3,19,13,30,910.0,136.0,6.4,16.0,904.0,1038.27,809.12
2016,3,19,13,45,910.0,132.0,6.35,16.0,886.0,1052.73,819.62
2016,3,19,14,0,910.0,128.0,6.3,16.0,868.0,1063.16,827.44
2016,3,19,14,15,902.5,126.5,6.2,16.0,840.0,1064.55,828.69
2016,3,19,14,30,895.0,125.0,6.1,16.0,812.0,1061.84,827.28
2016,3,19,14,45,891.0,119.5,6.1,16.0,777.5,1054.31,823.35
2016,3,19,15,0,887.0,114.0,6.1,16.0,743.0,1042.66,816.7
2016,3,19,15,15,873.5,111.5,6.0,15.5,700.0,1033.32,812.79
2016,3,19,15,30,860.0,109.0,5.9,15.0,657.0,1007.54,797.18
2016,3,19,15,45,846.0,103.5,5.85,15.0,609.0,974.22,775.0
2016,3,19,16,0,832.0,98.0,5.8,15.0,561.0,937.65,750.43
2016,3,19,16,15,806.5,94.0,5.65,14.5,507.0,889.22,717.7
2016,3,19,16,30,781.0,90.0,5.5,14.0,453.0,838.69,682.97
2016,3,19,16,45,748.0,84.0,5.4,14.0,396.0,777.6,638.49
2016,3,19,17,0,715.0,78.0,5.3,14.0,339.0,721.55,596.95
2016,3,19,17,15,661.0,71.0,4.95,13.0,280.5,642.11,536.79
2016,3,19,17,30,607.0,64.0,4.6,12.0,222.0,564.82,475.93
2016,3,19,17,45,522.0,54.0,4.3,11.5,166.0,464.99,392.45
2016,3,19,18,0,437.0,44.0,4.0,11.0,110.0,371.78,309.9
2016,3,19,18,15,287.5,29.5,3.85,10.5,65.5,243.48,191.5
2016,3,19,18,30,138.0,15.0,3.7,10.0,21.0,112.26,0.0
2016,3,19,18,45,69.0,7.5,3.55,9.5,10.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.95,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,3,20,6,45,140.0,13.0,3.45,4.5,23.5,11.1,0.0
2016,3,20,7,0,280.0,26.0,3.7,5.0,47.0,21.41,11.51
2016,3,20,7,15,403.5,38.0,3.8,5.5,98.5,30.89,22.14
2016,3,20,7,30,527.0,50.0,3.9,6.0,150.0,40.21,31.16
2016,3,20,7,45,597.5,58.5,4.05,7.0,208.0,46.22,36.8
2016,3,20,8,0,668.0,67.0,4.2,8.0,266.0,52.12,42.1
2016,3,20,8,15,714.5,73.0,4.25,8.5,325.5,55.8,45.29
2016,3,20,8,30,761.0,79.0,4.3,9.0,385.0,64.77,53.14
2016,3,20,8,45,790.5,84.5,4.4,10.0,442.0,86.16,55.48
2016,3,20,9,0,820.0,90.0,4.5,11.0,499.0,148.83,87.19
2016,3,20,9,15,843.0,93.5,4.4,11.5,552.0,212.48,135.41
2016,3,20,9,30,866.0,97.0,4.3,12.0,605.0,278.58,192.48
2016,3,20,9,45,881.5,101.0,4.25,12.5,653.0,345.03,252.24
2016,3,20,10,0,897.0,105.0,4.2,13.0,701.0,414.98,314.39
2016,3,20,10,15,909.0,107.0,4.2,13.0,742.5,478.87,371.16
2016,3,20,10,30,921.0,109.0,4.2,13.0,784.0,542.52,426.14
2016,3,20,10,45,929.0,111.5,4.2,13.5,817.5,603.92,476.83
2016,3,20,11,0,937.0,114.0,4.2,14.0,851.0,664.12,524.81
2016,3,20,11,15,943.0,115.5,4.2,14.0,876.5,720.69,569.6
2016,3,20,11,30,949.0,117.0,4.2,14.0,902.0,775.33,611.77
2016,3,20,11,45,953.0,117.5,4.25,14.5,919.0,825.42,648.03
2016,3,20,12,0,957.0,118.0,4.3,15.0,936.0,872.9,680.47
2016,3,20,12,15,959.0,118.5,4.3,15.0,943.5,915.92,710.39
2016,3,20,12,30,961.0,119.0,4.3,15.0,951.0,955.79,737.94
2016,3,20,12,45,961.0,118.0,4.35,15.5,950.0,989.09,759.83
2016,3,20,13,0,961.0,117.0,4.4,16.0,949.0,1018.72,779.16
2016,3,20,13,15,959.0,116.5,4.4,16.0,938.0,1043.14,795.99
2016,3,20,13,30,957.0,116.0,4.4,16.0,927.0,1063.58,810.21
2016,3,20,13,45,953.5,114.5,4.45,16.0,907.5,1077.42,820.64
2016,3,20,14,0,950.0,113.0,4.5,16.0,888.0,1087.06,828.45
2016,3,20,14,15,943.5,111.5,4.5,16.0,859.5,1089.44,831.0
2016,3,20,14,30,937.0,110.0,4.5,16.0,831.0,1087.58,830.92
2016,3,20,14,45,929.0,107.0,4.55,16.0,795.0,1078.33,826.55
2016,3,20,15,0,921.0,104.0,4.6,16.0,759.0,1064.93,819.54
2016,3,20,15,15,908.0,101.5,4.55,15.5,715.5,1043.09,807.4
2016,3,20,15,30,895.0,99.0,4.5,15.0,672.0,1017.53,792.79
2016,3,20,15,45,880.0,95.0,4.45,15.0,623.0,995.96,779.52
2016,3,20,16,0,865.0,91.0,4.4,15.0,574.0,959.44,755.66
2016,3,20,16,15,840.5,87.5,4.2,14.5,519.5,911.7,723.97
2016,3,20,16,30,816.0,84.0,4.0,14.0,465.0,861.74,690.66
2016,3,20,16,45,785.5,78.0,3.85,14.0,407.5,801.7,648.21
2016,3,20,17,0,755.0,72.0,3.7,14.0,350.0,740.64,604.04
2016,3,20,17,15,703.5,66.0,3.2,13.0,290.5,662.46,545.97
2016,3,20,17,30,652.0,60.0,2.7,12.0,231.0,591.9,491.46
2016,3,20,17,45,573.5,50.5,2.25,11.0,174.0,495.31,413.29
2016,3,20,18,0,495.0,41.0,1.8,10.0,117.0,404.78,334.6
2016,3,20,18,15,343.0,28.5,1.8,9.5,70.0,274.43,216.43
2016,3,20,18,30,191.0,16.0,1.8,9.0,23.0,142.37,0.0
2016,3,20,18,45,95.5,8.0,1.8,8.5,11.5,6.83,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,6,45,174.0,13.0,1.35,3.0,27.5,11.1,0.0
2016,3,21,7,0,348.0,26.0,1.5,4.0,55.0,21.47,12.15
2016,3,21,7,15,470.0,37.0,1.65,4.5,108.5,30.2,21.73
2016,3,21,7,30,592.0,48.0,1.8,5.0,162.0,38.83,30.1
2016,3,21,7,45,661.0,54.5,2.0,6.0,222.0,47.28,37.97
2016,3,21,8,0,730.0,61.0,2.2,7.0,282.0,52.25,42.4
2016,3,21,8,15,773.5,66.0,2.4,8.0,342.5,55.71,45.3
2016,3,21,8,30,817.0,71.0,2.6,9.0,403.0,59.12,48.04
2016,3,21,8,45,846.5,75.0,2.8,10.0,461.0,81.47,50.08
2016,3,21,9,0,876.0,79.0,3.0,11.0,519.0,146.6,82.74
2016,3,21,9,15,896.5,82.0,2.95,11.5,573.0,218.52,137.65
2016,3,21,9,30,917.0,85.0,2.9,12.0,627.0,286.26,196.05
2016,3,21,9,45,932.0,87.5,2.9,12.5,675.5,353.59,256.46
2016,3,21,10,0,947.0,90.0,2.9,13.0,724.0,421.56,316.93
2016,3,21,10,15,958.0,92.0,2.9,13.5,765.5,487.79,374.53
2016,3,21,10,30,969.0,94.0,2.9,14.0,807.0,553.59,429.77
2016,3,21,10,45,976.5,95.5,2.9,14.5,841.0,616.36,480.7
2016,3,21,11,0,984.0,97.0,2.9,15.0,875.0,677.74,528.67
2016,3,21,11,15,989.5,98.0,2.9,15.0,900.5,735.71,573.55
2016,3,21,11,30,995.0,99.0,2.9,15.0,926.0,791.54,615.62
2016,3,21,11,45,998.0,100.0,2.9,15.5,943.0,843.14,650.95
2016,3,21,12,0,1001.0,101.0,2.9,16.0,960.0,891.92,682.9
2016,3,21,12,15,1002.0,101.5,2.9,16.5,967.0,935.53,710.89
2016,3,21,12,30,1003.0,102.0,2.9,17.0,974.0,975.75,736.29
2016,3,21,12,45,1002.0,102.0,2.95,17.5,972.0,1010.12,758.02
2016,3,21,13,0,1001.0,102.0,3.0,18.0,970.0,1040.63,777.15
2016,3,21,13,15,998.5,101.5,3.05,18.0,959.0,1065.22,793.88
2016,3,21,13,30,996.0,101.0,3.1,18.0,948.0,1085.65,808.03
2016,3,21,13,45,991.0,100.5,3.2,18.0,927.5,1099.34,818.44
2016,3,21,14,0,986.0,100.0,3.3,18.0,907.0,1108.68,826.21
2016,3,21,14,15,979.5,98.5,3.3,18.0,878.0,1111.02,828.67
2016,3,21,14,30,973.0,97.0,3.3,18.0,849.0,1108.97,828.5
2016,3,21,14,45,955.0,99.5,3.35,18.0,810.0,1095.47,821.46
2016,3,21,15,0,937.0,102.0,3.4,18.0,771.0,1077.95,811.97
2016,3,21,15,15,923.5,99.5,3.4,17.5,727.0,1055.36,800.29
2016,3,21,15,30,910.0,97.0,3.4,17.0,683.0,1029.0,786.11
2016,3,21,15,45,891.5,94.5,3.45,17.0,632.5,994.24,765.08
2016,3,21,16,0,873.0,92.0,3.5,17.0,582.0,967.12,749.27
2016,3,21,16,15,848.5,88.0,3.4,16.5,526.5,918.52,718.47
2016,3,21,16,30,824.0,84.0,3.3,16.0,471.0,867.68,685.71
2016,3,21,16,45,788.5,79.5,3.2,16.0,412.5,804.86,642.25
2016,3,21,17,0,753.0,75.0,3.1,16.0,354.0,741.3,597.2
2016,3,21,17,15,701.0,68.5,2.75,15.0,294.0,667.73,543.98
2016,3,21,17,30,649.0,62.0,2.4,14.0,234.0,591.0,485.94
2016,3,21,17,45,565.5,53.0,2.1,13.0,176.5,491.75,406.91
2016,3,21,18,0,482.0,44.0,1.8,12.0,119.0,398.87,327.59
2016,3,21,18,15,332.0,30.5,1.85,11.5,71.5,269.31,211.89
2016,3,21,18,30,182.0,17.0,1.9,11.0,24.0,138.91,0.0
2016,3,21,18,45,91.0,8.5,2.0,10.5,12.0,7.26,0.0
2016,3,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.2,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,3,22,6,45,128.5,15.5,4.6,7.5,26.5,13.23,0.0
2016,3,22,7,0,257.0,31.0,4.8,8.0,53.0,25.58,15.63
2016,3,22,7,15,375.5,44.5,5.05,9.0,104.0,36.14,26.58
2016,3,22,7,30,494.0,58.0,5.3,10.0,155.0,46.46,36.31
2016,3,22,7,45,573.5,65.5,5.6,11.0,214.0,51.4,40.88
2016,3,22,8,0,653.0,73.0,5.9,12.0,273.0,56.36,45.21
2016,3,22,8,15,698.5,79.0,6.2,13.0,331.5,59.82,48.03
2016,3,22,8,30,744.0,85.0,6.5,14.0,390.0,63.21,50.68
2016,3,22,8,45,775.0,90.0,6.8,15.0,446.5,90.9,57.87
2016,3,22,9,0,806.0,95.0,7.1,16.0,503.0,152.35,88.87
2016,3,22,9,15,828.0,98.5,7.1,16.5,555.5,214.93,135.95
2016,3,22,9,30,850.0,102.0,7.1,17.0,608.0,279.85,191.59
2016,3,22,9,45,865.5,105.5,7.1,17.5,655.0,344.88,249.79
2016,3,22,10,0,881.0,109.0,7.1,18.0,702.0,410.84,308.61
2016,3,22,10,15,893.0,111.5,7.1,18.5,742.5,476.6,366.13
2016,3,22,10,30,905.0,114.0,7.1,19.0,783.0,539.67,419.95
2016,3,22,10,45,913.5,115.5,7.1,19.5,816.0,599.56,469.71
2016,3,22,11,0,922.0,117.0,7.1,20.0,849.0,658.29,517.02
2016,3,22,11,15,928.0,118.0,7.05,20.0,874.0,713.56,561.29
2016,3,22,11,30,934.0,119.0,7.0,20.0,899.0,766.91,603.06
2016,3,22,11,45,933.5,122.0,7.0,20.5,914.0,815.05,638.4
2016,3,22,12,0,933.0,125.0,7.0,21.0,929.0,860.3,669.64
2016,3,22,12,15,934.0,125.5,6.95,21.0,936.0,901.49,698.83
2016,3,22,12,30,935.0,126.0,6.9,21.0,943.0,939.53,725.62
2016,3,22,12,45,934.5,125.5,6.85,21.5,941.0,971.98,746.88
2016,3,22,13,0,934.0,125.0,6.8,22.0,939.0,1000.85,765.51
2016,3,22,13,15,931.0,124.5,6.7,22.0,927.5,1023.64,781.12
2016,3,22,13,30,928.0,124.0,6.6,22.0,916.0,1042.51,794.05
2016,3,22,13,45,922.0,123.5,6.55,22.5,896.0,1054.42,800.97
2016,3,22,14,0,916.0,123.0,6.5,23.0,876.0,1062.21,805.19
2016,3,22,14,15,908.0,121.5,6.4,23.0,847.0,1062.83,805.92
2016,3,22,14,30,900.0,120.0,6.3,23.0,818.0,1059.33,804.01
2016,3,22,14,45,895.5,114.5,6.25,23.0,783.0,1050.95,799.27
2016,3,22,15,0,891.0,109.0,6.2,23.0,748.0,1038.44,791.86
2016,3,22,15,15,877.0,106.5,6.1,22.5,704.5,1015.82,778.81
2016,3,22,15,30,863.0,104.0,6.0,22.0,661.0,1001.46,771.7
2016,3,22,15,45,843.0,101.0,5.95,22.0,611.5,965.06,747.84
2016,3,22,16,0,823.0,98.0,5.9,22.0,562.0,925.7,721.88
2016,3,22,16,15,796.5,94.0,5.75,21.5,508.0,876.48,689.43
2016,3,22,16,30,770.0,90.0,5.6,21.0,454.0,825.29,655.08
2016,3,22,16,45,731.0,85.5,5.45,21.0,396.5,766.48,613.18
2016,3,22,17,0,692.0,81.0,5.3,21.0,339.0,702.61,566.59
2016,3,22,17,15,637.5,74.0,5.1,20.0,281.0,623.76,508.97
2016,3,22,17,30,583.0,67.0,4.9,19.0,223.0,547.16,450.65
2016,3,22,17,45,492.0,57.5,4.75,18.5,167.0,445.1,367.31
2016,3,22,18,0,401.0,48.0,4.6,18.0,111.0,350.08,285.71
2016,3,22,18,15,262.0,33.0,4.6,17.5,67.0,229.72,178.75
2016,3,22,18,30,123.0,18.0,4.6,17.0,23.0,106.62,0.0
2016,3,22,18,45,61.5,9.0,4.7,17.0,11.5,37.32,0.0
2016,3,22,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,23,6,45,73.5,18.0,4.6,15.5,24.5,15.36,0.0
2016,3,23,7,0,147.0,36.0,4.7,16.0,49.0,27.96,17.3
2016,3,23,7,15,253.0,54.0,5.05,16.0,97.0,40.98,30.06
2016,3,23,7,30,359.0,72.0,5.4,16.0,145.0,54.07,42.15
2016,3,23,7,45,179.5,77.5,5.75,16.5,114.0,58.25,46.03
2016,3,23,8,0,0.0,83.0,6.1,17.0,83.0,67.12,53.79
2016,3,23,8,15,2.0,111.5,6.3,17.5,112.0,88.47,72.25
2016,3,23,8,30,4.0,140.0,6.5,18.0,141.0,109.36,90.0
2016,3,23,8,45,2.0,137.0,6.7,19.0,137.5,108.95,84.96
2016,3,23,9,0,0.0,134.0,6.9,20.0,134.0,108.21,83.75
2016,3,23,9,15,0.0,148.0,6.85,20.5,148.5,119.82,92.72
2016,3,23,9,30,0.0,162.0,6.8,21.0,163.0,131.51,101.67
2016,3,23,9,45,28.0,230.0,6.8,21.5,249.5,190.09,147.2
2016,3,23,10,0,56.0,298.0,6.8,22.0,336.0,255.36,197.65
2016,3,23,10,15,446.0,216.0,6.65,22.0,546.0,366.53,280.76
2016,3,23,10,30,836.0,134.0,6.5,22.0,756.0,523.23,402.24
2016,3,23,10,45,849.5,134.0,6.4,22.5,789.5,581.98,449.63
2016,3,23,11,0,863.0,134.0,6.3,23.0,823.0,640.29,495.42
2016,3,23,11,15,870.0,135.5,6.15,23.5,848.0,690.8,533.96
2016,3,23,11,30,877.0,137.0,6.0,24.0,873.0,742.58,572.13
2016,3,23,11,45,885.5,135.5,5.85,24.5,890.0,791.04,606.85
2016,3,23,12,0,894.0,134.0,5.7,25.0,907.0,837.45,637.49
