Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,15,896.0,134.5,5.55,25.0,914.5,877.96,664.75
2016,3,23,12,30,898.0,135.0,5.4,25.0,922.0,915.55,689.7
2016,3,23,12,45,901.0,132.5,5.25,25.5,921.5,948.15,709.57
2016,3,23,13,0,904.0,130.0,5.1,26.0,921.0,977.45,726.93
2016,3,23,13,15,901.5,129.5,4.95,26.0,910.0,999.97,741.07
2016,3,23,13,30,899.0,129.0,4.8,26.0,899.0,1018.72,752.66
2016,3,23,13,45,896.0,127.0,4.7,26.0,880.0,1031.61,760.83
2016,3,23,14,0,893.0,125.0,4.6,26.0,861.0,1040.52,766.49
2016,3,23,14,15,885.5,123.5,4.5,26.0,833.0,1041.42,767.29
2016,3,23,14,30,878.0,122.0,4.4,26.0,805.0,1038.3,765.73
2016,3,23,14,45,862.0,122.5,4.3,26.0,768.5,1038.02,766.27
2016,3,23,15,0,846.0,123.0,4.2,26.0,732.0,1020.69,755.64
2016,3,23,15,15,831.5,120.0,4.1,26.0,689.5,997.19,741.14
2016,3,23,15,30,817.0,117.0,4.0,26.0,647.0,970.17,724.42
2016,3,23,15,45,799.0,112.5,3.9,26.0,599.0,934.74,702.04
2016,3,23,16,0,781.0,108.0,3.8,26.0,551.0,896.4,677.64
2016,3,23,16,15,754.5,103.5,3.55,25.5,498.0,853.33,650.28
2016,3,23,16,30,728.0,99.0,3.3,25.0,445.0,802.98,617.45
2016,3,23,16,45,694.0,92.5,3.1,24.5,389.5,742.32,576.9
2016,3,23,17,0,660.0,86.0,2.9,24.0,334.0,681.29,535.05
2016,3,23,17,15,606.0,78.5,2.6,23.0,277.0,603.45,479.8
2016,3,23,17,30,552.0,71.0,2.3,22.0,220.0,527.85,423.93
2016,3,23,17,45,467.5,60.5,2.05,21.0,165.5,430.51,347.26
2016,3,23,18,0,383.0,50.0,1.8,20.0,111.0,339.65,272.01
2016,3,23,18,15,191.5,37.0,2.0,19.5,67.5,191.07,146.39
2016,3,23,18,30,0.0,24.0,2.2,19.0,24.0,26.53,0.0
2016,3,23,18,45,0.0,12.0,2.4,19.0,12.0,10.24,0.0
2016,3,23,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,6.0,8.0,31.0,11.81,0.0
2016,3,24,7,0,353.0,29.0,6.2,8.0,62.0,23.82,14.7
2016,3,24,7,15,467.0,39.0,6.45,8.5,115.5,31.59,22.69
2016,3,24,7,30,581.0,49.0,6.7,9.0,169.0,39.31,30.04
2016,3,24,7,45,649.0,55.5,7.0,9.5,228.5,47.76,37.84
2016,3,24,8,0,717.0,62.0,7.3,10.0,288.0,52.68,42.24
2016,3,24,8,15,760.0,66.5,7.3,10.5,348.0,55.71,44.78
2016,3,24,8,30,803.0,71.0,7.3,11.0,408.0,58.7,47.22
2016,3,24,8,45,836.0,74.0,7.3,11.5,466.5,82.2,49.35
2016,3,24,9,0,869.0,77.0,7.3,12.0,525.0,152.56,87.56
2016,3,24,9,15,889.5,80.0,7.25,12.5,578.5,217.81,137.67
2016,3,24,9,30,910.0,83.0,7.2,13.0,632.0,284.95,196.45
2016,3,24,9,45,929.5,83.5,7.15,13.5,681.5,351.44,257.1
2016,3,24,10,0,949.0,84.0,7.1,14.0,731.0,419.05,318.58
2016,3,24,10,15,959.5,86.0,7.05,14.5,772.0,484.94,377.56
2016,3,24,10,30,970.0,88.0,7.0,15.0,813.0,550.32,434.34
2016,3,24,10,45,978.5,89.0,6.95,15.5,847.0,612.98,487.15
2016,3,24,11,0,987.0,90.0,6.9,16.0,881.0,674.32,537.2
2016,3,24,11,15,992.5,91.0,6.8,16.0,906.5,732.13,583.95
2016,3,24,11,30,998.0,92.0,6.7,16.0,932.0,787.79,627.85
2016,3,24,11,45,999.0,94.0,6.6,16.5,948.0,838.62,664.1
2016,3,24,12,0,1000.0,96.0,6.5,17.0,964.0,886.46,696.96
2016,3,24,12,15,1002.0,96.0,6.4,17.0,972.0,930.06,727.71
2016,3,24,12,30,1004.0,96.0,6.3,17.0,980.0,970.31,755.82
2016,3,24,12,45,1004.0,95.5,6.25,17.5,978.0,1004.75,778.42
2016,3,24,13,0,1004.0,95.0,6.2,18.0,976.0,1035.37,798.19
2016,3,24,13,15,1002.5,94.5,6.1,18.0,965.0,1060.6,815.38
2016,3,24,13,30,1001.0,94.0,6.0,18.0,954.0,1081.69,829.71
2016,3,24,13,45,997.5,93.0,5.9,18.5,934.5,1096.03,837.8
2016,3,24,14,0,994.0,92.0,5.8,19.0,915.0,1106.0,842.99
2016,3,24,14,15,988.0,91.0,5.7,19.0,886.5,1109.06,845.24
2016,3,24,14,30,982.0,90.0,5.6,19.0,858.0,1107.72,844.69
2016,3,24,14,45,969.5,90.5,5.5,19.0,820.0,1097.18,838.02
2016,3,24,15,0,957.0,91.0,5.4,19.0,782.0,1082.49,828.74
2016,3,24,15,15,945.0,89.0,5.25,18.5,738.5,1061.38,816.38
2016,3,24,15,30,933.0,87.0,5.1,18.0,695.0,1036.41,801.46
2016,3,24,15,45,918.5,84.0,4.95,18.0,645.0,1004.15,779.95
2016,3,24,16,0,904.0,81.0,4.8,18.0,595.0,968.56,756.16
2016,3,24,16,15,881.5,77.5,4.45,17.5,539.5,921.91,724.24
2016,3,24,16,30,859.0,74.0,4.1,17.0,484.0,882.32,697.81
2016,3,24,16,45,827.5,70.0,3.8,17.0,425.5,822.48,655.45
2016,3,24,17,0,796.0,66.0,3.5,17.0,367.0,761.65,611.65
2016,3,24,17,15,747.5,61.0,3.0,16.0,306.5,685.72,556.46
2016,3,24,17,30,699.0,56.0,2.5,15.0,246.0,611.1,500.01
2016,3,24,17,45,618.5,48.5,2.05,14.0,187.5,513.31,422.71
2016,3,24,18,0,538.0,41.0,1.6,13.0,129.0,427.66,349.35
2016,3,24,18,15,390.5,29.5,1.55,12.5,79.5,299.63,236.96
2016,3,24,18,30,243.0,18.0,1.5,12.0,30.0,173.46,34.84
2016,3,24,18,45,121.5,9.0,1.5,11.5,15.0,65.74,0.0
2016,3,24,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,45,177.0,16.0,0.6,7.0,33.5,13.05,0.0
2016,3,25,7,0,354.0,32.0,0.6,8.0,67.0,26.35,17.18
2016,3,25,7,15,464.0,42.5,0.7,8.5,120.5,34.42,25.39
2016,3,25,7,30,574.0,53.0,0.8,9.0,174.0,42.41,32.99
2016,3,25,7,45,635.0,60.5,0.9,10.0,232.5,47.56,37.68
2016,3,25,8,0,696.0,68.0,1.0,11.0,291.0,52.62,42.07
2016,3,25,8,15,738.0,73.5,1.35,12.0,350.0,60.92,49.19
2016,3,25,8,30,780.0,79.0,1.7,13.0,409.0,64.41,51.91
2016,3,25,8,45,805.5,84.0,2.1,14.0,465.0,89.1,54.77
2016,3,25,9,0,831.0,89.0,2.5,15.0,521.0,151.94,87.08
2016,3,25,9,15,852.0,92.5,2.45,15.5,573.5,215.9,135.12
2016,3,25,9,30,873.0,96.0,2.4,16.0,626.0,282.0,191.13
2016,3,25,9,45,885.0,100.0,2.35,16.5,672.0,351.5,251.79
2016,3,25,10,0,897.0,104.0,2.3,17.0,718.0,416.64,308.37
2016,3,25,10,15,908.0,106.0,2.25,17.0,758.5,479.83,362.57
2016,3,25,10,30,919.0,108.0,2.2,17.0,799.0,542.64,414.71
2016,3,25,10,45,924.0,111.5,2.15,17.5,831.0,602.8,462.17
2016,3,25,11,0,929.0,115.0,2.1,18.0,863.0,661.44,506.61
2016,3,25,11,15,934.0,116.5,2.05,18.5,887.5,716.61,546.91
2016,3,25,11,30,939.0,118.0,2.0,19.0,912.0,769.75,584.34
2016,3,25,11,45,937.5,121.5,2.0,19.5,926.5,817.55,616.65
2016,3,25,12,0,936.0,125.0,2.0,20.0,941.0,862.37,645.02
2016,3,25,12,15,936.5,125.5,2.05,20.0,947.5,903.02,672.03
2016,3,25,12,30,937.0,126.0,2.1,20.0,954.0,940.48,696.85
2016,3,25,12,45,932.0,128.0,2.2,20.5,950.0,971.07,716.3
2016,3,25,13,0,927.0,130.0,2.3,21.0,946.0,997.9,733.33
2016,3,25,13,15,923.5,129.5,2.4,21.0,934.5,1019.9,748.72
2016,3,25,13,30,920.0,129.0,2.5,21.0,923.0,1037.98,761.75
2016,3,25,13,45,911.5,129.5,2.65,21.0,901.5,1048.15,770.35
2016,3,25,14,0,903.0,130.0,2.8,21.0,880.0,1054.21,776.49
2016,3,25,14,15,895.0,128.5,2.9,21.0,851.0,1054.63,778.63
2016,3,25,14,30,887.0,127.0,3.0,21.0,822.0,1050.98,778.32
2016,3,25,14,45,877.5,123.5,3.1,21.0,786.0,1052.94,781.88
2016,3,25,15,0,868.0,120.0,3.2,21.0,750.0,1037.4,773.98
2016,3,25,15,15,854.0,117.5,3.25,20.5,707.0,1014.63,762.54
2016,3,25,15,30,840.0,115.0,3.3,20.0,664.0,988.28,748.69
2016,3,25,15,45,823.0,110.5,3.35,20.0,615.0,953.32,727.47
2016,3,25,16,0,806.0,106.0,3.4,20.0,566.0,915.33,704.03
2016,3,25,16,15,780.0,101.5,3.2,19.5,512.0,866.3,672.27
2016,3,25,16,30,754.0,97.0,3.0,19.0,458.0,820.96,642.76
2016,3,25,16,45,719.5,91.0,2.9,19.0,401.5,759.63,600.49
2016,3,25,17,0,685.0,85.0,2.8,19.0,345.0,697.91,557.01
2016,3,25,17,15,632.0,77.5,2.5,18.0,287.0,619.96,500.95
2016,3,25,17,30,579.0,70.0,2.2,17.0,229.0,544.15,444.23
2016,3,25,17,45,497.5,60.0,1.9,16.0,173.5,448.51,367.86
2016,3,25,18,0,416.0,50.0,1.6,15.0,118.0,359.02,292.59
2016,3,25,18,15,282.5,34.5,1.6,14.5,72.5,241.1,190.0
2016,3,25,18,30,149.0,19.0,1.6,14.0,27.0,122.22,33.63
2016,3,25,18,45,74.5,9.5,1.6,13.5,13.5,43.55,0.0
2016,3,25,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,6,45,83.5,21.0,1.65,10.0,29.5,16.55,0.0
2016,3,26,7,0,167.0,42.0,1.9,11.0,59.0,32.42,22.26
2016,3,26,7,15,265.0,60.5,2.1,11.5,108.5,45.68,35.04
2016,3,26,7,30,363.0,79.0,2.3,12.0,158.0,58.95,47.33
2016,3,26,7,45,446.5,89.0,2.5,13.0,214.5,65.8,53.46
2016,3,26,8,0,530.0,99.0,2.7,14.0,271.0,75.01,61.4
2016,3,26,8,15,293.0,136.5,2.7,14.5,234.5,97.56,80.96
2016,3,26,8,30,56.0,174.0,2.7,15.0,198.0,126.63,105.77
2016,3,26,8,45,32.0,174.0,2.75,15.5,188.5,130.26,102.87
2016,3,26,9,0,8.0,174.0,2.8,16.0,179.0,138.21,109.1
2016,3,26,9,15,7.0,181.5,2.75,16.5,186.0,146.03,114.87
2016,3,26,9,30,6.0,189.0,2.7,17.0,193.0,153.49,120.37
2016,3,26,9,45,8.0,203.0,2.7,17.5,208.5,166.56,130.27
2016,3,26,10,0,10.0,217.0,2.7,18.0,224.0,179.97,140.38
2016,3,26,10,15,188.5,277.0,2.65,18.5,419.5,303.58,234.98
2016,3,26,10,30,367.0,337.0,2.6,19.0,615.0,452.65,347.36
2016,3,26,10,45,463.5,317.5,2.6,19.5,683.0,519.82,397.75
2016,3,26,11,0,560.0,298.0,2.6,20.0,751.0,595.04,453.87
2016,3,26,11,15,710.5,226.0,2.6,20.0,818.5,670.84,511.6
2016,3,26,11,30,861.0,154.0,2.6,20.0,886.0,751.97,572.62
2016,3,26,11,45,863.0,156.5,2.6,20.5,901.0,799.68,605.57
2016,3,26,12,0,865.0,159.0,2.6,21.0,916.0,844.93,635.7
2016,3,26,12,15,866.5,159.5,2.65,21.0,922.5,885.25,662.83
2016,3,26,12,30,868.0,160.0,2.7,21.0,929.0,922.63,687.91
2016,3,26,12,45,866.0,160.5,2.75,21.5,926.5,953.74,707.4
2016,3,26,13,0,864.0,161.0,2.8,22.0,924.0,981.35,724.58
2016,3,26,13,15,860.5,160.0,2.85,22.0,912.5,1002.42,738.9
2016,3,26,13,30,857.0,159.0,2.9,22.0,901.0,1019.66,750.89
2016,3,26,13,45,852.0,157.0,2.95,22.0,881.0,1030.49,758.86
2016,3,26,14,0,847.0,155.0,3.0,22.0,861.0,1037.31,764.44
2016,3,26,14,15,616.0,253.0,2.95,22.0,757.5,923.92,688.41
2016,3,26,14,30,385.0,351.0,2.9,22.0,654.0,773.95,581.47
2016,3,26,14,45,433.0,313.5,2.9,22.0,640.0,805.22,606.72
2016,3,26,15,0,481.0,276.0,2.9,22.0,626.0,815.8,616.82
2016,3,26,15,15,563.0,230.0,2.8,22.0,616.5,846.43,641.26
2016,3,26,15,30,645.0,184.0,2.7,22.0,607.0,879.67,666.0
2016,3,26,15,45,529.0,203.0,2.65,22.0,533.0,770.35,590.12
2016,3,26,16,0,413.0,222.0,2.6,22.0,459.0,671.98,519.69
2016,3,26,16,15,255.5,215.5,2.45,21.5,358.0,492.3,387.23
2016,3,26,16,30,98.0,209.0,2.3,21.0,257.0,303.98,241.47
2016,3,26,16,45,89.5,185.0,2.15,20.5,224.5,270.22,216.58
2016,3,26,17,0,81.0,161.0,2.0,20.0,192.0,236.62,190.69
2016,3,26,17,15,72.0,135.5,1.75,19.0,159.5,200.8,162.64
2016,3,26,17,30,63.0,110.0,1.5,18.0,127.0,165.11,133.86
2016,3,26,17,45,46.5,85.0,1.25,17.5,96.0,125.01,100.13
2016,3,26,18,0,30.0,60.0,1.0,17.0,65.0,85.34,66.1
2016,3,26,18,15,15.0,37.5,1.0,16.5,40.0,50.38,35.5
2016,3,26,18,30,0.0,15.0,1.0,16.0,15.0,12.37,0.0
2016,3,26,18,45,0.0,7.5,1.05,16.0,7.5,6.4,0.0
2016,3,26,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,6,45,91.0,21.5,2.45,14.5,31.0,16.98,1.37
2016,3,27,7,0,182.0,43.0,3.0,15.0,62.0,32.85,22.37
2016,3,27,7,15,279.5,60.5,3.35,15.5,111.5,45.7,34.51
2016,3,27,7,30,377.0,78.0,3.7,16.0,161.0,58.25,45.98
2016,3,27,7,45,188.5,70.0,4.05,16.5,111.5,53.21,41.61
2016,3,27,8,0,0.0,62.0,4.4,17.0,62.0,51.36,39.88
2016,3,27,8,15,1.0,102.0,4.65,17.0,102.5,82.13,66.76
2016,3,27,8,30,2.0,142.0,4.9,17.0,143.0,111.19,91.76
2016,3,27,8,45,1.0,110.5,5.2,17.5,111.0,89.99,69.61
2016,3,27,9,0,0.0,79.0,5.5,18.0,79.0,65.61,49.07
2016,3,27,9,15,3.5,136.5,5.65,18.0,138.5,111.83,86.8
2016,3,27,9,30,7.0,194.0,5.8,18.0,198.0,157.51,123.54
2016,3,27,9,45,127.5,260.5,5.95,18.5,348.5,239.95,185.68
2016,3,27,10,0,248.0,327.0,6.1,19.0,499.0,344.44,265.99
2016,3,27,10,15,532.5,240.5,6.05,19.0,636.5,422.03,325.27
2016,3,27,10,30,817.0,154.0,6.0,19.0,774.0,531.32,411.84
2016,3,27,10,45,834.5,152.5,6.0,19.0,809.0,590.0,460.47
2016,3,27,11,0,852.0,151.0,6.0,19.0,844.0,648.68,508.02
2016,3,27,11,15,859.0,152.5,5.85,19.0,868.5,702.81,550.51
2016,3,27,11,30,866.0,154.0,5.7,19.0,893.0,755.35,590.66
2016,3,27,11,45,881.0,149.0,5.6,19.5,912.0,806.16,627.75
2016,3,27,12,0,896.0,144.0,5.5,20.0,931.0,846.94,655.53
2016,3,27,12,15,898.0,144.0,5.4,20.0,938.0,886.95,683.09
2016,3,27,12,30,900.0,144.0,5.3,20.0,945.0,924.0,708.34
2016,3,27,12,45,907.0,139.5,5.2,20.5,945.0,958.35,730.08
2016,3,27,13,0,914.0,135.0,5.1,21.0,945.0,989.51,749.39
2016,3,27,13,15,911.5,134.0,5.05,21.0,934.0,1011.6,764.26
2016,3,27,13,30,909.0,133.0,5.0,21.0,923.0,1029.85,776.62
2016,3,27,13,45,910.5,128.5,4.95,21.5,904.5,1044.64,785.18
2016,3,27,14,0,912.0,124.0,4.9,22.0,886.0,1055.41,791.13
2016,3,27,14,15,905.0,122.0,4.85,22.0,857.5,1056.13,792.05
2016,3,27,14,30,898.0,120.0,4.8,22.0,829.0,1052.74,790.44
2016,3,27,14,45,893.5,115.5,4.8,22.0,794.0,1045.12,786.64
2016,3,27,15,0,889.0,111.0,4.8,22.0,759.0,1033.43,780.29
2016,3,27,15,15,876.0,108.0,4.7,21.5,716.0,1010.98,767.41
2016,3,27,15,30,863.0,105.0,4.6,21.0,673.0,996.67,760.28
2016,3,27,15,45,849.0,100.5,4.6,21.0,625.0,964.04,739.88
2016,3,27,16,0,835.0,96.0,4.6,21.0,577.0,928.22,717.27
2016,3,27,16,15,811.0,92.0,4.4,20.5,523.0,880.87,686.19
2016,3,27,16,30,787.0,88.0,4.2,20.0,469.0,831.42,653.72
2016,3,27,16,45,756.0,82.0,4.05,20.0,412.0,771.86,612.26
2016,3,27,17,0,725.0,76.0,3.9,20.0,355.0,711.47,569.32
2016,3,27,17,15,675.5,70.0,3.45,19.0,296.5,641.41,518.81
2016,3,27,17,30,626.0,64.0,3.0,18.0,238.0,568.53,464.08
2016,3,27,17,45,550.5,55.0,2.55,17.0,182.0,476.46,390.78
2016,3,27,18,0,475.0,46.0,2.1,16.0,126.0,390.11,317.8
2016,3,27,18,15,338.5,33.0,2.05,15.5,79.0,270.47,214.01
2016,3,27,18,30,202.0,20.0,2.0,15.0,32.0,154.64,64.95
2016,3,27,18,45,101.0,10.0,1.95,14.5,16.0,56.16,0.0
2016,3,27,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,28,6,45,164.0,18.5,2.75,7.5,37.0,14.97,2.59
2016,3,28,7,0,328.0,37.0,3.0,8.0,74.0,30.3,20.99
2016,3,28,7,15,431.5,48.5,3.05,9.0,127.0,38.98,29.49
2016,3,28,7,30,535.0,60.0,3.1,10.0,180.0,47.51,37.46
2016,3,28,7,45,597.0,68.0,3.2,11.0,238.0,52.77,42.18
2016,3,28,8,0,659.0,76.0,3.3,12.0,296.0,57.93,46.6
2016,3,28,8,15,701.0,82.0,3.35,12.5,354.0,61.28,49.36
2016,3,28,8,30,743.0,88.0,3.4,13.0,412.0,64.53,51.96
2016,3,28,8,45,771.5,93.0,3.45,14.0,468.0,96.16,60.24
2016,3,28,9,0,800.0,98.0,3.5,15.0,524.0,157.09,92.29
2016,3,28,9,15,821.0,101.5,3.35,15.5,575.5,219.02,139.15
2016,3,28,9,30,842.0,105.0,3.2,16.0,627.0,283.12,193.65
2016,3,28,9,45,856.0,109.0,3.1,16.5,673.0,347.38,250.19
2016,3,28,10,0,870.0,113.0,3.0,17.0,719.0,412.38,306.72
2016,3,28,10,15,881.5,115.5,2.9,17.5,759.0,477.07,361.47
2016,3,28,10,30,893.0,118.0,2.8,18.0,799.0,538.9,412.12
2016,3,28,10,45,898.5,121.0,2.7,18.5,830.5,597.34,458.34
2016,3,28,11,0,904.0,124.0,2.6,19.0,862.0,654.33,501.65
2016,3,28,11,15,909.5,125.5,2.5,19.5,886.0,708.41,541.22
2016,3,28,11,30,915.0,127.0,2.4,20.0,910.0,760.56,577.98
2016,3,28,11,45,915.0,129.5,2.35,20.5,924.5,807.33,609.81
2016,3,28,12,0,915.0,132.0,2.3,21.0,939.0,851.31,637.48
2016,3,28,12,15,915.5,132.5,2.2,21.0,945.0,890.99,662.66
2016,3,28,12,30,916.0,133.0,2.1,21.0,951.0,927.55,685.46
2016,3,28,12,45,911.5,135.0,2.05,21.5,947.5,957.75,703.03
2016,3,28,13,0,907.0,137.0,2.0,22.0,944.0,984.3,718.13
2016,3,28,13,15,903.5,136.5,1.95,22.0,932.0,1005.7,731.28
2016,3,28,13,30,900.0,136.0,1.9,22.0,920.0,1023.27,742.05
2016,3,28,13,45,891.0,136.5,1.85,22.5,898.5,1032.5,746.18
2016,3,28,14,0,882.0,137.0,1.8,23.0,877.0,1037.69,747.96
2016,3,28,14,15,873.5,135.5,1.8,23.0,848.0,1037.36,748.59
2016,3,28,14,30,865.0,134.0,1.8,23.0,819.0,1046.91,755.72
2016,3,28,14,45,853.0,132.0,1.8,23.0,782.5,1034.45,748.99
2016,3,28,15,0,841.0,130.0,1.8,23.0,746.0,1018.1,740.18
2016,3,28,15,15,826.5,127.0,1.9,22.5,703.0,994.41,729.52
2016,3,28,15,30,812.0,124.0,2.0,22.0,660.0,967.24,716.49
2016,3,28,15,45,792.0,120.0,2.1,22.0,611.0,930.35,695.44
2016,3,28,16,0,772.0,116.0,2.2,22.0,562.0,890.64,672.22
2016,3,28,16,15,745.0,111.0,2.2,21.5,508.5,847.23,646.38
2016,3,28,16,30,718.0,106.0,2.2,21.0,455.0,795.98,614.54
2016,3,28,16,45,681.0,100.0,2.25,21.0,399.0,733.7,573.24
2016,3,28,17,0,644.0,94.0,2.3,21.0,343.0,671.26,530.59
2016,3,28,17,15,591.0,86.0,2.1,20.0,286.0,594.35,476.17
2016,3,28,17,30,538.0,78.0,1.9,19.0,229.0,519.58,420.59
2016,3,28,17,45,458.5,66.5,1.7,18.0,174.5,425.61,346.43
2016,3,28,18,0,379.0,55.0,1.5,17.0,120.0,337.65,273.56
2016,3,28,18,15,258.5,38.5,1.5,16.5,75.0,227.13,178.76
2016,3,28,18,30,138.0,22.0,1.5,16.0,30.0,121.62,56.12
2016,3,28,18,45,69.0,11.0,1.55,15.5,15.0,41.78,0.0
2016,3,28,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,45,106.0,22.5,1.8,13.0,35.0,17.4,5.23
2016,3,29,7,0,212.0,45.0,2.1,14.0,70.0,34.38,24.06
2016,3,29,7,15,306.0,62.0,2.3,14.5,120.0,46.84,35.78
2016,3,29,7,30,400.0,79.0,2.5,15.0,170.0,59.0,46.88
2016,3,29,7,45,473.0,89.0,2.75,16.0,226.5,65.81,52.85
2016,3,29,8,0,546.0,99.0,3.0,17.0,283.0,74.46,60.16
2016,3,29,8,15,273.0,86.5,3.1,17.5,178.5,60.18,47.38
2016,3,29,8,30,0.0,74.0,3.2,18.0,74.0,61.39,48.17
2016,3,29,8,45,0.0,90.0,3.35,18.5,90.0,74.48,56.49
2016,3,29,9,0,0.0,106.0,3.5,19.0,106.0,87.24,66.64
2016,3,29,9,15,8.0,164.0,3.5,19.0,169.0,133.46,103.63
2016,3,29,9,30,16.0,222.0,3.5,19.0,232.0,180.49,140.72
2016,3,29,9,45,8.0,187.0,3.55,19.5,192.5,154.35,119.53
2016,3,29,10,0,0.0,152.0,3.6,20.0,153.0,125.19,95.97
2016,3,29,10,15,0.0,136.0,3.6,20.5,136.5,112.67,85.6
2016,3,29,10,30,0.0,120.0,3.6,21.0,120.0,99.82,75.0
2016,3,29,10,45,0.0,121.0,3.65,21.5,121.0,100.78,75.5
2016,3,29,11,0,0.0,122.0,3.7,22.0,122.0,101.75,76.01
2016,3,29,11,15,0.0,114.0,3.7,22.0,114.0,95.22,70.73
2016,3,29,11,30,0.0,106.0,3.7,22.0,106.0,88.64,65.43
2016,3,29,11,45,0.0,113.0,3.75,22.5,113.0,94.6,69.97
2016,3,29,12,0,0.0,120.0,3.8,23.0,120.0,100.61,74.52
2016,3,29,12,15,2.0,138.5,3.8,23.5,141.0,118.07,88.12
2016,3,29,12,30,4.0,157.0,3.8,24.0,162.0,135.85,101.86
2016,3,29,12,45,5.5,170.0,3.85,24.5,176.0,148.74,111.71
2016,3,29,13,0,7.0,183.0,3.9,25.0,190.0,161.83,121.69
2016,3,29,13,15,8.0,190.5,3.95,25.0,198.0,169.81,127.94
2016,3,29,13,30,9.0,198.0,4.0,25.0,206.0,177.9,134.29
2016,3,29,13,45,7.0,184.5,4.05,25.5,190.5,164.43,123.69
2016,3,29,14,0,5.0,171.0,4.1,26.0,175.0,150.8,112.98
2016,3,29,14,15,2.5,140.5,4.1,26.0,142.5,121.53,90.31
2016,3,29,14,30,0.0,110.0,4.1,26.0,110.0,92.39,67.55
2016,3,29,14,45,0.0,128.5,4.15,26.0,129.0,108.57,80.41
2016,3,29,15,0,0.0,147.0,4.2,26.0,148.0,125.19,93.59
2016,3,29,15,15,0.0,141.5,4.2,25.5,142.0,120.47,90.28
2016,3,29,15,30,0.0,136.0,4.2,25.0,136.0,115.77,86.99
2016,3,29,15,45,0.0,141.5,4.25,25.0,141.5,121.27,91.62
2016,3,29,16,0,0.0,147.0,4.3,25.0,147.0,127.21,96.64
2016,3,29,16,15,0.0,108.0,4.15,24.5,108.0,91.29,68.4
2016,3,29,16,30,0.0,69.0,4.0,24.0,69.0,57.23,41.21
2016,3,29,16,45,0.0,60.5,3.9,24.0,60.5,50.12,35.58
2016,3,29,17,0,0.0,52.0,3.8,24.0,52.0,43.03,29.89
2016,3,29,17,15,0.0,43.5,3.55,23.0,43.5,35.95,24.26
2016,3,29,17,30,0.0,35.0,3.3,22.0,35.0,28.88,18.51
2016,3,29,17,45,0.0,26.5,3.1,21.5,26.5,21.84,12.61
2016,3,29,18,0,0.0,18.0,2.9,21.0,18.0,14.81,6.63
2016,3,29,18,15,0.0,11.0,3.05,20.5,11.0,9.03,1.64
2016,3,29,18,30,0.0,4.0,3.2,20.0,4.0,3.28,0.0
2016,3,29,18,45,0.0,2.0,3.4,20.0,2.0,1.71,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.95,18.5,5.0,4.1,0.0
2016,3,30,7,0,0.0,10.0,4.0,19.0,10.0,8.21,1.34
2016,3,30,7,15,0.0,17.5,4.05,19.0,17.5,14.39,6.92
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,20.6,12.5
2016,3,30,7,45,0.0,33.5,4.2,19.0,33.5,27.64,18.75
2016,3,30,8,0,0.0,42.0,4.3,19.0,42.0,34.7,24.93
2016,3,30,8,15,0.0,46.5,4.35,19.0,46.5,38.45,28.12
2016,3,30,8,30,0.0,51.0,4.4,19.0,51.0,42.21,31.28
2016,3,30,8,45,0.0,54.0,4.5,19.5,54.0,44.73,31.64
2016,3,30,9,0,0.0,57.0,4.6,20.0,57.0,47.26,33.52
2016,3,30,9,15,0.0,49.5,4.8,20.0,49.5,41.04,28.27
2016,3,30,9,30,0.0,42.0,5.0,20.0,42.0,34.83,23.07
2016,3,30,9,45,0.0,50.0,5.2,20.5,50.0,41.52,28.41
2016,3,30,10,0,0.0,58.0,5.4,21.0,58.0,48.23,33.71
2016,3,30,10,15,0.0,54.0,5.45,21.0,54.0,44.93,30.94
2016,3,30,10,30,0.0,50.0,5.5,21.0,50.0,41.62,28.19
2016,3,30,10,45,4.0,124.5,5.6,21.5,128.0,105.85,79.68
2016,3,30,11,0,8.0,199.0,5.7,22.0,206.0,170.19,130.32
2016,3,30,11,15,7.5,190.0,5.7,22.0,196.5,163.38,124.78
2016,3,30,11,30,7.0,181.0,5.7,22.0,187.0,156.34,119.15
2016,3,30,11,45,8.0,192.0,5.75,22.5,199.5,167.1,127.32
2016,3,30,12,0,9.0,203.0,5.8,23.0,212.0,178.04,135.58
2016,3,30,12,15,10.5,222.5,5.7,23.0,233.0,196.86,150.21
2016,3,30,12,30,12.0,242.0,5.6,23.0,254.0,216.04,165.07
2016,3,30,12,45,14.0,265.0,5.5,23.5,278.5,239.1,182.54
2016,3,30,13,0,16.0,288.0,5.4,24.0,303.0,262.67,200.27
2016,3,30,13,15,16.0,286.5,5.25,24.0,301.0,262.73,200.31
2016,3,30,13,30,16.0,285.0,5.1,24.0,299.0,262.71,200.37
2016,3,30,13,45,75.0,356.5,5.0,24.5,420.0,408.87,312.4
2016,3,30,14,0,134.0,428.0,4.9,25.0,541.0,566.19,428.3
2016,3,30,14,15,99.5,399.5,4.85,25.0,482.0,487.25,369.87
2016,3,30,14,30,65.0,371.0,4.8,25.0,423.0,426.6,324.76
2016,3,30,14,45,145.5,364.5,4.75,25.0,474.0,526.35,401.85
2016,3,30,15,0,226.0,358.0,4.7,25.0,525.0,604.08,461.37
2016,3,30,15,15,184.0,337.5,4.6,25.0,468.5,542.01,415.47
2016,3,30,15,30,142.0,317.0,4.5,25.0,412.0,479.81,369.45
2016,3,30,15,45,106.0,286.5,4.4,25.0,354.5,391.85,303.8
2016,3,30,16,0,70.0,256.0,4.3,25.0,297.0,325.24,253.03
2016,3,30,16,15,320.0,197.0,4.1,24.5,358.0,525.47,414.46
2016,3,30,16,30,570.0,138.0,3.9,24.0,419.0,698.98,548.82
2016,3,30,16,45,539.5,128.5,3.75,24.0,369.0,635.12,502.1
2016,3,30,17,0,509.0,119.0,3.6,24.0,319.0,580.23,462.16
2016,3,30,17,15,479.5,103.0,3.15,23.0,267.0,518.62,416.86
2016,3,30,17,30,450.0,87.0,2.7,22.0,215.0,457.81,370.41
2016,3,30,17,45,451.5,68.0,2.3,21.5,171.5,420.3,339.66
2016,3,30,18,0,453.0,49.0,1.9,21.0,128.0,376.27,301.2
2016,3,30,18,15,327.0,36.0,1.9,20.5,81.5,264.37,206.26
2016,3,30,18,30,201.0,23.0,1.9,20.0,35.0,157.99,85.86
2016,3,30,18,45,100.5,11.5,1.9,19.5,17.5,56.56,0.0
2016,3,30,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,31,6,45,116.5,24.0,3.3,15.0,39.0,18.53,7.82
2016,3,31,7,0,233.0,48.0,3.5,15.0,78.0,36.63,26.07
2016,3,31,7,15,329.0,63.5,3.55,15.5,129.5,47.96,36.69
2016,3,31,7,30,425.0,79.0,3.6,16.0,181.0,59.06,46.78
2016,3,31,7,45,521.0,83.5,3.65,17.0,241.0,63.99,51.04
2016,3,31,8,0,617.0,88.0,3.7,18.0,301.0,66.19,52.67
2016,3,31,8,15,661.5,94.0,3.85,19.0,359.0,69.12,54.84
2016,3,31,8,30,706.0,100.0,4.0,20.0,417.0,71.99,56.88
2016,3,31,8,45,761.5,97.0,4.15,21.0,477.5,100.22,61.08
2016,3,31,9,0,817.0,94.0,4.3,22.0,538.0,157.36,89.03
2016,3,31,9,15,839.0,97.0,4.2,22.5,591.0,220.06,135.61
2016,3,31,9,30,861.0,100.0,4.1,23.0,644.0,285.0,189.7
2016,3,31,9,45,888.5,97.5,4.1,23.5,694.0,353.43,248.05
2016,3,31,10,0,916.0,95.0,4.1,24.0,744.0,418.98,303.95
2016,3,31,10,15,927.5,97.0,4.05,24.5,785.0,482.99,357.62
2016,3,31,10,30,939.0,99.0,4.0,25.0,826.0,546.65,409.19
2016,3,31,10,45,950.5,99.0,4.0,25.5,860.0,607.99,457.35
2016,3,31,11,0,962.0,99.0,4.0,26.0,894.0,668.34,503.13
2016,3,31,11,15,967.5,100.0,4.0,26.0,918.5,724.4,545.4
2016,3,31,11,30,973.0,101.0,4.0,26.0,943.0,778.34,585.08
2016,3,31,11,45,974.0,103.0,4.0,26.5,958.5,827.49,618.01
2016,3,31,12,0,975.0,105.0,4.0,27.0,974.0,873.73,647.62
2016,3,31,12,15,976.0,105.5,3.95,27.0,980.5,915.49,674.96
2016,3,31,12,30,977.0,106.0,3.9,27.0,987.0,953.95,699.91
2016,3,31,12,45,978.5,104.5,3.85,27.5,985.0,987.47,720.05
2016,3,31,13,0,980.0,103.0,3.8,28.0,983.0,1017.34,737.67
2016,3,31,13,15,977.5,102.5,3.75,28.0,971.0,1040.58,752.45
2016,3,31,13,30,975.0,102.0,3.7,28.0,959.0,1059.74,764.69
2016,3,31,13,45,971.5,100.5,3.65,28.0,939.0,1072.7,773.07
2016,3,31,14,0,968.0,99.0,3.6,28.0,919.0,1081.39,778.91
2016,3,31,14,15,962.0,98.0,3.55,28.0,890.0,1083.82,780.93
2016,3,31,14,30,956.0,97.0,3.5,28.0,861.0,1081.96,780.44
2016,3,31,14,45,943.0,97.5,3.45,28.0,823.5,1070.51,774.02
2016,3,31,15,0,930.0,98.0,3.4,28.0,786.0,1055.04,765.25
2016,3,31,15,15,918.0,95.5,3.3,27.5,742.0,1033.28,753.68
2016,3,31,15,30,906.0,93.0,3.2,27.0,698.0,1007.77,739.76
2016,3,31,15,45,890.5,90.0,3.15,27.0,648.5,974.77,719.88
2016,3,31,16,0,875.0,87.0,3.1,27.0,599.0,938.62,697.9
2016,3,31,16,15,852.0,83.5,2.9,26.5,544.0,901.91,675.7
2016,3,31,16,30,829.0,80.0,2.7,26.0,489.0,852.73,644.7
2016,3,31,16,45,796.5,76.0,2.55,25.5,431.0,793.0,606.22
2016,3,31,17,0,764.0,72.0,2.4,25.0,373.0,732.46,566.23
2016,3,31,17,15,716.0,66.5,2.25,23.5,313.0,657.79,516.66
2016,3,31,17,30,668.0,61.0,2.1,22.0,253.0,589.29,469.21
2016,3,31,17,45,587.5,54.0,2.0,21.0,195.0,494.95,397.68
2016,3,31,18,0,507.0,47.0,1.9,20.0,137.0,406.66,325.99
2016,3,31,18,15,373.5,35.0,2.15,19.5,87.5,289.04,226.96
2016,3,31,18,30,240.0,23.0,2.4,19.0,38.0,178.61,103.78
2016,3,31,18,45,120.0,11.5,2.65,18.5,19.0,65.38,0.0
2016,3,31,19,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,4.5,4.1,11.5,4.5,0.0,0.0
2016,4,1,6,30,0.0,9.0,4.3,12.0,9.0,7.68,0.0
2016,4,1,6,45,133.0,29.0,4.55,12.5,46.0,22.35,11.49
2016,4,1,7,0,266.0,49.0,4.8,13.0,83.0,37.47,27.1
2016,4,1,7,15,361.0,63.5,5.15,13.5,135.5,48.09,37.14
2016,4,1,7,30,456.0,78.0,5.5,14.0,188.0,58.51,46.69
2016,4,1,7,45,511.5,90.0,5.85,14.5,244.0,68.99,56.0
2016,4,1,8,0,567.0,102.0,6.2,15.0,300.0,76.37,62.32
2016,4,1,8,15,611.0,110.0,6.35,15.0,357.0,80.24,65.53
2016,4,1,8,30,655.0,118.0,6.5,15.0,414.0,83.97,68.56
2016,4,1,8,45,327.5,123.0,6.65,15.5,271.0,94.1,66.41
2016,4,1,9,0,0.0,128.0,6.8,16.0,128.0,104.14,81.45
2016,4,1,9,15,0.0,71.0,6.7,16.0,71.0,58.97,43.69
2016,4,1,9,30,0.0,14.0,6.6,16.0,14.0,11.59,4.04
2016,4,1,9,45,0.0,39.0,6.55,16.5,39.0,32.37,21.29
2016,4,1,10,0,0.0,64.0,6.5,17.0,64.0,53.25,38.41
2016,4,1,10,15,22.5,201.0,6.4,17.0,218.5,173.63,136.11
2016,4,1,10,30,45.0,338.0,6.3,17.0,373.0,294.88,232.29
2016,4,1,10,45,445.5,248.0,6.25,17.0,617.0,454.09,358.96
2016,4,1,11,0,846.0,158.0,6.2,17.0,861.0,650.67,513.85
2016,4,1,11,15,670.0,257.0,6.25,17.0,823.5,668.28,526.46
2016,4,1,11,30,494.0,356.0,6.3,17.0,786.0,666.13,523.07
2016,4,1,11,45,285.0,396.0,6.35,17.0,645.0,569.11,447.28
2016,4,1,12,0,76.0,436.0,6.4,17.0,504.0,441.8,345.8
2016,4,1,12,15,49.5,388.5,6.35,17.5,433.0,384.63,300.95
2016,4,1,12,30,23.0,341.0,6.3,18.0,362.0,312.05,243.61
2016,4,1,12,45,27.0,356.5,6.3,18.5,381.0,345.6,269.4
2016,4,1,13,0,31.0,372.0,6.3,19.0,400.0,368.09,286.34
2016,4,1,13,15,15.5,221.0,6.2,19.0,235.0,203.67,158.16
2016,4,1,13,30,0.0,70.0,6.1,19.0,70.0,58.53,41.88
2016,4,1,13,45,17.5,214.0,6.05,19.0,229.0,212.24,165.62
2016,4,1,14,0,35.0,358.0,6.0,19.0,388.0,373.84,291.96
2016,4,1,14,15,34.5,344.5,6.0,18.5,373.5,363.02,284.23
2016,4,1,14,30,34.0,331.0,6.0,18.0,359.0,351.81,276.56
2016,4,1,14,45,98.0,347.5,6.0,18.0,422.0,437.48,345.95
2016,4,1,15,0,162.0,364.0,6.0,18.0,485.0,544.89,430.63
2016,4,1,15,15,136.0,339.5,6.0,17.5,437.0,494.95,393.17
2016,4,1,15,30,110.0,315.0,6.0,17.0,389.0,423.96,339.32
2016,4,1,15,45,256.0,273.0,6.05,17.0,428.0,559.59,450.86
2016,4,1,16,0,402.0,231.0,6.1,17.0,467.0,645.59,522.65
2016,4,1,16,15,484.5,185.5,6.1,16.5,444.0,680.78,554.32
2016,4,1,16,30,567.0,140.0,6.1,16.0,421.0,695.96,570.76
2016,4,1,16,45,504.5,142.5,6.1,15.5,370.5,619.7,513.13
2016,4,1,17,0,442.0,145.0,6.1,15.0,320.0,554.37,462.38
2016,4,1,17,15,444.5,123.0,5.85,14.5,275.0,513.59,431.29
2016,4,1,17,30,447.0,101.0,5.6,14.0,230.0,470.75,397.11
2016,4,1,17,45,388.0,83.5,5.4,13.5,177.5,390.08,329.16
2016,4,1,18,0,329.0,66.0,5.2,13.0,125.0,314.2,262.76
2016,4,1,18,15,221.0,46.5,4.95,12.5,79.5,213.27,172.89
2016,4,1,18,30,113.0,27.0,4.7,12.0,34.0,106.51,64.89
2016,4,1,18,45,56.5,13.5,4.45,11.5,17.0,37.57,0.0
2016,4,1,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,57.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,115.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,285.5,24.5,3.9,6.5,57.0,20.04,10.57
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,31.05,22.17
2016,4,2,7,15,547.5,46.5,4.0,8.0,156.5,37.39,28.36
2016,4,2,7,30,639.0,55.0,4.0,9.0,213.0,43.7,34.23
2016,4,2,7,45,694.5,61.0,4.05,10.0,273.0,51.95,41.61
2016,4,2,8,0,750.0,67.0,4.1,11.0,333.0,56.27,45.25
2016,4,2,8,15,786.5,71.5,3.9,12.0,392.5,59.13,47.47
2016,4,2,8,30,823.0,76.0,3.7,13.0,452.0,61.93,49.57
2016,4,2,8,45,848.5,79.5,3.55,14.5,509.0,92.18,53.4
2016,4,2,9,0,874.0,83.0,3.4,16.0,566.0,163.2,93.29
2016,4,2,9,15,892.5,85.5,3.2,16.5,618.0,227.8,142.46
2016,4,2,9,30,911.0,88.0,3.0,17.0,670.0,293.94,198.85
2016,4,2,9,45,924.5,90.0,2.85,17.5,717.0,359.47,256.48
2016,4,2,10,0,938.0,92.0,2.7,18.0,764.0,425.38,313.68
2016,4,2,10,15,948.0,94.0,2.7,18.0,804.0,489.9,369.13
2016,4,2,10,30,958.0,96.0,2.7,18.0,844.0,553.82,422.39
2016,4,2,10,45,965.5,97.0,2.75,18.5,876.5,614.68,470.94
2016,4,2,11,0,973.0,98.0,2.8,19.0,909.0,674.1,516.72
2016,4,2,11,15,977.5,99.0,2.85,19.0,933.0,729.88,559.42
2016,4,2,11,30,982.0,100.0,2.9,19.0,957.0,783.41,599.42
2016,4,2,11,45,984.5,101.0,2.95,19.5,972.5,832.99,633.18
2016,4,2,12,0,987.0,102.0,3.0,20.0,988.0,879.72,663.71
2016,4,2,12,15,988.0,102.0,3.0,20.0,994.0,921.25,691.34
2016,4,2,12,30,989.0,102.0,3.0,20.0,1000.0,959.42,716.58
2016,4,2,12,45,988.0,102.0,3.05,20.5,997.0,992.28,737.19
2016,4,2,13,0,987.0,102.0,3.1,21.0,994.0,1021.34,755.26
2016,4,2,13,15,984.5,101.5,3.1,21.0,982.0,1044.56,770.55
2016,4,2,13,30,982.0,101.0,3.1,21.0,970.0,1063.67,783.29
2016,4,2,13,45,977.5,100.5,3.15,21.0,949.0,1076.62,792.63
2016,4,2,14,0,973.0,100.0,3.2,21.0,928.0,1085.29,799.41
2016,4,2,14,15,966.5,98.5,3.2,21.0,899.0,1086.57,801.13
