Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,17,45,337.5,95.0,3.65,20.5,186.0,357.9,292.04
2016,4,12,18,0,262.0,80.0,3.6,20.0,133.0,267.26,217.04
2016,4,12,18,15,179.5,57.5,3.9,19.5,88.5,183.29,145.48
2016,4,12,18,30,97.0,35.0,4.2,19.0,44.0,106.9,77.33
2016,4,12,18,45,48.5,17.5,4.55,18.5,22.0,36.2,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,13,6,15,67.0,13.0,3.2,14.0,17.5,11.1,0.0
2016,4,13,6,30,134.0,26.0,3.3,14.0,35.0,20.1,8.85
2016,4,13,6,45,243.0,43.0,3.4,14.5,79.0,32.94,22.92
2016,4,13,7,0,352.0,60.0,3.5,15.0,123.0,45.55,34.63
2016,4,13,7,15,176.0,49.0,3.5,15.0,80.5,35.99,26.49
2016,4,13,7,30,0.0,38.0,3.5,15.0,38.0,31.37,22.45
2016,4,13,7,45,0.0,26.0,3.5,15.5,26.0,21.44,13.51
2016,4,13,8,0,0.0,14.0,3.5,16.0,14.0,11.54,4.61
2016,4,13,8,15,0.0,52.5,3.4,16.5,52.5,43.46,32.74
2016,4,13,8,30,0.0,91.0,3.3,17.0,91.0,75.29,60.23
2016,4,13,8,45,0.0,71.5,3.25,17.5,71.5,59.36,43.91
2016,4,13,9,0,0.0,52.0,3.2,18.0,52.0,43.13,30.25
2016,4,13,9,15,0.0,92.5,3.2,18.0,92.5,77.0,58.02
2016,4,13,9,30,0.0,133.0,3.2,18.0,133.0,109.38,84.17
2016,4,13,9,45,4.0,170.0,3.2,18.5,173.5,140.14,108.37
2016,4,13,10,0,8.0,207.0,3.2,19.0,214.0,171.56,132.81
2016,4,13,10,15,4.0,158.0,3.2,19.0,161.5,132.17,101.31
2016,4,13,10,30,0.0,109.0,3.2,19.0,109.0,90.8,68.1
2016,4,13,10,45,1.0,129.0,3.25,19.5,130.0,107.92,81.6
2016,4,13,11,0,2.0,149.0,3.3,20.0,151.0,125.26,95.11
2016,4,13,11,15,6.0,181.5,3.25,20.0,187.0,155.15,118.67
2016,4,13,11,30,10.0,214.0,3.2,20.0,223.0,185.74,142.57
2016,4,13,11,45,16.0,278.0,3.2,20.5,292.5,244.99,188.13
2016,4,13,12,0,22.0,342.0,3.2,21.0,362.0,305.83,233.99
2016,4,13,12,15,30.0,373.5,3.15,21.5,401.0,351.52,267.79
2016,4,13,12,30,38.0,405.0,3.1,22.0,440.0,391.58,296.99
2016,4,13,12,45,26.5,344.0,3.1,22.5,369.0,330.38,250.72
2016,4,13,13,0,15.0,283.0,3.1,23.0,298.0,256.05,194.33
2016,4,13,13,15,18.0,306.0,3.0,23.0,323.0,280.59,213.22
2016,4,13,13,30,21.0,329.0,2.9,23.0,348.0,305.68,232.18
2016,4,13,13,45,38.5,366.0,2.8,23.0,400.0,377.09,285.98
2016,4,13,14,0,56.0,403.0,2.7,23.0,452.0,435.1,328.98
2016,4,13,14,15,165.0,402.5,2.6,23.0,540.5,566.3,427.29
2016,4,13,14,30,274.0,402.0,2.5,23.0,629.0,698.63,522.65
2016,4,13,14,45,324.0,369.5,2.4,23.5,626.5,718.19,536.34
2016,4,13,15,0,374.0,337.0,2.3,24.0,624.0,734.86,548.82
2016,4,13,15,15,605.5,224.0,2.25,23.5,658.0,865.62,646.09
2016,4,13,15,30,837.0,111.0,2.2,23.0,692.0,952.06,705.75
2016,4,13,15,45,552.5,191.0,2.15,23.0,563.5,756.21,573.02
2016,4,13,16,0,268.0,271.0,2.1,23.0,435.0,554.04,425.23
2016,4,13,16,15,515.0,183.0,2.05,22.5,463.0,689.5,532.5
2016,4,13,16,30,762.0,95.0,2.0,22.0,491.0,790.58,606.82
2016,4,13,16,45,731.5,90.0,2.0,22.0,435.0,733.87,568.12
2016,4,13,17,0,701.0,85.0,2.0,22.0,379.0,680.89,532.65
2016,4,13,17,15,656.5,78.5,1.8,21.5,322.0,611.31,483.66
2016,4,13,17,30,612.0,72.0,1.6,21.0,265.0,543.28,433.6
2016,4,13,17,45,543.5,64.0,1.4,20.5,209.0,459.79,368.79
2016,4,13,18,0,475.0,56.0,1.2,20.0,153.0,381.24,305.04
2016,4,13,18,15,367.0,43.5,1.15,19.0,104.0,281.71,222.91
2016,4,13,18,30,259.0,31.0,1.1,18.0,55.0,193.61,143.82
2016,4,13,18,45,129.5,15.5,1.1,17.5,27.5,87.73,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,6,15,116.0,12.5,2.5,11.5,21.0,10.67,0.0
2016,4,14,6,30,232.0,25.0,2.7,12.0,42.0,20.49,9.92
2016,4,14,6,45,356.0,37.5,2.95,13.0,90.5,30.37,20.91
2016,4,14,7,0,480.0,50.0,3.2,14.0,139.0,40.06,29.96
2016,4,14,7,15,553.5,58.0,3.15,14.5,195.0,45.6,35.13
2016,4,14,7,30,627.0,66.0,3.1,15.0,251.0,51.07,40.0
2016,4,14,7,45,378.0,116.5,3.1,16.0,235.0,82.39,67.36
2016,4,14,8,0,129.0,167.0,3.1,17.0,219.0,118.25,97.98
2016,4,14,8,15,119.5,193.0,3.1,17.5,246.5,133.88,110.79
2016,4,14,8,30,110.0,219.0,3.1,18.0,274.0,148.87,122.86
2016,4,14,8,45,118.0,245.5,3.15,19.0,310.5,172.73,132.75
2016,4,14,9,0,126.0,272.0,3.2,20.0,347.0,203.99,154.26
2016,4,14,9,15,111.0,293.5,3.15,20.5,364.0,235.51,178.69
2016,4,14,9,30,96.0,315.0,3.1,21.0,381.0,258.76,197.02
2016,4,14,9,45,74.0,323.5,3.1,21.5,376.5,269.4,205.71
2016,4,14,10,0,52.0,332.0,3.1,22.0,372.0,276.86,211.58
2016,4,14,10,15,94.5,369.5,3.05,22.5,446.0,330.29,251.25
2016,4,14,10,30,137.0,407.0,3.0,23.0,520.0,387.93,293.71
2016,4,14,10,45,232.5,410.0,3.0,23.5,609.5,457.1,344.65
2016,4,14,11,0,328.0,413.0,3.0,24.0,699.0,536.64,402.7
2016,4,14,11,15,638.5,261.0,2.95,24.0,834.5,643.76,483.96
2016,4,14,11,30,949.0,109.0,2.9,24.0,970.0,762.75,572.87
2016,4,14,11,45,944.0,114.5,2.9,24.5,981.5,807.96,602.9
2016,4,14,12,0,939.0,120.0,2.9,25.0,993.0,849.92,629.51
2016,4,14,12,15,940.0,120.5,2.9,25.0,998.5,889.15,655.27
2016,4,14,12,30,941.0,121.0,2.9,25.0,1004.0,925.26,678.84
2016,4,14,12,45,940.5,120.5,2.9,25.5,1000.0,955.86,697.34
2016,4,14,13,0,940.0,120.0,2.9,26.0,996.0,982.91,713.47
2016,4,14,13,15,937.0,119.5,2.9,26.0,983.5,1003.94,727.13
2016,4,14,13,30,934.0,119.0,2.9,26.0,971.0,1021.05,738.4
2016,4,14,13,45,929.5,117.5,2.9,26.0,949.5,1031.73,745.69
2016,4,14,14,0,925.0,116.0,2.9,26.0,928.0,1038.3,750.55
2016,4,14,14,15,918.5,114.5,2.85,26.0,899.0,1038.79,751.23
2016,4,14,14,30,912.0,113.0,2.8,26.0,870.0,1035.18,749.5
2016,4,14,14,45,903.0,111.0,2.8,26.0,833.0,1024.53,743.92
2016,4,14,15,0,894.0,109.0,2.8,26.0,796.0,1009.97,736.01
2016,4,14,15,15,881.5,107.0,2.8,25.5,752.5,988.23,725.0
2016,4,14,15,30,869.0,105.0,2.8,25.0,709.0,962.98,711.74
2016,4,14,15,45,852.5,101.5,2.8,25.0,660.0,939.52,698.29
2016,4,14,16,0,836.0,98.0,2.8,25.0,611.0,902.08,675.43
2016,4,14,16,15,813.5,94.5,2.8,24.5,557.0,856.6,648.22
2016,4,14,16,30,791.0,91.0,2.8,24.0,503.0,809.06,619.11
2016,4,14,16,45,759.5,86.5,2.85,24.0,446.0,751.2,581.13
2016,4,14,17,0,728.0,82.0,2.9,24.0,389.0,692.63,541.69
2016,4,14,17,15,684.0,76.0,2.65,23.0,331.0,627.0,496.52
2016,4,14,17,30,640.0,70.0,2.4,22.0,273.0,558.85,447.25
2016,4,14,17,45,571.5,62.5,2.2,21.0,216.0,474.84,382.58
2016,4,14,18,0,503.0,55.0,2.0,20.0,159.0,395.72,318.63
2016,4,14,18,15,393.5,43.0,2.0,19.0,109.0,294.7,234.61
2016,4,14,18,30,284.0,31.0,2.0,18.0,59.0,205.17,154.0
2016,4,14,18,45,142.0,15.5,2.0,17.5,29.5,95.6,0.0
2016,4,14,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,71.5,15.0,1.15,12.5,20.5,12.8,0.0
2016,4,15,6,30,143.0,30.0,1.3,13.0,41.0,23.13,12.44
2016,4,15,6,45,250.5,47.5,1.45,14.0,87.0,36.27,26.04
2016,4,15,7,0,358.0,65.0,1.6,15.0,133.0,49.15,37.9
2016,4,15,7,15,179.0,74.0,1.6,15.5,108.0,55.83,44.06
2016,4,15,7,30,0.0,83.0,1.6,16.0,83.0,66.87,53.78
2016,4,15,7,45,9.0,115.0,1.6,16.5,118.5,90.63,74.36
2016,4,15,8,0,18.0,147.0,1.6,17.0,154.0,113.82,93.99
2016,4,15,8,15,36.0,177.5,1.6,17.5,194.5,129.47,106.78
2016,4,15,8,30,54.0,208.0,1.6,18.0,235.0,148.82,122.5
2016,4,15,8,45,80.5,239.5,1.6,19.0,285.5,174.55,134.69
2016,4,15,9,0,107.0,271.0,1.6,20.0,336.0,207.8,157.38
2016,4,15,9,15,110.0,296.0,1.65,20.5,367.0,236.94,178.95
2016,4,15,9,30,113.0,321.0,1.7,21.0,398.0,266.84,201.59
2016,4,15,9,45,201.0,338.0,1.8,21.5,486.0,314.03,235.19
2016,4,15,10,0,289.0,355.0,1.9,22.0,574.0,373.77,279.12
2016,4,15,10,15,579.5,242.5,1.95,22.5,709.0,440.47,327.25
2016,4,15,10,30,870.0,130.0,2.0,23.0,844.0,536.38,399.09
2016,4,15,10,45,881.5,129.0,2.1,23.5,875.5,592.19,442.24
2016,4,15,11,0,893.0,128.0,2.2,24.0,907.0,647.08,483.61
2016,4,15,11,15,898.0,129.0,2.3,24.0,929.0,698.17,522.07
2016,4,15,11,30,903.0,130.0,2.4,24.0,951.0,747.27,558.27
2016,4,15,11,45,900.0,135.0,2.5,24.5,963.0,791.53,589.16
2016,4,15,12,0,897.0,140.0,2.6,25.0,975.0,832.86,616.12
2016,4,15,12,15,898.0,140.0,2.7,25.5,980.0,870.28,640.1
2016,4,15,12,30,899.0,140.0,2.8,26.0,985.0,904.74,662.0
2016,4,15,12,45,898.5,139.5,2.9,26.5,981.5,934.32,680.63
2016,4,15,13,0,898.0,139.0,3.0,27.0,978.0,960.53,697.05
2016,4,15,13,15,895.0,138.5,3.1,27.0,965.5,980.89,711.12
2016,4,15,13,30,892.0,138.0,3.2,27.0,953.0,997.51,722.93
2016,4,15,13,45,887.0,136.5,3.3,27.0,932.0,1007.42,730.55
2016,4,15,14,0,882.0,135.0,3.4,27.0,911.0,1013.38,735.81
2016,4,15,14,15,875.0,133.0,3.45,27.0,881.5,1012.92,736.72
2016,4,15,14,30,868.0,131.0,3.5,27.0,852.0,1008.51,735.25
2016,4,15,14,45,858.5,128.0,3.55,27.0,816.0,996.73,729.14
2016,4,15,15,0,849.0,125.0,3.6,27.0,780.0,993.69,728.96
2016,4,15,15,15,835.5,122.5,3.6,26.5,737.0,970.78,716.81
2016,4,15,15,30,822.0,120.0,3.6,26.0,694.0,944.46,702.52
2016,4,15,15,45,803.0,117.0,3.65,26.0,645.0,909.2,681.06
2016,4,15,16,0,784.0,114.0,3.7,26.0,596.0,871.2,657.6
2016,4,15,16,15,760.5,109.5,3.65,25.5,543.0,825.06,628.96
2016,4,15,16,30,737.0,105.0,3.6,25.0,490.0,782.01,602.08
2016,4,15,16,45,703.0,99.5,3.55,25.0,434.0,722.89,561.95
2016,4,15,17,0,669.0,94.0,3.5,25.0,378.0,663.5,520.84
2016,4,15,17,15,623.5,87.0,3.2,24.0,321.0,593.96,472.13
2016,4,15,17,30,578.0,80.0,2.9,23.0,264.0,526.05,421.66
2016,4,15,17,45,508.5,70.5,2.6,22.5,208.5,441.84,355.55
2016,4,15,18,0,439.0,61.0,2.3,22.0,153.0,362.68,290.86
2016,4,15,18,15,336.0,47.0,2.3,21.0,104.5,266.48,211.01
2016,4,15,18,30,233.0,33.0,2.3,20.0,56.0,179.35,134.04
2016,4,15,18,45,116.5,16.5,2.3,19.5,28.0,83.5,0.0
2016,4,15,19,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,15,34.5,15.0,3.4,16.0,18.0,12.8,0.0
2016,4,16,6,30,69.0,30.0,3.5,16.0,36.0,23.38,12.84
2016,4,16,6,45,153.0,53.5,3.65,16.5,79.5,40.78,29.66
2016,4,16,7,0,237.0,77.0,3.8,17.0,123.0,57.77,45.13
2016,4,16,7,15,118.5,54.0,3.95,17.5,77.0,41.49,31.06
2016,4,16,7,30,0.0,31.0,4.1,18.0,31.0,25.57,17.0
2016,4,16,7,45,0.0,42.5,4.3,18.5,42.5,35.12,25.33
2016,4,16,8,0,0.0,54.0,4.5,19.0,54.0,44.7,33.55
2016,4,16,8,15,0.0,49.5,4.75,19.5,49.5,40.97,30.09
2016,4,16,8,30,0.0,45.0,5.0,20.0,45.0,37.25,26.68
2016,4,16,8,45,0.0,68.0,5.25,20.5,68.0,56.44,40.95
2016,4,16,9,0,0.0,91.0,5.5,21.0,91.0,75.71,56.42
2016,4,16,9,15,0.0,117.0,5.55,21.5,117.0,96.49,72.92
2016,4,16,9,30,0.0,143.0,5.6,22.0,143.0,117.25,89.18
2016,4,16,9,45,0.0,128.5,5.7,22.5,128.5,106.16,79.91
2016,4,16,10,0,0.0,114.0,5.8,23.0,114.0,94.68,70.43
2016,4,16,10,15,2.5,140.0,5.8,23.5,142.0,117.0,87.81
2016,4,16,10,30,5.0,166.0,5.8,24.0,170.0,139.74,105.36
2016,4,16,10,45,5.5,166.5,5.85,24.5,171.5,141.08,106.07
2016,4,16,11,0,6.0,167.0,5.9,25.0,173.0,142.45,106.83
2016,4,16,11,15,3.0,133.5,5.9,25.0,136.5,113.39,84.01
2016,4,16,11,30,0.0,100.0,5.9,25.0,100.0,83.67,60.59
2016,4,16,11,45,2.5,127.5,5.95,25.5,130.0,108.65,80.05
2016,4,16,12,0,5.0,155.0,6.0,26.0,160.0,134.02,99.64
2016,4,16,12,15,3.0,146.0,6.05,26.0,149.5,125.21,92.7
2016,4,16,12,30,1.0,137.0,6.1,26.0,139.0,116.16,85.6
2016,4,16,12,45,9.0,218.5,6.15,26.0,227.5,193.28,145.49
2016,4,16,13,0,17.0,300.0,6.2,26.0,316.0,272.58,206.17
2016,4,16,13,15,15.0,276.5,6.15,26.0,290.5,251.25,189.91
2016,4,16,13,30,13.0,253.0,6.1,26.0,265.0,229.5,173.44
2016,4,16,13,45,25.5,315.5,6.1,26.0,338.5,314.35,238.44
2016,4,16,14,0,38.0,378.0,6.1,26.0,412.0,390.91,296.26
2016,4,16,14,15,27.5,329.0,6.05,25.5,353.0,334.75,254.62
2016,4,16,14,30,17.0,280.0,6.0,25.0,294.0,261.59,199.58
2016,4,16,14,45,14.5,257.5,6.0,25.0,269.0,239.2,182.74
2016,4,16,15,0,12.0,235.0,6.0,25.0,244.0,216.66,165.62
2016,4,16,15,15,19.5,252.5,5.95,24.5,266.5,241.52,185.93
2016,4,16,15,30,27.0,270.0,5.9,24.0,289.0,285.75,221.25
2016,4,16,15,45,36.0,263.0,5.85,24.0,286.5,289.31,224.9
2016,4,16,16,0,45.0,256.0,5.8,24.0,284.0,292.74,228.56
2016,4,16,16,15,29.5,220.5,5.65,23.5,238.0,242.03,189.45
2016,4,16,16,30,14.0,185.0,5.5,23.0,192.0,177.8,138.95
2016,4,16,16,45,10.5,164.5,5.4,23.0,169.5,156.18,122.04
2016,4,16,17,0,7.0,144.0,5.3,23.0,147.0,134.73,105.04
2016,4,16,17,15,3.5,123.0,5.05,22.5,124.5,112.95,87.71
2016,4,16,17,30,0.0,102.0,4.8,22.0,102.0,91.34,70.22
2016,4,16,17,45,146.0,90.5,4.6,22.0,121.5,196.92,159.91
2016,4,16,18,0,292.0,79.0,4.4,22.0,141.0,291.79,236.11
2016,4,16,18,15,205.5,59.0,4.4,21.5,96.0,195.73,154.96
2016,4,16,18,30,119.0,39.0,4.4,21.0,51.0,120.84,89.25
2016,4,16,18,45,59.5,19.5,4.4,20.5,25.5,56.5,0.0
2016,4,16,19,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,3.5,3.0,19.0,3.5,2.99,0.0
2016,4,17,6,30,0.0,7.0,3.1,19.0,7.0,5.74,0.0
2016,4,17,6,45,0.0,17.5,3.25,19.5,17.5,14.4,6.74
2016,4,17,7,0,0.0,28.0,3.4,20.0,28.0,23.08,14.51
2016,4,17,7,15,0.0,41.5,3.55,20.0,41.5,34.29,24.46
2016,4,17,7,30,0.0,55.0,3.7,20.0,55.0,45.52,34.32
2016,4,17,7,45,0.0,69.0,3.9,20.5,69.0,57.21,44.32
2016,4,17,8,0,0.0,83.0,4.1,21.0,83.0,68.47,53.79
2016,4,17,8,15,1.5,121.0,4.25,21.0,121.5,97.21,78.18
2016,4,17,8,30,3.0,159.0,4.4,21.0,160.0,124.85,101.29
2016,4,17,8,45,46.0,215.0,4.55,21.5,242.5,158.88,122.36
2016,4,17,9,0,89.0,271.0,4.7,22.0,325.0,205.89,156.39
2016,4,17,9,15,81.5,301.5,4.75,22.0,354.5,235.15,179.06
2016,4,17,9,30,74.0,332.0,4.8,22.0,384.0,264.14,201.84
2016,4,17,9,45,37.5,240.5,4.9,22.5,267.0,200.0,152.78
2016,4,17,10,0,1.0,149.0,5.0,23.0,150.0,123.21,92.95
2016,4,17,10,15,2.5,155.5,5.0,23.0,158.0,129.5,97.78
2016,4,17,10,30,4.0,162.0,5.0,23.0,166.0,136.0,102.74
2016,4,17,10,45,7.5,195.0,5.05,23.5,202.0,165.36,125.38
2016,4,17,11,0,11.0,228.0,5.1,24.0,238.0,195.37,148.29
2016,4,17,11,15,20.0,298.0,5.05,24.0,316.0,260.0,197.85
2016,4,17,11,30,29.0,368.0,5.0,24.0,394.0,330.07,250.76
2016,4,17,11,45,28.0,369.0,4.95,24.0,394.5,335.26,254.37
2016,4,17,12,0,27.0,370.0,4.9,24.0,395.0,340.21,257.96
2016,4,17,12,15,104.5,430.5,4.8,24.0,529.5,471.03,356.82
2016,4,17,12,30,182.0,491.0,4.7,24.0,664.0,601.32,452.28
2016,4,17,12,45,155.0,487.0,4.65,24.0,633.5,586.59,440.57
2016,4,17,13,0,128.0,483.0,4.6,24.0,603.0,569.27,427.56
2016,4,17,13,15,115.5,472.5,4.55,23.5,579.5,557.02,419.5
2016,4,17,13,30,103.0,462.0,4.5,23.0,556.0,526.93,398.56
2016,4,17,13,45,57.0,347.5,4.5,23.0,400.0,375.52,286.59
2016,4,17,14,0,11.0,233.0,4.5,23.0,244.0,211.08,160.84
2016,4,17,14,15,6.0,187.5,4.55,23.0,193.5,166.06,126.18
2016,4,17,14,30,1.0,142.0,4.6,23.0,143.0,121.19,91.02
2016,4,17,14,45,1.5,146.5,4.7,23.0,147.5,125.7,94.81
2016,4,17,15,0,2.0,151.0,4.8,23.0,152.0,130.27,98.64
2016,4,17,15,15,1.0,87.0,4.85,22.5,87.5,73.49,53.73
2016,4,17,15,30,0.0,23.0,4.9,22.0,23.0,19.08,9.9
2016,4,17,15,45,0.0,43.5,5.0,22.0,43.5,36.1,23.83
2016,4,17,16,0,0.0,64.0,5.1,22.0,64.0,53.15,37.81
2016,4,17,16,15,0.0,50.5,4.95,21.5,50.5,41.87,28.79
2016,4,17,16,30,0.0,37.0,4.8,21.0,37.0,30.62,19.7
2016,4,17,16,45,0.0,22.0,4.7,21.0,22.0,18.17,9.46
2016,4,17,17,0,0.0,7.0,4.6,21.0,7.0,5.77,0.0
2016,4,17,17,15,0.0,6.0,4.35,20.5,6.0,4.94,0.0
2016,4,17,17,30,0.0,5.0,4.1,20.0,5.0,4.11,0.0
2016,4,17,17,45,0.0,4.0,3.9,20.0,4.0,3.28,0.0
2016,4,17,18,0,0.0,3.0,3.7,20.0,3.0,2.46,0.0
2016,4,17,18,15,0.0,2.0,3.5,19.5,2.0,1.64,0.0
2016,4,17,18,30,0.0,1.0,3.3,19.0,1.0,0.82,0.0
2016,4,17,18,45,0.0,0.5,3.15,19.0,0.5,0.41,0.0
2016,4,17,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,2.2,17.5,1.0,0.82,0.0
2016,4,18,7,0,0.0,2.0,2.5,18.0,2.0,1.64,0.0
2016,4,18,7,15,0.0,3.0,2.6,18.0,3.0,2.46,0.0
2016,4,18,7,30,0.0,4.0,2.7,18.0,4.0,3.29,0.0
2016,4,18,7,45,0.0,46.0,2.85,18.5,46.0,38.03,27.91
2016,4,18,8,0,0.0,88.0,3.0,19.0,88.0,72.29,57.54
2016,4,18,8,15,0.0,98.5,3.1,19.5,98.5,80.71,64.42
2016,4,18,8,30,0.0,109.0,3.2,20.0,109.0,89.06,71.17
2016,4,18,8,45,19.5,177.5,3.3,20.5,189.5,140.53,108.68
2016,4,18,9,0,39.0,246.0,3.4,21.0,270.0,185.02,142.27
2016,4,18,9,15,40.0,266.5,3.45,21.0,293.0,205.73,158.0
2016,4,18,9,30,41.0,287.0,3.5,21.0,316.0,226.83,174.25
2016,4,18,9,45,30.0,280.5,3.6,21.5,302.5,225.95,173.46
2016,4,18,10,0,19.0,274.0,3.7,22.0,289.0,227.02,174.07
2016,4,18,10,15,19.5,286.0,3.6,22.0,302.0,239.48,183.46
2016,4,18,10,30,20.0,298.0,3.5,22.0,315.0,252.02,192.86
2016,4,18,10,45,30.0,339.0,3.4,22.5,365.5,291.34,222.22
2016,4,18,11,0,40.0,380.0,3.3,23.0,416.0,335.09,254.44
2016,4,18,11,15,59.5,413.0,3.3,23.0,467.5,380.73,288.44
2016,4,18,11,30,79.0,446.0,3.3,23.0,519.0,429.19,324.22
2016,4,18,11,45,47.0,366.0,3.35,23.0,410.0,346.53,262.65
2016,4,18,12,0,15.0,286.0,3.4,23.0,301.0,252.38,191.43
2016,4,18,12,15,20.0,326.0,3.35,22.5,345.5,292.33,222.37
2016,4,18,12,30,25.0,366.0,3.3,22.0,390.0,343.74,261.38
2016,4,18,12,45,28.5,378.0,3.3,22.0,405.5,361.9,274.91
2016,4,18,13,0,32.0,390.0,3.3,22.0,421.0,380.43,288.81
2016,4,18,13,15,30.5,379.5,3.25,22.0,408.5,373.28,283.53
2016,4,18,13,30,29.0,369.0,3.2,22.0,396.0,365.55,277.93
2016,4,18,13,45,87.0,409.5,3.15,22.0,487.0,464.84,353.44
2016,4,18,14,0,145.0,450.0,3.1,22.0,578.0,585.21,441.74
2016,4,18,14,15,139.5,433.5,3.0,22.0,554.0,569.05,429.78
2016,4,18,14,30,134.0,417.0,2.9,22.0,530.0,551.72,417.74
2016,4,18,14,45,67.0,275.0,2.8,22.0,331.5,323.35,248.92
2016,4,18,15,0,0.0,133.0,2.7,22.0,133.0,112.39,84.34
2016,4,18,15,15,0.0,136.0,2.6,21.5,136.0,115.12,87.14
2016,4,18,15,30,0.0,139.0,2.5,21.0,139.0,117.95,89.79
2016,4,18,15,45,0.0,140.0,2.4,21.0,140.0,119.12,90.97
2016,4,18,16,0,0.0,141.0,2.3,21.0,141.0,120.46,92.32
2016,4,18,16,15,0.0,75.5,2.2,20.5,75.5,62.72,45.97
2016,4,18,16,30,0.0,10.0,2.1,20.0,10.0,8.26,1.22
2016,4,18,16,45,13.0,85.5,2.05,20.0,91.0,87.51,67.49
2016,4,18,17,0,26.0,161.0,2.0,20.0,172.0,180.04,143.34
2016,4,18,17,15,19.0,138.5,1.9,20.0,146.0,140.6,111.32
2016,4,18,17,30,12.0,116.0,1.8,20.0,120.0,114.56,90.09
2016,4,18,17,45,6.0,92.5,1.75,20.0,94.5,88.44,68.42
2016,4,18,18,0,0.0,69.0,1.7,20.0,69.0,62.51,46.56
2016,4,18,18,15,0.0,47.5,1.55,19.5,47.5,42.22,29.33
2016,4,18,18,30,0.0,26.0,1.4,19.0,26.0,21.48,11.54
2016,4,18,18,45,0.0,13.0,1.3,19.0,13.0,10.71,0.0
2016,4,18,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.0,17.0,2.0,17.0,22.5,13.48,0.0
2016,4,19,6,30,112.0,34.0,2.1,17.0,45.0,26.48,16.15
2016,4,19,6,45,193.0,55.5,2.25,17.0,89.0,42.48,31.27
2016,4,19,7,0,274.0,77.0,2.4,17.0,133.0,57.15,44.7
2016,4,19,7,15,137.0,82.5,2.4,17.5,110.5,61.29,48.52
2016,4,19,7,30,0.0,88.0,2.4,18.0,88.0,70.74,56.71
2016,4,19,7,45,0.0,104.0,2.4,18.5,104.0,83.23,67.33
2016,4,19,8,0,0.0,120.0,2.4,19.0,120.0,95.64,77.64
2016,4,19,8,15,6.5,150.5,2.4,19.0,154.0,118.01,96.46
2016,4,19,8,30,13.0,181.0,2.4,19.0,188.0,139.93,114.6
2016,4,19,8,45,23.0,211.0,2.4,19.5,225.0,163.42,127.15
2016,4,19,9,0,33.0,241.0,2.4,20.0,262.0,181.3,139.8
2016,4,19,9,15,18.5,209.5,2.4,20.5,221.5,169.77,130.59
2016,4,19,9,30,4.0,178.0,2.4,21.0,181.0,145.29,111.3
2016,4,19,9,45,4.5,176.5,2.4,21.5,180.0,145.39,110.94
2016,4,19,10,0,5.0,175.0,2.4,22.0,179.0,145.35,110.47
2016,4,19,10,15,2.5,145.5,2.4,22.0,147.5,121.44,91.52
2016,4,19,10,30,0.0,116.0,2.4,22.0,116.0,96.55,71.75
2016,4,19,10,45,3.0,145.0,2.4,22.5,148.0,122.12,91.68
2016,4,19,11,0,6.0,174.0,2.4,23.0,180.0,148.17,111.72
2016,4,19,11,15,6.5,174.5,2.35,23.0,181.0,149.6,112.69
2016,4,19,11,30,7.0,175.0,2.3,23.0,182.0,151.06,113.75
2016,4,19,11,45,10.5,222.0,2.3,23.5,232.0,193.68,146.34
2016,4,19,12,0,14.0,269.0,2.3,24.0,282.0,237.16,178.98
2016,4,19,12,15,71.0,379.0,2.25,24.0,446.5,388.26,292.46
2016,4,19,12,30,128.0,489.0,2.2,24.0,611.0,552.07,409.84
2016,4,19,12,45,125.5,486.0,2.2,24.0,605.0,558.21,413.25
2016,4,19,13,0,123.0,483.0,2.2,24.0,599.0,563.32,416.96
2016,4,19,13,15,81.5,441.5,2.2,24.0,518.0,479.47,357.08
2016,4,19,13,30,40.0,400.0,2.2,24.0,437.0,405.5,303.37
2016,4,19,13,45,33.5,375.0,2.2,24.0,405.5,378.84,284.44
2016,4,19,14,0,27.0,350.0,2.2,24.0,374.0,351.25,264.46
2016,4,19,14,15,19.5,296.5,2.2,23.5,313.5,277.74,210.53
2016,4,19,14,30,12.0,243.0,2.2,23.0,253.0,222.2,169.12
2016,4,19,14,45,53.0,306.5,2.2,23.0,348.0,341.09,261.01
2016,4,19,15,0,94.0,370.0,2.2,23.0,443.0,450.36,342.79
2016,4,19,15,15,47.0,244.0,2.2,23.0,280.5,274.98,211.34
2016,4,19,15,30,0.0,118.0,2.2,23.0,118.0,99.29,74.02
2016,4,19,15,45,21.0,186.5,2.2,23.0,200.0,193.85,149.94
2016,4,19,16,0,42.0,255.0,2.2,23.0,282.0,287.5,223.21
2016,4,19,16,15,25.5,216.0,2.15,22.5,232.0,216.55,168.52
2016,4,19,16,30,9.0,177.0,2.1,22.0,182.0,164.88,128.22
2016,4,19,16,45,146.5,173.0,2.1,22.0,237.0,303.9,242.87
2016,4,19,17,0,284.0,169.0,2.1,22.0,292.0,419.94,335.56
2016,4,19,17,15,250.5,151.0,1.85,21.5,248.0,365.46,293.16
2016,4,19,17,30,217.0,133.0,1.6,21.0,204.0,313.14,252.31
2016,4,19,17,45,256.5,107.5,1.4,21.0,175.0,300.48,242.46
2016,4,19,18,0,296.0,82.0,1.2,21.0,146.0,294.77,236.13
2016,4,19,18,15,214.0,61.5,1.15,20.5,100.5,201.06,158.58
2016,4,19,18,30,132.0,41.0,1.1,20.0,55.0,127.6,95.34
2016,4,19,18,45,66.0,20.5,1.05,19.5,27.5,60.38,12.23
2016,4,19,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.35,16.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,2.0,0.35,17.0,2.0,1.64,0.0
2016,4,20,6,30,0.0,4.0,0.4,17.0,4.0,3.28,0.0
2016,4,20,6,45,0.0,8.5,0.45,17.5,8.5,6.98,0.45
2016,4,20,7,0,0.0,13.0,0.5,18.0,13.0,10.68,3.81
2016,4,20,7,15,0.0,18.0,0.6,18.5,18.0,14.81,7.51
2016,4,20,7,30,0.0,23.0,0.7,19.0,23.0,18.95,11.14
2016,4,20,7,45,0.0,39.0,0.85,19.5,39.0,32.22,22.72
2016,4,20,8,0,0.0,55.0,1.0,20.0,55.0,45.53,34.15
2016,4,20,8,15,298.0,102.0,1.1,20.0,257.0,68.54,53.81
2016,4,20,8,30,596.0,149.0,1.2,20.0,459.0,100.95,81.15
2016,4,20,8,45,629.5,153.5,1.3,20.5,512.0,131.64,85.2
2016,4,20,9,0,663.0,158.0,1.4,21.0,565.0,183.73,114.65
2016,4,20,9,15,684.5,163.5,1.4,21.5,613.0,238.41,155.32
2016,4,20,9,30,706.0,169.0,1.4,22.0,661.0,295.43,201.55
2016,4,20,9,45,728.5,169.5,1.45,22.5,705.5,351.2,247.89
2016,4,20,10,0,751.0,170.0,1.5,23.0,750.0,408.77,295.23
2016,4,20,10,15,763.5,173.5,1.5,23.0,786.5,465.81,341.7
2016,4,20,10,30,776.0,177.0,1.5,23.0,823.0,524.77,388.17
2016,4,20,10,45,783.5,180.0,1.5,23.0,852.5,577.63,428.94
2016,4,20,11,0,791.0,183.0,1.5,23.0,882.0,629.58,467.84
2016,4,20,11,15,797.0,184.5,1.5,23.0,903.0,678.21,503.35
2016,4,20,11,30,803.0,186.0,1.5,23.0,924.0,725.31,536.89
2016,4,20,11,45,836.0,166.0,1.5,23.5,945.0,772.6,569.31
2016,4,20,12,0,869.0,146.0,1.5,24.0,966.0,810.8,594.4
2016,4,20,12,15,870.0,146.5,1.45,24.0,970.5,847.21,617.2
2016,4,20,12,30,871.0,147.0,1.4,24.0,975.0,880.81,637.94
2016,4,20,12,45,867.0,149.0,1.4,24.0,970.0,908.32,655.29
2016,4,20,13,0,863.0,151.0,1.4,24.0,965.0,932.52,670.57
2016,4,20,13,15,859.5,150.5,1.35,23.5,952.5,951.53,683.22
2016,4,20,13,30,856.0,150.0,1.3,23.0,940.0,966.95,693.71
2016,4,20,13,45,849.0,150.0,1.3,23.0,918.5,975.78,699.62
2016,4,20,14,0,842.0,150.0,1.3,23.0,897.0,995.08,712.33
2016,4,20,14,15,834.0,148.0,1.3,23.0,868.0,993.39,711.86
2016,4,20,14,30,826.0,146.0,1.3,23.0,839.0,987.81,709.38
2016,4,20,14,45,494.5,264.5,1.35,23.0,674.5,787.38,578.2
2016,4,20,15,0,163.0,383.0,1.4,23.0,510.0,550.39,410.22
2016,4,20,15,15,133.5,357.5,1.45,23.0,457.5,497.11,374.77
2016,4,20,15,30,104.0,332.0,1.5,23.0,405.0,424.23,322.93
2016,4,20,15,45,146.5,309.5,1.55,23.0,405.5,460.27,352.13
2016,4,20,16,0,189.0,287.0,1.6,23.0,406.0,474.3,364.77
2016,4,20,16,15,231.5,255.5,1.55,22.5,388.0,474.85,368.2
2016,4,20,16,30,274.0,224.0,1.5,22.0,370.0,489.06,381.47
2016,4,20,16,45,463.0,160.0,1.5,22.0,374.0,580.07,453.74
2016,4,20,17,0,652.0,96.0,1.5,22.0,378.0,644.58,503.92
2016,4,20,17,15,608.0,89.0,1.4,21.5,322.5,577.3,455.64
2016,4,20,17,30,564.0,82.0,1.3,21.0,267.0,511.59,407.24
2016,4,20,17,45,497.0,73.0,1.2,21.0,213.0,430.95,344.59
2016,4,20,18,0,430.0,64.0,1.1,21.0,159.0,355.1,283.3
2016,4,20,18,15,333.5,50.5,1.1,20.5,111.0,261.04,206.11
2016,4,20,18,30,237.0,37.0,1.1,20.0,63.0,182.17,137.79
2016,4,20,18,45,118.5,18.5,1.1,19.5,31.5,87.22,26.42
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.0,0.5,18.0,2.0,1.64,0.0
2016,4,21,6,30,0.0,4.0,0.7,18.0,4.0,3.28,0.0
2016,4,21,6,45,0.0,8.0,0.95,18.5,8.0,6.56,0.06
2016,4,21,7,0,0.0,12.0,1.2,19.0,12.0,9.86,3.04
2016,4,21,7,15,0.0,16.0,1.2,19.0,16.0,13.16,6.0
2016,4,21,7,30,0.0,20.0,1.2,19.0,20.0,16.47,8.93
2016,4,21,7,45,0.0,15.5,1.3,19.5,15.5,12.77,5.61
2016,4,21,8,0,0.0,11.0,1.4,20.0,11.0,9.06,2.3
2016,4,21,8,15,0.0,28.0,1.3,20.0,28.0,23.13,14.55
2016,4,21,8,30,0.0,45.0,1.2,20.0,45.0,37.26,26.71
2016,4,21,8,45,0.0,44.0,1.2,20.5,44.0,36.46,24.52
2016,4,21,9,0,0.0,43.0,1.2,21.0,43.0,35.66,23.71
2016,4,21,9,15,0.0,62.0,1.1,21.5,62.0,51.52,36.47
2016,4,21,9,30,0.0,81.0,1.0,22.0,81.0,67.45,49.09
2016,4,21,9,45,91.5,230.0,0.95,22.5,301.0,205.64,154.66
2016,4,21,10,0,183.0,379.0,0.9,23.0,521.0,352.9,262.44
2016,4,21,10,15,299.0,366.5,0.85,23.0,611.0,408.63,301.68
2016,4,21,10,30,415.0,354.0,0.8,23.0,701.0,478.72,352.24
2016,4,21,10,45,439.0,361.0,0.75,23.5,739.5,527.7,386.67
2016,4,21,11,0,463.0,368.0,0.7,24.0,778.0,578.48,421.52
2016,4,21,11,15,648.5,266.0,0.7,24.0,855.5,648.53,472.33
2016,4,21,11,30,834.0,164.0,0.7,24.0,933.0,727.77,528.76
2016,4,21,11,45,854.0,153.5,0.7,24.0,950.5,766.64,555.25
2016,4,21,12,0,874.0,143.0,0.7,24.0,968.0,811.2,584.28
2016,4,21,12,15,875.0,143.5,0.75,24.0,973.0,847.65,607.66
2016,4,21,12,30,876.0,144.0,0.8,24.0,978.0,881.29,629.28
2016,4,21,12,45,876.5,143.0,0.9,24.5,974.5,910.24,647.57
2016,4,21,13,0,877.0,142.0,1.0,25.0,971.0,935.98,663.88
2016,4,21,13,15,874.0,141.5,1.1,25.0,959.0,955.55,677.72
2016,4,21,13,30,871.0,141.0,1.2,25.0,947.0,971.48,689.46
2016,4,21,13,45,863.5,141.5,1.3,25.0,925.5,980.3,696.92
2016,4,21,14,0,856.0,142.0,1.4,25.0,904.0,985.3,702.19
2016,4,21,14,15,848.5,140.0,1.45,25.0,875.0,984.07,702.96
2016,4,21,14,30,841.0,138.0,1.5,25.0,846.0,992.38,709.92
2016,4,21,14,45,831.0,135.5,1.6,25.0,810.0,980.37,704.85
2016,4,21,15,0,821.0,133.0,1.7,25.0,774.0,964.66,697.66
2016,4,21,15,15,807.0,130.0,1.7,24.5,731.0,941.01,685.45
2016,4,21,15,30,793.0,127.0,1.7,24.0,688.0,914.06,671.14
2016,4,21,15,45,775.5,122.5,1.7,24.0,640.0,879.16,650.25
2016,4,21,16,0,758.0,118.0,1.7,24.0,592.0,841.58,627.47
2016,4,21,16,15,733.5,113.5,1.7,23.5,540.0,800.31,603.12
2016,4,21,16,30,709.0,109.0,1.7,23.0,488.0,752.64,573.89
2016,4,21,16,45,675.5,103.5,1.7,23.0,433.0,695.24,536.08
2016,4,21,17,0,642.0,98.0,1.7,23.0,378.0,637.65,497.25
2016,4,21,17,15,597.5,91.0,1.6,22.5,322.0,570.48,449.91
2016,4,21,17,30,553.0,84.0,1.5,22.0,266.0,504.94,401.57
2016,4,21,17,45,488.5,74.0,1.4,21.5,212.0,425.41,340.43
2016,4,21,18,0,424.0,64.0,1.3,21.0,158.0,350.54,280.39
2016,4,21,18,15,329.0,50.5,1.3,20.5,110.5,257.58,203.82
2016,4,21,18,30,234.0,37.0,1.3,20.0,63.0,179.74,136.41
2016,4,21,18,45,117.0,18.5,1.35,20.0,31.5,86.51,31.44
2016,4,21,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,15.5,2.0,13.5,33.0,12.52,0.0
2016,4,22,6,30,337.0,31.0,2.3,14.0,66.0,25.32,15.89
2016,4,22,6,45,442.0,41.5,2.6,15.0,117.5,33.41,23.75
2016,4,22,7,0,547.0,52.0,2.9,16.0,169.0,41.38,31.06
2016,4,22,7,15,610.5,59.0,2.8,16.5,226.5,46.16,35.39
2016,4,22,7,30,674.0,66.0,2.7,17.0,284.0,50.87,39.47
2016,4,22,7,45,715.5,71.5,2.65,17.5,342.5,59.01,46.42
2016,4,22,8,0,757.0,77.0,2.6,18.0,401.0,62.5,49.19
2016,4,22,8,15,786.5,81.0,2.55,19.0,458.5,64.62,50.61
2016,4,22,8,30,816.0,85.0,2.5,20.0,516.0,66.65,51.93
2016,4,22,8,45,837.0,89.0,2.5,21.0,570.0,106.07,58.94
2016,4,22,9,0,858.0,93.0,2.5,22.0,624.0,175.78,100.15
2016,4,22,9,15,874.0,95.5,2.5,22.0,674.0,237.5,147.13
2016,4,22,9,30,890.0,98.0,2.5,22.0,724.0,300.37,200.06
2016,4,22,9,45,901.0,100.5,2.55,22.5,768.0,362.57,253.62
2016,4,22,10,0,912.0,103.0,2.6,23.0,812.0,424.79,306.59
2016,4,22,10,15,921.0,105.0,2.6,23.0,849.5,485.53,357.66
2016,4,22,10,30,930.0,107.0,2.6,23.0,887.0,545.53,406.63
2016,4,22,10,45,935.5,108.5,2.65,23.5,916.5,602.24,450.99
2016,4,22,11,0,941.0,110.0,2.7,24.0,946.0,657.32,492.65
2016,4,22,11,15,945.5,111.0,2.75,24.0,968.0,709.51,531.97
2016,4,22,11,30,950.0,112.0,2.8,24.0,990.0,759.52,568.79
2016,4,22,11,45,952.5,112.5,2.85,24.5,1003.5,805.28,600.31
2016,4,22,12,0,955.0,113.0,2.9,25.0,1017.0,848.32,627.95
2016,4,22,12,15,956.0,113.0,2.9,25.0,1021.5,886.83,653.24
2016,4,22,12,30,957.0,113.0,2.9,25.0,1026.0,922.19,676.33
2016,4,22,12,45,955.5,113.0,2.95,25.0,1021.5,952.05,696.11
2016,4,22,13,0,954.0,113.0,3.0,25.0,1017.0,978.3,713.61
2016,4,22,13,15,951.0,112.5,2.95,25.0,1003.5,998.94,726.71
2016,4,22,13,30,948.0,112.0,2.9,25.0,990.0,1015.65,737.36
2016,4,22,13,45,943.0,111.5,2.9,25.0,968.0,1026.42,744.74
2016,4,22,14,0,938.0,111.0,2.9,25.0,946.0,1033.09,749.67
2016,4,22,14,15,931.0,109.5,2.85,25.0,916.5,1032.67,749.76
2016,4,22,14,30,924.0,108.0,2.8,25.0,887.0,1028.14,747.43
2016,4,22,14,45,913.5,106.5,2.75,25.0,849.5,1016.15,740.46
2016,4,22,15,0,903.0,105.0,2.7,25.0,812.0,1000.28,731.18
2016,4,22,15,15,891.0,103.0,2.65,24.5,768.0,978.69,719.72
2016,4,22,15,30,879.0,101.0,2.6,24.0,724.0,953.57,706.01
2016,4,22,15,45,862.5,98.0,2.55,24.0,675.0,919.87,685.23
2016,4,22,16,0,846.0,95.0,2.5,24.0,626.0,892.81,668.93
2016,4,22,16,15,824.5,91.5,2.35,23.5,572.0,848.13,640.98
2016,4,22,16,30,803.0,88.0,2.2,23.0,518.0,801.36,611.35
2016,4,22,16,45,774.5,83.5,2.05,23.0,461.5,745.99,574.08
2016,4,22,17,0,746.0,79.0,1.9,23.0,405.0,689.73,535.58
2016,4,22,17,15,704.5,74.0,1.75,22.5,347.0,622.92,489.48
2016,4,22,17,30,663.0,69.0,1.6,22.0,289.0,560.92,444.61
2016,4,22,17,45,603.0,61.5,1.45,21.5,232.0,482.4,384.57
2016,4,22,18,0,543.0,54.0,1.3,21.0,175.0,408.0,325.07
2016,4,22,18,15,442.0,44.0,1.3,20.0,124.0,313.52,248.05
2016,4,22,18,30,341.0,34.0,1.3,19.0,73.0,229.15,175.21
2016,4,22,18,45,170.5,17.0,1.3,18.5,36.5,110.49,47.56
2016,4,22,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
