Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,6,15,162.0,16.5,0.7,14.5,34.0,13.32,0.0
2016,4,23,6,30,324.0,33.0,0.7,15.0,68.0,26.94,17.35
2016,4,23,6,45,429.5,43.5,0.7,16.0,119.5,34.95,25.08
2016,4,23,7,0,535.0,54.0,0.7,17.0,171.0,42.84,32.29
2016,4,23,7,15,599.0,61.5,0.6,17.5,228.0,47.93,36.85
2016,4,23,7,30,663.0,69.0,0.5,18.0,285.0,52.93,41.14
2016,4,23,7,45,704.0,75.0,0.45,18.5,343.5,56.47,44.03
2016,4,23,8,0,745.0,81.0,0.4,19.0,402.0,65.33,51.42
2016,4,23,8,15,774.5,85.0,0.65,19.5,459.0,67.3,52.78
2016,4,23,8,30,804.0,89.0,0.9,20.0,516.0,69.2,54.08
2016,4,23,8,45,824.5,93.0,1.15,21.0,569.5,108.29,60.87
2016,4,23,9,0,845.0,97.0,1.4,22.0,623.0,169.6,95.49
2016,4,23,9,15,861.0,100.0,1.45,22.0,672.5,238.21,147.63
2016,4,23,9,30,877.0,103.0,1.5,22.0,722.0,300.59,199.64
2016,4,23,9,45,887.5,106.0,1.55,22.5,765.0,362.16,252.08
2016,4,23,10,0,898.0,109.0,1.6,23.0,808.0,423.71,303.82
2016,4,23,10,15,906.5,111.0,1.6,23.0,845.0,483.39,353.29
2016,4,23,10,30,915.0,113.0,1.6,23.0,882.0,542.28,400.6
2016,4,23,10,45,919.5,115.5,1.6,23.5,911.0,598.36,443.47
2016,4,23,11,0,924.0,118.0,1.6,24.0,940.0,652.77,483.53
2016,4,23,11,15,928.0,119.0,1.6,24.0,961.5,703.77,520.87
2016,4,23,11,30,932.0,120.0,1.6,24.0,983.0,752.6,555.68
2016,4,23,11,45,933.5,121.0,1.6,24.5,996.0,797.25,585.59
2016,4,23,12,0,935.0,122.0,1.6,25.0,1009.0,839.18,611.36
2016,4,23,12,15,935.5,122.0,1.6,25.0,1013.0,876.58,635.12
2016,4,23,12,30,936.0,122.0,1.6,25.0,1017.0,910.89,656.77
2016,4,23,12,45,933.0,123.5,1.65,25.0,1012.0,940.21,675.8
2016,4,23,13,0,930.0,125.0,1.7,25.0,1007.0,966.0,692.67
2016,4,23,13,15,927.0,124.5,1.75,25.0,994.0,986.3,706.16
2016,4,23,13,30,924.0,124.0,1.8,25.0,981.0,1002.76,717.39
2016,4,23,13,45,919.0,123.0,1.9,25.0,959.5,1012.9,725.46
2016,4,23,14,0,914.0,122.0,2.0,25.0,938.0,1019.01,731.18
2016,4,23,14,15,907.5,120.5,2.1,25.0,908.5,1019.12,733.28
2016,4,23,14,30,901.0,119.0,2.2,25.0,879.0,1015.22,732.99
2016,4,23,14,45,892.0,116.5,2.35,25.0,842.5,1003.9,728.62
2016,4,23,15,0,883.0,114.0,2.5,25.0,806.0,988.72,721.81
2016,4,23,15,15,870.5,111.5,2.55,24.5,762.5,966.47,710.83
2016,4,23,15,30,858.0,109.0,2.6,24.0,719.0,940.78,697.57
2016,4,23,15,45,840.0,106.5,2.65,24.0,669.5,917.14,684.29
2016,4,23,16,0,822.0,104.0,2.7,24.0,620.0,879.91,661.72
2016,4,23,16,15,799.5,100.0,2.6,23.5,566.5,834.47,633.53
2016,4,23,16,30,777.0,96.0,2.5,23.0,513.0,787.06,603.59
2016,4,23,16,45,743.0,92.5,2.45,23.0,456.5,729.29,564.94
2016,4,23,17,0,709.0,89.0,2.4,23.0,400.0,675.18,528.18
2016,4,23,17,15,666.5,83.0,2.15,22.0,342.5,608.21,481.86
2016,4,23,17,30,624.0,77.0,1.9,21.0,285.0,542.57,433.57
2016,4,23,17,45,555.0,69.5,1.7,20.5,228.5,460.15,369.68
2016,4,23,18,0,486.0,62.0,1.5,20.0,172.0,382.6,307.07
2016,4,23,18,15,388.5,50.0,1.5,19.5,122.0,290.64,231.04
2016,4,23,18,30,291.0,38.0,1.5,19.0,72.0,208.38,159.77
2016,4,23,18,45,145.5,19.0,1.5,18.5,36.0,99.15,46.62
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,15.0,1.65,15.0,15.0,12.37,0.43
2016,4,24,6,30,0.0,30.0,1.9,15.0,30.0,24.68,15.46
2016,4,24,6,45,3.5,53.5,2.15,15.5,54.0,42.83,32.02
2016,4,24,7,0,7.0,77.0,2.4,16.0,78.0,60.68,48.12
2016,4,24,7,15,19.5,100.0,2.5,16.5,105.5,78.1,63.53
2016,4,24,7,30,32.0,123.0,2.6,17.0,133.0,92.43,75.88
2016,4,24,7,45,16.0,113.0,2.75,17.5,118.0,90.1,73.49
2016,4,24,8,0,0.0,103.0,2.9,18.0,103.0,83.67,67.52
2016,4,24,8,15,14.5,153.5,3.05,18.0,161.5,120.56,98.97
2016,4,24,8,30,29.0,204.0,3.2,18.0,220.0,147.15,121.15
2016,4,24,8,45,18.0,197.0,3.35,18.5,207.5,154.24,120.41
2016,4,24,9,0,7.0,190.0,3.5,19.0,195.0,151.45,117.73
2016,4,24,9,15,6.5,189.0,3.55,19.5,194.0,152.68,118.15
2016,4,24,9,30,6.0,188.0,3.6,20.0,193.0,153.44,118.26
2016,4,24,9,45,13.0,234.5,3.7,20.5,245.0,192.4,148.35
2016,4,24,10,0,20.0,281.0,3.8,21.0,297.0,232.57,178.98
2016,4,24,10,15,18.5,282.0,3.8,21.0,297.5,235.79,181.23
2016,4,24,10,30,17.0,283.0,3.8,21.0,298.0,238.57,183.22
2016,4,24,10,45,63.5,364.5,3.85,21.5,421.5,328.04,251.25
2016,4,24,11,0,110.0,446.0,3.9,22.0,545.0,426.71,324.62
2016,4,24,11,15,212.0,449.5,3.85,22.0,644.5,507.59,385.25
2016,4,24,11,30,314.0,453.0,3.8,22.0,744.0,600.1,453.68
2016,4,24,11,45,261.0,472.0,3.8,22.5,716.5,599.08,451.08
2016,4,24,12,0,208.0,491.0,3.8,23.0,689.0,588.44,441.79
2016,4,24,12,15,150.5,486.0,3.75,23.0,630.0,552.74,415.15
2016,4,24,12,30,93.0,481.0,3.7,23.0,571.0,502.59,377.82
2016,4,24,12,45,69.0,454.0,3.65,23.0,520.5,464.88,350.18
2016,4,24,13,0,45.0,427.0,3.6,23.0,470.0,424.47,320.24
2016,4,24,13,15,33.0,381.5,3.5,23.0,413.0,375.5,284.12
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,310.34,235.51
2016,4,24,13,45,68.5,393.0,3.35,23.0,455.0,428.02,324.9
2016,4,24,14,0,116.0,450.0,3.3,23.0,554.0,552.31,416.04
2016,4,24,14,15,235.0,420.0,3.25,23.0,622.0,643.63,484.84
2016,4,24,14,30,354.0,390.0,3.2,23.0,690.0,752.43,564.24
2016,4,24,14,45,554.5,278.0,3.2,23.0,724.5,854.21,640.63
2016,4,24,15,0,755.0,166.0,3.2,23.0,759.0,937.66,700.66
2016,4,24,15,15,740.5,162.0,3.15,23.0,717.5,913.35,684.65
2016,4,24,15,30,726.0,158.0,3.1,23.0,676.0,886.0,667.51
2016,4,24,15,45,457.5,224.5,3.05,23.0,543.0,689.24,528.23
2016,4,24,16,0,189.0,291.0,3.0,23.0,410.0,475.26,367.9
2016,4,24,16,15,143.0,263.5,2.95,23.0,349.5,403.22,314.81
2016,4,24,16,30,97.0,236.0,2.9,23.0,289.0,316.27,248.49
2016,4,24,16,45,337.0,178.5,2.85,23.0,331.5,476.54,378.52
2016,4,24,17,0,577.0,121.0,2.8,23.0,374.0,608.83,481.88
2016,4,24,17,15,532.0,111.5,2.6,22.5,320.0,534.29,426.03
2016,4,24,17,30,487.0,102.0,2.4,22.0,266.0,469.91,377.3
2016,4,24,17,45,431.5,88.5,2.2,21.5,213.5,396.83,320.0
2016,4,24,18,0,376.0,75.0,2.0,21.0,161.0,328.08,264.0
2016,4,24,18,15,287.5,59.0,1.95,20.5,114.0,243.74,193.66
2016,4,24,18,30,199.0,43.0,1.9,20.0,67.0,168.77,128.93
2016,4,24,18,45,99.5,21.5,1.9,19.5,33.5,83.89,41.77
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,110.5,20.5,2.4,19.0,33.0,15.89,3.23
2016,4,25,6,30,221.0,41.0,2.5,19.0,66.0,31.45,20.93
2016,4,25,6,45,316.5,55.5,2.7,19.5,114.5,42.19,30.94
2016,4,25,7,0,412.0,70.0,2.9,20.0,163.0,52.72,40.44
2016,4,25,7,15,476.5,80.5,3.05,20.5,217.0,61.85,48.44
2016,4,25,7,30,541.0,91.0,3.2,21.0,271.0,68.38,53.96
2016,4,25,7,45,290.5,130.5,3.4,21.5,229.0,93.76,75.49
2016,4,25,8,0,40.0,170.0,3.6,22.0,187.0,124.46,101.11
2016,4,25,8,15,34.0,187.0,3.7,22.5,203.0,136.0,110.17
2016,4,25,8,30,28.0,204.0,3.8,23.0,219.0,147.22,118.88
2016,4,25,8,45,37.0,232.5,3.95,23.5,254.5,169.37,129.55
2016,4,25,9,0,46.0,261.0,4.1,24.0,290.0,195.32,148.25
2016,4,25,9,15,62.5,293.0,4.1,24.5,336.0,226.61,171.01
2016,4,25,9,30,79.0,325.0,4.1,25.0,382.0,260.72,196.11
2016,4,25,9,45,428.5,241.5,4.2,25.5,574.5,308.08,222.95
2016,4,25,10,0,778.0,158.0,4.3,26.0,767.0,411.7,297.5
2016,4,25,10,15,501.5,289.0,4.3,26.0,688.5,436.34,323.21
2016,4,25,10,30,225.0,420.0,4.3,26.0,610.0,436.38,326.19
2016,4,25,10,45,516.0,296.5,4.3,26.5,752.0,518.95,388.23
2016,4,25,11,0,807.0,173.0,4.3,27.0,894.0,627.23,469.43
2016,4,25,11,15,812.5,173.5,4.3,27.0,914.5,674.92,505.24
2016,4,25,11,30,818.0,174.0,4.3,27.0,935.0,720.94,539.32
2016,4,25,11,45,846.0,157.5,4.3,27.5,954.0,767.35,572.35
2016,4,25,12,0,874.0,141.0,4.3,28.0,973.0,804.96,598.07
2016,4,25,12,15,875.0,141.5,4.2,28.0,977.0,841.03,621.93
2016,4,25,12,30,876.0,142.0,4.1,28.0,981.0,874.32,643.72
2016,4,25,12,45,624.0,290.5,4.1,28.0,887.0,834.87,613.76
2016,4,25,13,0,372.0,439.0,4.1,28.0,793.0,754.96,553.26
2016,4,25,13,15,271.0,460.0,4.05,28.0,716.5,696.69,511.46
2016,4,25,13,30,170.0,481.0,4.0,28.0,640.0,619.0,455.42
2016,4,25,13,45,181.0,469.0,3.95,28.0,635.0,626.04,461.47
2016,4,25,14,0,192.0,457.0,3.9,28.0,630.0,632.01,466.44
2016,4,25,14,15,151.0,438.0,3.85,28.0,571.0,579.2,428.84
2016,4,25,14,30,110.0,419.0,3.8,28.0,512.0,506.19,376.78
2016,4,25,14,45,225.0,388.0,3.75,28.5,568.0,608.51,453.14
2016,4,25,15,0,340.0,357.0,3.7,29.0,624.0,708.52,525.19
2016,4,25,15,15,554.0,247.0,3.6,28.5,654.5,815.6,606.18
2016,4,25,15,30,768.0,137.0,3.5,28.0,685.0,894.31,663.25
2016,4,25,15,45,745.5,134.5,3.45,28.0,637.0,863.28,643.13
2016,4,25,16,0,723.0,132.0,3.4,28.0,589.0,824.35,618.34
2016,4,25,16,15,698.5,127.0,3.25,27.5,537.5,778.82,589.49
2016,4,25,16,30,674.0,122.0,3.1,27.0,486.0,731.77,559.2
2016,4,25,16,45,640.0,116.0,3.0,27.0,432.0,674.79,520.42
2016,4,25,17,0,606.0,110.0,2.9,27.0,378.0,617.68,480.5
2016,4,25,17,15,561.5,102.0,2.8,26.5,323.0,551.08,432.76
2016,4,25,17,30,517.0,94.0,2.7,26.0,268.0,486.12,384.65
2016,4,25,17,45,449.5,83.5,2.65,25.5,214.5,400.94,319.23
2016,4,25,18,0,382.0,73.0,2.6,25.0,161.0,328.03,260.77
2016,4,25,18,15,293.0,58.0,2.75,24.5,114.0,244.43,191.88
2016,4,25,18,30,204.0,43.0,2.9,24.0,67.0,170.28,128.59
2016,4,25,18,45,102.0,21.5,3.1,23.5,33.5,84.91,44.29
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,91.5,22.0,3.6,19.5,32.5,17.45,5.1
2016,4,26,6,30,183.0,44.0,3.7,20.0,65.0,33.54,22.65
2016,4,26,6,45,261.5,62.5,3.8,20.5,112.0,47.0,34.97
2016,4,26,7,0,340.0,81.0,3.9,21.0,159.0,60.06,46.63
2016,4,26,7,15,184.0,102.5,4.0,21.0,146.0,74.88,59.63
2016,4,26,7,30,28.0,124.0,4.1,21.0,133.0,93.22,75.39
2016,4,26,7,45,170.5,146.5,4.2,21.5,220.0,106.59,86.45
2016,4,26,8,0,313.0,169.0,4.3,22.0,307.0,117.23,94.99
2016,4,26,8,15,173.0,189.5,4.45,22.5,267.5,133.48,108.12
2016,4,26,8,30,33.0,210.0,4.6,23.0,228.0,150.78,121.93
2016,4,26,8,45,188.5,237.0,4.75,23.5,354.5,173.28,128.73
2016,4,26,9,0,344.0,264.0,4.9,24.0,481.0,218.72,154.38
2016,4,26,9,15,356.0,284.5,5.0,24.0,524.5,262.16,186.98
2016,4,26,9,30,368.0,305.0,5.1,24.0,568.0,307.26,222.92
2016,4,26,9,45,554.0,243.0,5.2,24.5,665.5,347.82,251.27
2016,4,26,10,0,740.0,181.0,5.3,25.0,763.0,410.2,299.15
2016,4,26,10,15,751.0,184.5,5.35,25.0,798.0,465.53,345.72
2016,4,26,10,30,762.0,188.0,5.4,25.0,833.0,520.85,391.24
2016,4,26,10,45,763.0,195.0,5.5,25.5,859.5,573.23,432.72
2016,4,26,11,0,764.0,202.0,5.6,26.0,886.0,624.18,471.95
2016,4,26,11,15,769.0,203.5,5.6,26.0,906.0,669.66,507.05
2016,4,26,11,30,774.0,205.0,5.6,26.0,926.0,714.39,540.84
2016,4,26,11,45,412.0,321.0,5.65,26.5,705.5,588.49,444.97
2016,4,26,12,0,50.0,437.0,5.7,27.0,485.0,413.01,308.96
2016,4,26,12,15,47.5,434.0,5.65,27.0,480.0,414.98,310.74
2016,4,26,12,30,45.0,431.0,5.6,27.0,475.0,416.34,311.68
2016,4,26,12,45,75.5,458.0,5.55,27.0,530.5,473.31,354.17
2016,4,26,13,0,106.0,485.0,5.5,27.0,586.0,532.58,397.78
2016,4,26,13,15,122.5,482.5,5.45,27.0,598.0,566.6,422.64
2016,4,26,13,30,139.0,480.0,5.4,27.0,610.0,588.04,438.61
2016,4,26,13,45,81.0,407.5,5.4,27.5,482.5,453.15,339.64
2016,4,26,14,0,23.0,335.0,5.4,28.0,355.0,314.06,235.41
2016,4,26,14,15,326.5,299.5,5.35,27.5,577.0,644.98,488.17
2016,4,26,14,30,630.0,264.0,5.3,27.0,799.0,913.32,682.91
2016,4,26,14,45,492.0,309.0,5.25,27.0,716.0,821.83,615.7
2016,4,26,15,0,354.0,354.0,5.2,27.0,633.0,717.65,540.39
2016,4,26,15,15,298.5,345.5,5.05,27.0,571.5,655.68,496.06
2016,4,26,15,30,243.0,337.0,4.9,27.0,510.0,574.75,437.56
2016,4,26,15,45,278.5,305.0,4.75,27.0,491.5,590.32,450.96
2016,4,26,16,0,314.0,273.0,4.6,27.0,473.0,583.55,448.05
2016,4,26,16,15,278.5,253.5,4.35,26.5,419.5,525.58,406.43
2016,4,26,16,30,243.0,234.0,4.1,26.0,366.0,468.35,364.99
2016,4,26,16,45,137.5,201.5,3.95,26.0,275.0,324.96,254.95
2016,4,26,17,0,32.0,169.0,3.8,26.0,184.0,190.81,148.47
2016,4,26,17,15,22.5,146.5,3.65,25.5,156.0,149.6,116.35
2016,4,26,17,30,13.0,124.0,3.5,25.0,128.0,121.95,94.38
2016,4,26,17,45,93.5,113.0,3.4,24.5,135.0,186.03,147.96
2016,4,26,18,0,174.0,102.0,3.3,24.0,142.0,221.03,176.28
2016,4,26,18,15,119.5,74.0,3.25,23.5,98.0,153.01,119.43
2016,4,26,18,30,65.0,46.0,3.2,23.0,54.0,88.81,65.34
2016,4,26,18,45,32.5,23.0,3.2,23.0,27.0,42.48,20.73
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,27,6,15,106.0,22.5,2.2,18.0,35.5,17.38,5.92
2016,4,27,6,30,212.0,45.0,2.4,18.0,71.0,34.36,23.66
2016,4,27,6,45,327.5,58.5,2.65,18.0,123.0,44.38,33.12
2016,4,27,7,0,443.0,72.0,2.9,18.0,175.0,54.3,42.19
2016,4,27,7,15,511.0,82.5,2.85,18.0,232.0,63.5,50.4
2016,4,27,7,30,579.0,93.0,2.8,18.0,289.0,70.05,56.07
2016,4,27,7,45,644.5,95.5,2.75,18.5,350.5,70.36,56.06
2016,4,27,8,0,710.0,98.0,2.7,19.0,412.0,70.92,56.21
2016,4,27,8,15,743.0,103.0,2.65,19.5,470.0,72.89,57.56
2016,4,27,8,30,776.0,108.0,2.6,20.0,528.0,81.97,64.97
2016,4,27,8,45,811.5,108.0,2.55,21.0,586.0,118.33,69.1
2016,4,27,9,0,847.0,108.0,2.5,22.0,644.0,177.57,101.83
2016,4,27,9,15,864.5,111.0,2.45,22.5,694.5,239.63,148.68
2016,4,27,9,30,882.0,114.0,2.4,23.0,745.0,308.77,205.6
2016,4,27,9,45,899.0,114.5,2.4,24.0,790.5,370.67,257.62
2016,4,27,10,0,916.0,115.0,2.4,25.0,836.0,433.21,309.41
2016,4,27,10,15,925.0,117.0,2.4,25.5,874.0,493.81,359.01
2016,4,27,10,30,934.0,119.0,2.4,26.0,912.0,553.63,406.32
2016,4,27,10,45,941.5,120.0,2.4,26.5,942.0,610.86,450.09
2016,4,27,11,0,949.0,121.0,2.4,27.0,972.0,666.65,491.26
2016,4,27,11,15,953.0,122.0,2.35,27.0,994.0,718.49,529.08
2016,4,27,11,30,957.0,123.0,2.3,27.0,1016.0,768.11,564.26
2016,4,27,11,45,963.0,121.0,2.3,27.5,1030.0,814.34,595.48
2016,4,27,12,0,969.0,119.0,2.3,28.0,1044.0,858.07,622.48
2016,4,27,12,15,969.0,119.0,2.3,28.0,1048.0,895.92,646.6
2016,4,27,12,30,969.0,119.0,2.3,28.0,1052.0,930.56,668.56
2016,4,27,12,45,968.5,118.5,2.3,28.0,1047.0,960.95,687.73
2016,4,27,13,0,968.0,118.0,2.3,28.0,1042.0,987.77,704.65
2016,4,27,13,15,965.0,117.5,2.3,28.0,1028.5,1008.54,717.8
2016,4,27,13,30,962.0,117.0,2.3,28.0,1015.0,1025.34,728.58
2016,4,27,13,45,957.5,115.5,2.3,28.0,992.5,1035.69,735.47
2016,4,27,14,0,953.0,114.0,2.3,28.0,970.0,1041.85,739.94
2016,4,27,14,15,946.0,112.5,2.2,28.0,940.0,1041.41,739.31
2016,4,27,14,30,939.0,111.0,2.1,28.0,910.0,1036.81,736.27
2016,4,27,14,45,929.0,109.5,2.05,28.0,872.0,1025.23,729.65
2016,4,27,15,0,919.0,108.0,2.0,28.0,834.0,1009.71,720.76
2016,4,27,15,15,907.0,106.0,1.85,28.0,789.5,987.96,706.86
2016,4,27,15,30,895.0,104.0,1.7,28.0,745.0,962.65,690.83
2016,4,27,15,45,877.5,101.5,1.55,28.0,695.0,928.4,669.15
2016,4,27,16,0,860.0,99.0,1.4,28.0,645.0,900.74,651.77
2016,4,27,16,15,838.5,95.5,1.3,28.0,590.5,855.87,623.79
2016,4,27,16,30,817.0,92.0,1.2,28.0,536.0,808.88,594.32
2016,4,27,16,45,786.5,88.0,1.1,28.0,478.5,752.3,558.07
2016,4,27,17,0,756.0,84.0,1.0,28.0,421.0,694.93,520.68
2016,4,27,17,15,715.0,78.5,0.8,27.5,362.0,631.42,478.04
2016,4,27,17,30,674.0,73.0,0.6,27.0,303.0,565.73,431.34
2016,4,27,17,45,609.0,66.0,0.45,26.5,245.0,484.77,372.0
2016,4,27,18,0,544.0,59.0,0.3,26.0,187.0,408.27,313.52
2016,4,27,18,15,446.0,48.5,0.35,25.5,134.5,315.58,241.46
2016,4,27,18,30,348.0,38.0,0.4,25.0,82.0,232.47,173.32
2016,4,27,18,45,174.0,19.0,0.5,24.5,41.0,114.98,66.47
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,28,6,15,128.0,22.0,1.6,16.5,38.0,17.04,6.37
2016,4,28,6,30,256.0,44.0,2.0,17.0,76.0,33.76,23.33
2016,4,28,6,45,358.5,56.5,2.4,18.0,126.5,43.06,32.01
2016,4,28,7,0,461.0,69.0,2.8,19.0,177.0,54.2,41.95
2016,4,28,7,15,523.5,78.5,3.0,19.5,232.5,60.24,47.25
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,66.11,52.19
2016,4,28,7,45,632.0,94.0,3.45,20.5,345.0,68.99,54.42
2016,4,28,8,0,678.0,100.0,3.7,21.0,402.0,71.81,56.52
2016,4,28,8,15,708.5,105.5,3.8,21.5,457.5,73.97,58.01
2016,4,28,8,30,739.0,111.0,3.9,22.0,513.0,75.99,59.38
2016,4,28,8,45,763.0,114.5,4.0,22.5,565.5,120.07,71.4
2016,4,28,9,0,787.0,118.0,4.1,23.0,618.0,177.23,103.85
2016,4,28,9,15,803.5,121.5,4.1,23.5,666.0,235.64,148.01
2016,4,28,9,30,820.0,125.0,4.1,24.0,714.0,295.49,197.79
2016,4,28,9,45,591.0,239.5,4.15,24.5,677.0,356.09,255.56
2016,4,28,10,0,362.0,354.0,4.2,25.0,640.0,395.49,292.67
2016,4,28,10,15,612.5,245.0,4.2,25.0,755.0,449.5,333.05
2016,4,28,10,30,863.0,136.0,4.2,25.0,870.0,530.87,395.99
2016,4,28,10,45,866.0,139.5,4.25,25.5,897.5,583.75,437.63
2016,4,28,11,0,869.0,143.0,4.3,26.0,925.0,634.92,476.8
2016,4,28,11,15,873.0,144.5,4.25,26.0,945.0,683.35,513.59
2016,4,28,11,30,877.0,146.0,4.2,26.0,965.0,729.78,548.04
2016,4,28,11,45,868.0,153.5,4.2,26.5,974.0,769.14,575.61
2016,4,28,12,0,859.0,161.0,4.2,27.0,983.0,814.68,606.47
2016,4,28,12,15,858.5,161.5,4.15,27.0,986.0,839.61,623.02
2016,4,28,12,30,858.0,162.0,4.1,27.0,989.0,883.09,652.08
2016,4,28,12,45,841.5,171.0,4.1,27.0,979.0,906.5,667.59
2016,4,28,13,0,825.0,180.0,4.1,27.0,969.0,926.01,680.66
2016,4,28,13,15,820.0,179.5,4.05,27.0,955.0,943.47,692.19
2016,4,28,13,30,815.0,179.0,4.0,27.0,941.0,957.27,701.38
2016,4,28,13,45,779.0,196.5,3.95,27.5,911.5,954.68,698.44
2016,4,28,14,0,743.0,214.0,3.9,28.0,882.0,958.39,699.92
2016,4,28,14,15,378.5,239.5,3.85,27.5,580.0,632.58,474.36
2016,4,28,14,30,14.0,265.0,3.8,27.0,278.0,243.28,182.23
2016,4,28,14,45,25.0,296.5,3.8,27.0,317.5,300.71,226.92
2016,4,28,15,0,36.0,328.0,3.8,27.0,357.0,345.49,260.9
2016,4,28,15,15,18.0,231.0,3.75,26.5,245.5,218.03,165.23
2016,4,28,15,30,0.0,134.0,3.7,26.0,134.0,113.31,84.24
2016,4,28,15,45,7.0,175.5,3.65,26.0,180.5,157.53,119.51
2016,4,28,16,0,14.0,217.0,3.6,26.0,227.0,203.92,156.14
2016,4,28,16,15,64.5,229.0,3.5,26.0,266.0,277.02,214.76
2016,4,28,16,30,115.0,241.0,3.4,26.0,305.0,350.99,273.11
2016,4,28,16,45,57.5,190.5,3.3,26.0,223.0,231.86,180.56
2016,4,28,17,0,0.0,140.0,3.2,26.0,141.0,123.32,93.96
2016,4,28,17,15,115.0,150.0,3.1,25.5,190.0,244.29,193.86
2016,4,28,17,30,230.0,160.0,3.0,25.0,239.0,334.52,266.78
2016,4,28,17,45,181.0,133.0,2.9,24.5,188.0,265.62,211.85
2016,4,28,18,0,132.0,106.0,2.8,24.0,137.0,200.61,159.09
2016,4,28,18,15,90.5,74.5,2.9,23.5,93.5,136.93,106.37
2016,4,28,18,30,49.0,43.0,3.0,23.0,50.0,75.33,54.81
2016,4,28,18,45,24.5,21.5,3.1,23.0,25.0,36.36,18.54
2016,4,28,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.0,1.5,2.5,20.5,1.5,0.0,0.0
2016,4,29,6,0,4.0,3.0,2.6,21.0,3.0,2.56,0.0
2016,4,29,6,15,51.0,25.0,2.8,21.0,31.0,20.12,8.83
2016,4,29,6,30,98.0,47.0,3.0,21.0,59.0,35.95,24.8
2016,4,29,6,45,149.5,72.5,3.25,21.5,102.5,54.14,41.05
2016,4,29,7,0,201.0,98.0,3.5,22.0,146.0,71.76,56.55
2016,4,29,7,15,100.5,75.0,3.8,22.5,99.0,58.79,45.39
2016,4,29,7,30,0.0,52.0,4.1,23.0,52.0,43.02,31.65
2016,4,29,7,45,0.0,79.5,4.4,23.5,79.5,65.66,50.9
2016,4,29,8,0,0.0,107.0,4.7,24.0,107.0,86.79,68.53
2016,4,29,8,15,4.5,143.5,4.85,24.0,146.0,113.82,91.01
2016,4,29,8,30,9.0,180.0,5.0,24.0,185.0,140.0,112.48
2016,4,29,8,45,15.5,208.0,5.15,24.5,217.5,161.83,123.8
2016,4,29,9,0,22.0,236.0,5.3,25.0,250.0,185.57,141.25
2016,4,29,9,15,13.5,206.5,5.3,25.0,215.0,166.92,126.58
2016,4,29,9,30,5.0,177.0,5.3,25.0,180.0,144.85,109.37
2016,4,29,9,45,11.0,223.0,5.35,25.5,231.0,183.07,138.55
2016,4,29,10,0,17.0,269.0,5.4,26.0,282.0,222.29,168.12
2016,4,29,10,15,117.5,347.5,5.45,26.0,446.5,318.36,240.02
2016,4,29,10,30,218.0,426.0,5.5,26.0,611.0,435.5,327.33
2016,4,29,10,45,130.0,409.5,5.55,26.5,521.0,395.09,297.21
2016,4,29,11,0,42.0,393.0,5.6,27.0,431.0,343.79,258.15
2016,4,29,11,15,21.0,232.5,5.55,27.0,251.5,207.19,155.32
2016,4,29,11,30,0.0,72.0,5.5,27.0,72.0,60.31,41.73
2016,4,29,11,45,0.0,97.0,5.45,27.5,97.0,81.26,57.99
2016,4,29,12,0,0.0,122.0,5.4,28.0,122.0,102.32,74.12
2016,4,29,12,15,36.5,296.5,5.35,28.0,332.0,285.53,214.29
2016,4,29,12,30,73.0,471.0,5.3,28.0,542.0,474.36,353.15
2016,4,29,12,45,85.5,477.0,5.3,28.0,560.0,497.9,370.05
2016,4,29,13,0,98.0,483.0,5.3,28.0,578.0,521.85,387.72
2016,4,29,13,15,124.5,483.5,5.2,28.0,602.0,567.2,420.81
2016,4,29,13,30,151.0,484.0,5.1,28.0,626.0,600.77,445.35
2016,4,29,13,45,194.5,469.0,5.05,28.0,647.5,635.46,471.43
2016,4,29,14,0,238.0,454.0,5.0,28.0,669.0,669.69,497.11
2016,4,29,14,15,280.0,428.0,4.8,28.0,673.5,707.81,524.72
2016,4,29,14,30,322.0,402.0,4.6,28.0,678.0,727.61,539.63
2016,4,29,14,45,175.5,357.0,4.4,28.0,507.0,525.2,393.92
2016,4,29,15,0,29.0,312.0,4.2,28.0,336.0,322.01,241.9
2016,4,29,15,15,84.5,328.5,3.95,27.5,391.0,394.21,298.85
2016,4,29,15,30,140.0,345.0,3.7,27.0,446.0,484.62,367.5
2016,4,29,15,45,115.0,316.5,3.5,27.0,396.0,432.11,328.72
2016,4,29,16,0,90.0,288.0,3.3,27.0,346.0,361.95,277.0
2016,4,29,16,15,201.0,256.5,3.05,27.0,371.0,441.51,340.45
2016,4,29,16,30,312.0,225.0,2.8,27.0,396.0,512.55,395.72
2016,4,29,16,45,319.0,198.0,2.6,27.0,357.0,479.41,372.06
2016,4,29,17,0,326.0,171.0,2.4,27.0,318.0,444.21,347.0
2016,4,29,17,15,231.0,171.5,2.3,26.5,268.5,366.62,287.79
2016,4,29,17,30,136.0,172.0,2.2,26.0,219.0,285.89,224.88
2016,4,29,17,45,107.0,139.0,2.1,25.5,172.0,226.52,178.6
2016,4,29,18,0,78.0,106.0,2.0,25.0,125.0,158.82,124.31
2016,4,29,18,15,41.5,73.5,2.05,24.5,83.5,100.22,76.11
2016,4,29,18,30,5.0,41.0,2.1,24.0,42.0,39.48,26.01
2016,4,29,18,45,2.5,21.5,2.15,24.0,22.0,19.03,7.35
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,30,5,45,7.0,3.5,3.8,13.5,4.0,0.0,0.0
2016,4,30,6,0,14.0,7.0,3.9,13.0,8.0,5.97,0.0
2016,4,30,6,15,111.0,28.0,3.95,13.5,42.0,21.98,11.11
2016,4,30,6,30,208.0,49.0,4.0,14.0,76.0,37.25,26.77
2016,4,30,6,45,305.5,64.5,4.05,14.5,126.0,48.55,37.37
2016,4,30,7,0,403.0,80.0,4.1,15.0,176.0,59.61,47.46
2016,4,30,7,15,467.0,91.5,4.1,15.5,231.5,67.36,54.33
2016,4,30,7,30,531.0,103.0,4.1,16.0,287.0,77.05,62.67
2016,4,30,7,45,585.5,109.0,4.15,17.0,345.0,79.43,64.3
2016,4,30,8,0,640.0,115.0,4.2,18.0,403.0,81.81,65.86
2016,4,30,8,15,672.5,121.5,4.2,18.5,459.0,84.17,67.5
2016,4,30,8,30,705.0,128.0,4.2,19.0,515.0,86.38,68.99
2016,4,30,8,45,736.5,130.0,4.25,20.0,569.0,121.46,73.9
2016,4,30,9,0,768.0,132.0,4.3,21.0,623.0,177.63,105.76
2016,4,30,9,15,785.5,136.0,4.15,21.5,671.5,242.3,155.08
2016,4,30,9,30,803.0,140.0,4.0,22.0,720.0,301.55,204.4
2016,4,30,9,45,823.0,139.5,3.85,23.0,764.0,359.57,253.45
2016,4,30,10,0,843.0,139.0,3.7,24.0,808.0,418.88,302.9
2016,4,30,10,15,852.5,141.5,3.55,24.0,844.0,476.94,351.51
2016,4,30,10,30,862.0,144.0,3.4,24.0,880.0,534.53,398.31
2016,4,30,10,45,873.5,142.5,3.25,24.5,910.0,588.31,440.04
2016,4,30,11,0,885.0,141.0,3.1,25.0,940.0,641.04,479.48
2016,4,30,11,15,890.0,142.0,2.9,25.0,961.0,690.3,515.79
2016,4,30,11,30,895.0,143.0,2.7,25.0,982.0,737.59,549.49
2016,4,30,11,45,903.0,140.0,2.55,25.5,996.5,781.85,579.25
2016,4,30,12,0,911.0,137.0,2.4,26.0,1011.0,823.95,605.65
2016,4,30,12,15,911.5,137.5,2.3,26.0,1015.0,860.5,628.64
2016,4,30,12,30,912.0,138.0,2.2,26.0,1019.0,894.14,649.48
2016,4,30,12,45,913.0,136.0,2.1,26.5,1015.0,923.04,665.72
2016,4,30,13,0,914.0,134.0,2.0,27.0,1011.0,948.65,679.64
2016,4,30,13,15,911.0,133.5,2.0,27.0,998.0,968.43,692.24
2016,4,30,13,30,908.0,133.0,2.0,27.0,985.0,984.46,702.6
2016,4,30,13,45,904.5,131.5,2.0,27.0,963.5,995.25,709.78
2016,4,30,14,0,901.0,130.0,2.0,27.0,942.0,1002.1,714.67
2016,4,30,14,15,894.0,128.0,2.0,27.0,913.0,1001.14,714.83
2016,4,30,14,30,887.0,126.0,2.0,27.0,884.0,996.21,712.71
2016,4,30,14,45,879.0,123.5,2.0,27.0,848.0,985.92,707.39
2016,4,30,15,0,871.0,121.0,2.0,27.0,812.0,971.85,699.83
2016,4,30,15,15,859.0,118.5,1.95,26.5,769.5,950.35,688.44
2016,4,30,15,30,847.0,116.0,1.9,26.0,727.0,936.26,681.96
2016,4,30,15,45,834.5,111.0,1.85,26.0,679.5,904.44,662.6
2016,4,30,16,0,822.0,106.0,1.8,26.0,632.0,869.59,641.35
2016,4,30,16,15,800.5,102.5,1.7,26.0,579.0,825.9,613.58
2016,4,30,16,30,779.0,99.0,1.6,26.0,526.0,780.2,584.27
2016,4,30,16,45,753.0,93.5,1.55,26.0,470.5,726.98,549.86
2016,4,30,17,0,727.0,88.0,1.5,26.0,415.0,676.31,516.61
2016,4,30,17,15,686.5,82.5,1.35,25.0,358.0,611.32,473.15
2016,4,30,17,30,646.0,77.0,1.2,24.0,301.0,547.45,427.82
2016,4,30,17,45,589.5,69.0,1.1,23.5,245.0,472.27,371.56
2016,4,30,18,0,533.0,61.0,1.0,23.0,189.0,400.79,315.66
2016,4,30,18,15,439.5,50.5,1.0,22.0,137.5,311.54,244.3
2016,4,30,18,30,346.0,40.0,1.0,21.0,86.0,231.3,177.01
2016,4,30,18,45,200.5,25.0,1.05,20.5,48.5,133.51,86.26
2016,4,30,19,0,55.0,10.0,1.1,20.0,11.0,27.85,0.0
2016,4,30,19,15,27.5,5.0,1.1,19.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,8.54,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,21.63,11.11
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,35.25,24.87
2016,5,1,6,45,360.0,59.0,3.8,16.5,131.0,44.82,33.82
2016,5,1,7,0,448.0,72.0,4.0,17.0,180.0,56.25,44.14
2016,5,1,7,15,254.0,104.0,4.05,17.5,168.5,76.5,61.91
2016,5,1,7,30,60.0,136.0,4.1,18.0,157.0,101.28,83.25
2016,5,1,7,45,30.0,119.5,4.2,18.5,130.0,92.25,75.0
2016,5,1,8,0,0.0,103.0,4.3,19.0,103.0,83.91,67.39
2016,5,1,8,15,39.0,170.0,4.35,19.5,192.0,126.43,103.33
2016,5,1,8,30,78.0,237.0,4.4,20.0,281.0,166.72,136.63
2016,5,1,8,45,93.5,265.5,4.5,20.5,322.5,191.66,147.24
2016,5,1,9,0,109.0,294.0,4.6,21.0,364.0,222.53,168.77
2016,5,1,9,15,82.5,305.5,4.6,21.0,361.0,237.88,181.31
2016,5,1,9,30,56.0,317.0,4.6,21.0,358.0,249.49,191.32
2016,5,1,9,45,49.5,328.5,4.65,21.5,366.0,263.77,202.22
2016,5,1,10,0,43.0,340.0,4.7,22.0,374.0,277.12,212.23
2016,5,1,10,15,84.5,383.0,4.7,22.0,454.5,332.55,254.11
2016,5,1,10,30,126.0,426.0,4.7,22.0,535.0,390.06,297.46
2016,5,1,10,45,164.5,443.0,4.7,22.5,589.5,437.17,332.37
2016,5,1,11,0,203.0,460.0,4.7,23.0,644.0,488.4,370.12
2016,5,1,11,15,121.5,434.5,4.7,23.0,546.0,434.16,329.57
2016,5,1,11,30,40.0,409.0,4.7,23.0,448.0,367.62,279.0
2016,5,1,11,45,35.5,402.0,4.75,23.0,437.0,364.68,276.92
2016,5,1,12,0,31.0,395.0,4.8,23.0,426.0,360.9,274.03
2016,5,1,12,15,105.0,449.0,4.8,23.0,551.5,472.47,358.65
2016,5,1,12,30,179.0,503.0,4.8,23.0,677.0,598.98,451.85
2016,5,1,12,45,136.5,492.5,4.85,23.5,624.5,565.35,425.6
2016,5,1,13,0,94.0,482.0,4.9,24.0,572.0,516.26,388.64
2016,5,1,13,15,189.5,474.0,4.95,23.5,653.0,616.41,465.24
2016,5,1,13,30,285.0,466.0,5.0,23.0,734.0,721.04,543.45
2016,5,1,13,45,531.0,329.5,5.05,23.0,814.5,848.06,640.65
2016,5,1,14,0,777.0,193.0,5.1,23.0,895.0,955.95,720.58
2016,5,1,14,15,412.0,285.0,5.1,23.0,656.0,707.54,540.52
2016,5,1,14,30,47.0,377.0,5.1,23.0,417.0,399.02,304.63
2016,5,1,14,45,373.5,290.0,5.1,23.0,588.0,682.01,525.26
2016,5,1,15,0,700.0,203.0,5.1,23.0,759.0,912.01,695.34
2016,5,1,15,15,684.0,198.0,5.05,23.0,717.5,886.12,676.94
2016,5,1,15,30,668.0,193.0,5.0,23.0,676.0,857.36,658.07
2016,5,1,15,45,649.5,185.5,5.0,23.0,629.5,821.13,634.15
2016,5,1,16,0,631.0,178.0,5.0,23.0,583.0,782.64,608.33
2016,5,1,16,15,604.5,171.0,4.9,22.5,532.0,735.79,576.49
2016,5,1,16,30,578.0,164.0,4.8,22.0,481.0,680.59,538.15
2016,5,1,16,45,545.0,154.0,4.7,22.0,428.5,624.34,497.06
2016,5,1,17,0,512.0,144.0,4.6,22.0,376.0,568.4,455.43
2016,5,1,17,15,467.0,132.5,4.35,21.5,322.0,503.0,405.9
2016,5,1,17,30,422.0,121.0,4.1,21.0,268.0,439.88,357.01
2016,5,1,17,45,362.5,106.0,3.9,20.5,216.0,366.64,298.58
2016,5,1,18,0,303.0,91.0,3.7,20.0,164.0,298.2,242.2
2016,5,1,18,15,228.5,71.0,3.6,19.5,118.0,211.17,169.29
2016,5,1,18,30,154.0,51.0,3.5,19.0,72.0,143.11,110.58
2016,5,1,18,45,77.0,29.0,3.45,19.0,39.5,77.0,49.49
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.0,5.0,13.0,5.5,0.0,0.0
2016,5,2,6,0,43.0,10.0,5.0,13.0,11.0,8.54,0.0
2016,5,2,6,15,155.5,27.0,5.1,13.0,46.0,20.86,10.95
2016,5,2,6,30,268.0,44.0,5.2,13.0,81.0,33.73,23.9
2016,5,2,6,45,351.5,57.0,5.3,13.0,129.0,43.29,32.98
2016,5,2,7,0,435.0,70.0,5.4,13.0,177.0,54.38,43.19
2016,5,2,7,15,269.5,106.0,5.45,13.0,178.0,77.94,64.32
2016,5,2,7,30,104.0,142.0,5.5,13.0,179.0,102.26,85.79
2016,5,2,7,45,111.5,167.5,5.6,13.0,213.0,118.38,99.73
2016,5,2,8,0,119.0,193.0,5.7,13.0,247.0,133.93,112.98
2016,5,2,8,15,70.5,198.0,5.7,13.0,231.0,143.42,120.8
2016,5,2,8,30,22.0,203.0,5.7,13.0,215.0,155.52,130.81
2016,5,2,8,45,11.0,179.5,5.7,13.5,185.5,142.2,113.12
2016,5,2,9,0,0.0,156.0,5.7,14.0,156.0,125.97,99.47
2016,5,2,9,15,2.5,169.0,5.6,14.0,171.0,137.12,108.23
2016,5,2,9,30,5.0,182.0,5.5,14.0,186.0,148.66,117.29
2016,5,2,9,45,5.5,182.0,5.45,14.0,186.5,149.95,118.07
2016,5,2,10,0,6.0,182.0,5.4,14.0,187.0,151.15,118.84
2016,5,2,10,15,12.0,237.0,5.35,14.0,247.0,197.94,156.41
2016,5,2,10,30,18.0,292.0,5.3,14.0,307.0,245.69,194.33
2016,5,2,10,45,13.0,239.0,5.25,14.5,250.5,203.4,160.06
2016,5,2,11,0,8.0,186.0,5.2,15.0,194.0,158.95,124.07
2016,5,2,11,15,9.5,189.5,5.3,15.0,199.0,163.63,127.84
2016,5,2,11,30,11.0,193.0,5.4,15.0,204.0,168.46,131.7
2016,5,2,11,45,124.0,342.0,5.5,15.5,462.0,383.5,303.17
2016,5,2,12,0,237.0,491.0,5.6,16.0,720.0,604.86,471.85
2016,5,2,12,15,258.5,473.5,5.6,16.0,723.5,629.09,490.07
2016,5,2,12,30,280.0,456.0,5.6,16.0,727.0,649.16,505.95
2016,5,2,12,45,147.0,359.5,5.7,16.5,501.5,454.61,357.05
2016,5,2,13,0,14.0,263.0,5.8,17.0,276.0,236.22,184.1
2016,5,2,13,15,16.0,288.0,5.7,17.0,303.0,260.86,203.86
2016,5,2,13,30,18.0,313.0,5.6,17.0,330.0,285.92,223.56
2016,5,2,13,45,14.0,260.5,5.55,17.5,273.5,236.61,184.6
2016,5,2,14,0,10.0,208.0,5.5,18.0,217.0,187.04,145.29
2016,5,2,14,15,15.5,260.5,5.35,18.0,274.0,239.48,187.07
2016,5,2,14,30,21.0,313.0,5.2,18.0,331.0,293.56,229.65
2016,5,2,14,45,17.0,280.0,5.1,18.0,294.0,260.31,203.78
2016,5,2,15,0,13.0,247.0,5.0,18.0,257.0,226.89,177.73
2016,5,2,15,15,6.5,195.0,4.85,18.0,200.5,173.73,135.62
2016,5,2,15,30,0.0,143.0,4.7,18.0,144.0,121.22,93.47
2016,5,2,15,45,8.5,184.5,4.6,18.0,191.0,166.9,131.01
2016,5,2,16,0,17.0,226.0,4.5,18.0,238.0,214.65,169.93
2016,5,2,16,15,23.0,218.5,4.35,17.5,232.5,213.95,170.34
2016,5,2,16,30,29.0,211.0,4.2,17.0,227.0,227.8,182.56
2016,5,2,16,45,69.5,201.5,4.05,17.0,234.0,252.02,204.0
2016,5,2,17,0,110.0,192.0,3.9,17.0,241.0,288.1,234.69
2016,5,2,17,15,100.0,167.5,3.6,16.5,207.5,238.67,195.32
2016,5,2,17,30,90.0,143.0,3.3,16.0,174.0,204.02,167.4
2016,5,2,17,45,259.0,109.0,3.05,16.0,176.5,292.0,242.15
2016,5,2,18,0,428.0,75.0,2.8,16.0,179.0,349.69,288.19
2016,5,2,18,15,342.0,61.0,2.4,15.5,130.0,267.48,217.47
