Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,30,256.0,47.0,2.0,15.0,81.0,194.11,153.05
2016,5,2,18,45,128.0,29.0,1.7,14.5,46.0,107.38,73.18
2016,5,2,19,0,0.0,11.0,1.4,14.0,11.0,9.39,0.0
2016,5,2,19,15,0.0,5.5,1.4,13.5,5.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,36.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,72.0,13.0,2.4,10.0,15.0,11.1,0.0
2016,5,3,6,15,209.0,28.5,2.5,10.5,53.5,22.13,12.4
2016,5,3,6,30,346.0,44.0,2.6,11.0,92.0,35.74,25.96
2016,5,3,6,45,445.5,53.5,2.75,12.0,145.0,42.58,32.53
2016,5,3,7,0,545.0,63.0,2.9,13.0,198.0,49.38,38.75
2016,5,3,7,15,603.0,70.5,3.0,13.5,255.0,54.18,43.01
2016,5,3,7,30,661.0,78.0,3.1,14.0,312.0,58.86,47.02
2016,5,3,7,45,705.0,82.0,3.25,14.5,370.5,60.76,48.44
2016,5,3,8,0,749.0,86.0,3.4,15.0,429.0,68.42,54.88
2016,5,3,8,15,777.0,90.5,3.45,15.5,485.5,70.59,56.43
2016,5,3,8,30,805.0,95.0,3.5,16.0,542.0,72.64,57.88
2016,5,3,8,45,827.0,98.0,3.55,16.5,595.5,111.65,64.43
2016,5,3,9,0,849.0,101.0,3.6,17.0,649.0,171.75,99.16
2016,5,3,9,15,864.5,103.5,3.6,17.5,698.0,239.57,151.76
2016,5,3,9,30,880.0,106.0,3.6,18.0,747.0,300.73,203.84
2016,5,3,9,45,891.5,108.5,3.6,18.5,790.0,361.45,257.08
2016,5,3,10,0,903.0,111.0,3.6,19.0,833.0,422.23,309.89
2016,5,3,10,15,911.5,113.0,3.55,19.5,869.0,481.17,359.97
2016,5,3,10,30,920.0,115.0,3.5,20.0,905.0,539.3,407.79
2016,5,3,10,45,925.5,116.5,3.5,20.5,934.0,594.39,451.84
2016,5,3,11,0,931.0,118.0,3.5,21.0,963.0,647.87,493.2
2016,5,3,11,15,935.0,119.0,3.5,21.0,984.0,698.18,531.97
2016,5,3,11,30,939.0,120.0,3.5,21.0,1005.0,746.31,568.19
2016,5,3,11,45,942.0,120.0,3.5,21.5,1018.0,790.56,599.72
2016,5,3,12,0,945.0,120.0,3.5,22.0,1031.0,832.2,627.26
2016,5,3,12,15,945.5,120.0,3.45,22.0,1034.5,869.09,651.88
2016,5,3,12,30,946.0,120.0,3.4,22.0,1038.0,902.93,674.3
2016,5,3,12,45,945.0,120.0,3.4,22.5,1033.5,932.29,692.57
2016,5,3,13,0,944.0,120.0,3.4,23.0,1029.0,958.21,708.49
2016,5,3,13,15,941.0,119.0,3.4,23.0,1015.5,977.77,721.59
2016,5,3,13,30,938.0,118.0,3.4,23.0,1002.0,993.47,732.25
2016,5,3,13,45,933.5,117.0,3.4,23.0,980.0,1003.78,739.5
2016,5,3,14,0,929.0,116.0,3.4,23.0,958.0,1010.06,744.27
2016,5,3,14,15,922.5,115.0,3.35,23.0,928.5,1010.38,744.92
2016,5,3,14,30,916.0,114.0,3.3,23.0,899.0,1006.69,743.11
2016,5,3,14,45,906.5,112.0,3.3,23.0,862.5,995.15,736.68
2016,5,3,15,0,897.0,110.0,3.3,23.0,826.0,979.77,727.89
2016,5,3,15,15,885.0,108.0,3.25,23.0,782.5,958.36,714.82
2016,5,3,15,30,873.0,106.0,3.2,23.0,739.0,933.49,699.54
2016,5,3,15,45,859.5,102.5,3.2,23.0,691.0,902.38,680.4
2016,5,3,16,0,846.0,99.0,3.2,23.0,643.0,877.48,665.51
2016,5,3,16,15,825.5,95.5,3.1,22.5,590.0,834.15,638.34
2016,5,3,16,30,805.0,92.0,3.0,22.0,537.0,788.71,609.44
2016,5,3,16,45,778.0,87.5,2.95,22.0,481.0,735.19,573.39
2016,5,3,17,0,751.0,83.0,2.9,22.0,425.0,680.7,535.98
2016,5,3,17,15,712.5,78.0,2.6,21.0,367.5,616.88,491.61
2016,5,3,17,30,674.0,73.0,2.3,20.0,310.0,557.23,447.35
2016,5,3,17,45,615.5,66.0,2.0,19.5,253.0,481.12,387.89
2016,5,3,18,0,557.0,59.0,1.7,19.0,196.0,408.88,329.27
2016,5,3,18,15,468.5,49.5,1.6,18.0,144.0,322.71,258.34
2016,5,3,18,30,380.0,40.0,1.5,17.0,92.0,244.91,191.43
2016,5,3,18,45,233.5,25.5,1.45,16.0,53.0,148.1,102.76
2016,5,3,19,0,87.0,11.0,1.4,15.0,14.0,39.59,0.0
2016,5,3,19,15,43.5,5.5,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,6.5,1.25,11.5,7.5,0.0,0.0
2016,5,4,6,0,75.0,13.0,1.3,12.0,15.0,11.1,0.0
2016,5,4,6,15,212.0,28.5,1.65,12.5,54.5,22.13,12.5
2016,5,4,6,30,349.0,44.0,2.0,13.0,94.0,35.66,25.72
2016,5,4,6,45,441.5,54.5,2.4,14.0,146.5,43.31,32.93
2016,5,4,7,0,534.0,65.0,2.8,15.0,199.0,50.83,39.73
2016,5,4,7,15,592.5,72.5,2.8,16.0,256.0,55.55,43.79
2016,5,4,7,30,651.0,80.0,2.8,17.0,313.0,60.17,47.59
2016,5,4,7,45,693.5,85.5,2.8,18.0,371.0,63.04,49.73
2016,5,4,8,0,736.0,91.0,2.8,19.0,429.0,65.82,51.74
2016,5,4,8,15,764.5,95.5,2.9,19.5,485.5,73.97,58.42
2016,5,4,8,30,793.0,100.0,3.0,20.0,542.0,75.88,59.69
2016,5,4,8,45,815.5,103.0,3.1,21.0,595.5,114.24,65.68
2016,5,4,9,0,838.0,106.0,3.2,22.0,649.0,173.62,99.12
2016,5,4,9,15,854.0,109.0,3.25,22.5,697.5,234.15,144.9
2016,5,4,9,30,870.0,112.0,3.3,23.0,746.0,301.93,200.99
2016,5,4,9,45,882.0,114.5,3.35,23.5,789.5,362.18,252.66
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,422.55,304.01
2016,5,4,10,15,903.0,118.5,3.4,24.0,869.5,480.79,353.21
2016,5,4,10,30,912.0,120.0,3.4,24.0,906.0,538.28,400.49
2016,5,4,10,45,919.0,121.5,3.4,24.5,935.0,593.7,444.0
2016,5,4,11,0,926.0,123.0,3.4,25.0,964.0,647.68,484.99
2016,5,4,11,15,525.5,302.0,3.4,25.0,781.5,587.23,440.0
2016,5,4,11,30,125.0,481.0,3.4,25.0,599.0,483.93,360.67
2016,5,4,11,45,535.5,301.5,3.4,25.5,817.0,654.51,490.1
2016,5,4,12,0,946.0,122.0,3.4,26.0,1035.0,833.16,618.66
2016,5,4,12,15,947.0,122.5,3.4,26.0,1039.0,870.85,642.67
2016,5,4,12,30,948.0,123.0,3.4,26.0,1043.0,905.56,665.57
2016,5,4,12,45,947.5,122.0,3.4,26.5,1039.0,934.55,683.27
2016,5,4,13,0,947.0,121.0,3.4,27.0,1035.0,960.09,698.65
2016,5,4,13,15,944.5,120.5,3.4,27.0,1022.0,980.62,712.16
2016,5,4,13,30,942.0,120.0,3.4,27.0,1009.0,997.3,723.28
2016,5,4,13,45,938.0,119.0,3.4,27.0,987.5,1008.16,730.76
2016,5,4,14,0,934.0,118.0,3.4,27.0,966.0,1014.98,735.8
2016,5,4,14,15,928.0,116.5,3.4,27.0,936.5,1015.34,736.83
2016,5,4,14,30,922.0,115.0,3.4,27.0,907.0,1011.65,735.43
2016,5,4,14,45,911.5,114.0,3.4,27.0,870.0,1000.19,729.16
2016,5,4,15,0,901.0,113.0,3.4,27.0,833.0,984.91,720.57
2016,5,4,15,15,889.5,111.0,3.35,26.5,790.0,963.99,709.43
2016,5,4,15,30,878.0,109.0,3.3,26.0,747.0,939.58,696.04
2016,5,4,15,45,862.5,106.0,3.25,26.0,698.0,907.2,675.94
2016,5,4,16,0,847.0,103.0,3.2,26.0,649.0,881.23,660.21
2016,5,4,16,15,827.0,99.5,3.0,25.5,596.0,838.36,633.13
2016,5,4,16,30,807.0,96.0,2.8,25.0,543.0,793.33,604.36
2016,5,4,16,45,780.5,91.0,2.65,25.0,487.0,739.63,568.22
2016,5,4,17,0,754.0,86.0,2.5,25.0,431.0,684.89,530.81
2016,5,4,17,15,715.0,81.0,2.25,24.0,373.0,623.95,489.26
2016,5,4,17,30,676.0,76.0,2.0,23.0,315.0,560.85,443.45
2016,5,4,17,45,621.0,68.5,1.75,22.5,258.0,486.3,386.32
2016,5,4,18,0,566.0,61.0,1.5,22.0,201.0,415.23,329.67
2016,5,4,18,15,474.0,51.5,1.45,21.0,148.0,326.87,258.3
2016,5,4,18,30,382.0,42.0,1.4,20.0,95.0,247.14,190.97
2016,5,4,18,45,233.0,27.5,1.35,19.0,55.5,149.39,103.62
2016,5,4,19,0,84.0,13.0,1.3,18.0,16.0,40.14,0.0
2016,5,4,19,15,42.0,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,70.5,7.0,1.15,13.5,10.0,0.0,0.0
2016,5,5,6,0,141.0,14.0,1.1,14.0,20.0,11.95,0.0
2016,5,5,6,15,290.0,27.0,1.25,15.0,62.0,22.03,12.44
2016,5,5,6,30,439.0,40.0,1.4,16.0,104.0,32.51,22.7
2016,5,5,6,45,524.5,48.5,1.6,17.0,158.0,38.77,28.56
2016,5,5,7,0,610.0,57.0,1.8,18.0,212.0,44.96,34.1
2016,5,5,7,15,663.5,63.5,1.75,18.5,269.5,49.27,37.84
2016,5,5,7,30,717.0,70.0,1.7,19.0,327.0,58.25,45.53
2016,5,5,7,45,751.0,75.0,1.7,20.0,385.0,61.33,47.83
2016,5,5,8,0,785.0,80.0,1.7,21.0,443.0,64.29,49.98
2016,5,5,8,15,810.5,84.0,1.7,21.5,499.0,66.3,51.38
2016,5,5,8,30,836.0,88.0,1.7,22.0,555.0,68.2,52.67
2016,5,5,8,45,851.0,92.0,1.75,23.0,607.0,108.54,59.62
2016,5,5,9,0,866.0,96.0,1.8,24.0,659.0,177.71,100.16
2016,5,5,9,15,879.5,99.0,1.8,24.5,706.5,238.59,145.49
2016,5,5,9,30,893.0,102.0,1.8,25.0,754.0,300.26,196.13
2016,5,5,9,45,900.0,105.5,1.85,25.5,795.5,360.83,247.38
2016,5,5,10,0,907.0,109.0,1.9,26.0,837.0,420.94,297.69
2016,5,5,10,15,914.0,111.0,1.8,26.0,872.0,479.24,345.56
2016,5,5,10,30,921.0,113.0,1.7,26.0,907.0,536.56,391.05
2016,5,5,10,45,924.0,115.5,1.65,26.5,934.0,590.9,432.16
2016,5,5,11,0,927.0,118.0,1.6,27.0,961.0,643.39,470.32
2016,5,5,11,15,930.0,119.0,1.6,27.0,981.0,692.68,506.22
2016,5,5,11,30,933.0,120.0,1.6,27.0,1001.0,739.71,539.6
2016,5,5,11,45,689.5,275.0,1.65,27.5,931.5,741.16,536.36
2016,5,5,12,0,446.0,430.0,1.7,28.0,862.0,717.27,515.47
2016,5,5,12,15,478.5,424.0,1.75,28.0,889.0,764.08,547.99
2016,5,5,12,30,511.0,418.0,1.8,28.0,916.0,811.13,579.73
2016,5,5,12,45,468.5,422.5,1.85,28.0,877.0,802.0,573.55
2016,5,5,13,0,426.0,427.0,1.9,28.0,838.0,788.46,564.89
2016,5,5,13,15,675.5,273.0,1.95,28.0,915.0,894.91,641.86
2016,5,5,13,30,925.0,119.0,2.0,28.0,992.0,978.87,696.88
2016,5,5,13,45,919.5,118.0,2.05,28.0,970.0,988.04,702.88
2016,5,5,14,0,914.0,117.0,2.1,28.0,948.0,993.22,707.29
2016,5,5,14,15,741.0,215.5,2.15,28.0,875.5,954.09,683.78
2016,5,5,14,30,568.0,314.0,2.2,28.0,803.0,884.88,637.25
2016,5,5,14,45,446.5,340.0,2.25,28.0,714.5,795.95,578.24
2016,5,5,15,0,325.0,366.0,2.3,28.0,626.0,691.9,507.59
2016,5,5,15,15,331.0,343.0,2.3,28.0,595.5,673.54,497.32
2016,5,5,15,30,337.0,320.0,2.3,28.0,565.0,653.05,484.91
2016,5,5,15,45,421.5,268.5,2.35,28.0,554.5,688.07,513.02
2016,5,5,16,0,506.0,217.0,2.4,28.0,544.0,700.52,525.48
2016,5,5,16,15,443.0,215.5,2.3,27.5,484.5,632.71,478.73
2016,5,5,16,30,380.0,214.0,2.2,27.0,425.0,549.97,421.06
2016,5,5,16,45,494.5,162.0,2.15,27.0,407.0,588.37,452.7
2016,5,5,17,0,609.0,110.0,2.1,27.0,389.0,606.22,468.45
2016,5,5,17,15,565.0,104.5,1.85,26.0,337.0,543.7,423.7
2016,5,5,17,30,521.0,99.0,1.6,25.0,285.0,482.67,379.14
2016,5,5,17,45,484.0,85.0,1.4,24.5,234.0,419.18,330.83
2016,5,5,18,0,447.0,71.0,1.2,24.0,183.0,357.8,282.25
2016,5,5,18,15,378.0,57.5,1.15,23.0,135.5,278.98,218.91
2016,5,5,18,30,309.0,44.0,1.1,22.0,88.0,212.13,162.61
2016,5,5,18,45,154.5,29.5,1.1,21.5,51.5,117.3,80.71
2016,5,5,19,0,0.0,15.0,1.1,21.0,15.0,12.8,0.0
2016,5,5,19,15,0.0,7.5,1.1,20.5,7.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,7.5,1.05,13.5,10.0,6.4,0.0
2016,5,6,6,0,121.0,15.0,1.1,14.0,20.0,11.72,0.0
2016,5,6,6,15,261.5,29.0,1.3,14.5,61.0,23.65,13.95
2016,5,6,6,30,402.0,43.0,1.5,15.0,102.0,34.85,24.88
2016,5,6,6,45,485.0,53.0,1.7,16.0,155.0,42.17,31.7
2016,5,6,7,0,568.0,63.0,1.9,17.0,208.0,49.34,38.1
2016,5,6,7,15,623.0,70.0,1.85,17.5,265.0,53.77,41.96
2016,5,6,7,30,678.0,77.0,1.8,18.0,322.0,58.11,45.58
2016,5,6,7,45,715.0,82.5,1.8,19.0,379.5,61.05,47.79
2016,5,6,8,0,752.0,88.0,1.8,20.0,437.0,69.77,54.9
2016,5,6,8,15,779.0,92.0,2.05,20.5,493.0,71.51,56.04
2016,5,6,8,30,806.0,96.0,2.3,21.0,549.0,73.16,57.11
2016,5,6,8,45,828.0,99.0,2.55,22.0,602.0,111.74,63.15
2016,5,6,9,0,850.0,102.0,2.8,23.0,655.0,171.63,96.61
2016,5,6,9,15,865.0,104.5,2.7,23.0,703.5,239.23,147.85
2016,5,6,9,30,880.0,107.0,2.6,23.0,752.0,300.01,198.56
2016,5,6,9,45,893.0,108.5,2.55,23.5,795.0,360.2,249.89
2016,5,6,10,0,906.0,110.0,2.5,24.0,838.0,420.59,300.85
2016,5,6,10,15,914.5,112.0,2.45,24.5,874.5,479.38,349.33
2016,5,6,10,30,923.0,114.0,2.4,25.0,911.0,537.36,395.51
2016,5,6,10,45,930.0,114.5,2.35,25.5,940.0,592.35,437.87
2016,5,6,11,0,937.0,115.0,2.3,26.0,969.0,645.86,477.6
2016,5,6,11,15,940.5,116.0,2.2,26.0,990.0,695.82,514.16
2016,5,6,11,30,944.0,117.0,2.1,26.0,1011.0,743.55,548.0
2016,5,6,11,45,952.0,113.5,2.05,26.5,1025.0,788.52,578.3
2016,5,6,12,0,960.0,110.0,2.0,27.0,1039.0,831.15,604.65
2016,5,6,12,15,960.5,110.0,1.95,27.0,1043.0,868.2,627.89
2016,5,6,12,30,961.0,110.0,1.9,27.0,1047.0,902.17,648.95
2016,5,6,12,45,961.0,109.5,1.9,27.0,1042.5,932.05,667.79
2016,5,6,13,0,961.0,109.0,1.9,27.0,1038.0,958.46,684.44
2016,5,6,13,15,958.5,108.0,1.9,27.0,1024.5,978.51,697.12
2016,5,6,13,30,956.0,107.0,1.9,27.0,1011.0,994.64,707.46
2016,5,6,13,45,950.5,107.0,1.95,27.5,989.0,1004.92,713.49
2016,5,6,14,0,945.0,107.0,2.0,28.0,967.0,1011.12,717.14
2016,5,6,14,15,939.0,105.5,2.05,27.5,937.5,1011.29,720.03
2016,5,6,14,30,933.0,104.0,2.1,27.0,908.0,1007.38,720.56
2016,5,6,14,45,921.0,104.5,2.2,27.0,870.5,995.84,715.55
2016,5,6,15,0,909.0,105.0,2.3,27.0,833.0,980.53,708.24
2016,5,6,15,15,897.5,103.0,2.4,27.0,790.0,959.41,697.21
2016,5,6,15,30,886.0,101.0,2.5,27.0,747.0,934.81,683.88
2016,5,6,15,45,869.0,99.0,2.6,27.0,698.0,901.97,665.02
2016,5,6,16,0,852.0,97.0,2.7,27.0,649.0,866.31,644.09
2016,5,6,16,15,831.5,94.0,2.7,26.5,596.0,832.53,624.72
2016,5,6,16,30,811.0,91.0,2.7,26.0,543.0,787.67,597.37
2016,5,6,16,45,783.5,87.0,2.7,25.5,487.0,734.36,563.57
2016,5,6,17,0,756.0,83.0,2.7,25.0,431.0,680.11,528.27
2016,5,6,17,15,718.5,78.0,2.45,24.0,373.5,617.09,485.18
2016,5,6,17,30,681.0,73.0,2.2,23.0,316.0,557.94,442.1
2016,5,6,17,45,626.0,66.5,1.95,22.5,259.5,484.64,385.76
2016,5,6,18,0,571.0,60.0,1.7,22.0,203.0,414.8,329.96
2016,5,6,18,15,486.5,50.5,1.65,21.0,151.0,330.41,261.56
2016,5,6,18,30,402.0,41.0,1.6,20.0,99.0,253.91,196.67
2016,5,6,18,45,267.0,27.5,1.6,19.5,58.5,161.96,114.49
2016,5,6,19,0,132.0,14.0,1.6,19.0,18.0,57.26,0.0
2016,5,6,19,15,66.0,7.0,1.65,18.5,9.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,30.0,7.5,2.15,14.5,9.0,6.4,0.0
2016,5,7,6,0,60.0,15.0,2.3,15.0,18.0,12.03,0.0
2016,5,7,6,15,162.5,34.0,2.4,15.0,55.5,26.12,16.08
2016,5,7,6,30,265.0,53.0,2.5,15.0,93.0,40.28,29.63
2016,5,7,6,45,351.0,66.5,2.65,15.5,143.0,50.05,38.71
2016,5,7,7,0,437.0,80.0,2.8,16.0,193.0,59.62,47.34
2016,5,7,7,15,420.0,98.5,2.9,16.5,228.5,71.47,57.71
2016,5,7,7,30,403.0,117.0,3.0,17.0,264.0,82.61,67.22
2016,5,7,7,45,240.5,155.5,3.2,18.0,247.5,108.41,89.04
2016,5,7,8,0,78.0,194.0,3.4,19.0,231.0,139.72,115.05
2016,5,7,8,15,223.0,207.0,3.7,19.5,329.0,136.97,112.04
2016,5,7,8,30,368.0,220.0,4.0,20.0,427.0,145.51,118.62
2016,5,7,8,45,562.0,175.0,4.3,21.0,525.5,140.32,93.52
2016,5,7,9,0,756.0,130.0,4.6,22.0,624.0,179.58,107.42
2016,5,7,9,15,772.5,134.0,4.6,22.5,670.5,235.65,149.71
2016,5,7,9,30,789.0,138.0,4.6,23.0,717.0,293.18,197.53
2016,5,7,9,45,797.5,143.0,4.65,23.5,757.5,350.18,246.56
2016,5,7,10,0,806.0,148.0,4.7,24.0,798.0,407.19,295.25
2016,5,7,10,15,815.5,150.5,4.65,24.0,832.5,462.52,342.14
2016,5,7,10,30,825.0,153.0,4.6,24.0,867.0,517.45,387.52
2016,5,7,10,45,829.0,157.0,4.6,24.5,894.0,569.96,429.14
2016,5,7,11,0,833.0,161.0,4.6,25.0,921.0,621.07,468.39
2016,5,7,11,15,837.5,162.0,4.6,25.5,941.0,668.52,503.87
2016,5,7,11,30,842.0,163.0,4.6,26.0,961.0,714.16,537.07
2016,5,7,11,45,663.5,295.0,4.6,26.5,929.0,735.33,548.25
2016,5,7,12,0,485.0,427.0,4.6,27.0,897.0,742.18,548.39
2016,5,7,12,15,690.0,280.0,4.55,27.0,951.5,808.77,599.92
2016,5,7,12,30,895.0,133.0,4.5,27.0,1006.0,865.04,641.45
2016,5,7,12,45,619.5,296.0,4.5,27.5,899.0,818.39,604.56
2016,5,7,13,0,344.0,459.0,4.5,28.0,792.0,734.72,539.34
2016,5,7,13,15,360.0,444.0,4.5,28.0,788.5,750.19,551.43
2016,5,7,13,30,376.0,429.0,4.5,28.0,785.0,763.87,561.81
2016,5,7,13,45,262.0,446.0,4.5,28.0,692.0,684.34,504.52
2016,5,7,14,0,148.0,463.0,4.5,28.0,599.0,585.78,433.3
2016,5,7,14,15,494.5,301.0,4.45,28.0,732.0,794.68,590.27
2016,5,7,14,30,841.0,139.0,4.4,28.0,865.0,952.62,701.28
2016,5,7,14,45,595.5,249.5,4.4,28.0,753.0,850.78,630.74
2016,5,7,15,0,350.0,360.0,4.4,28.0,641.0,707.08,526.65
2016,5,7,15,15,181.5,298.0,4.25,27.5,443.5,467.15,354.47
2016,5,7,15,30,13.0,236.0,4.1,27.0,246.0,217.7,164.56
2016,5,7,15,45,367.0,188.5,4.0,27.0,428.0,552.95,427.18
2016,5,7,16,0,721.0,141.0,3.9,27.0,610.0,813.03,616.63
2016,5,7,16,15,698.0,136.0,3.9,26.5,559.0,769.5,587.44
2016,5,7,16,30,675.0,131.0,3.9,26.0,508.0,724.38,558.64
2016,5,7,16,45,653.0,121.5,3.9,25.5,456.0,673.82,525.3
2016,5,7,17,0,631.0,112.0,3.9,25.0,404.0,622.31,489.7
2016,5,7,17,15,590.5,104.5,4.05,24.5,349.0,559.36,444.47
2016,5,7,17,30,550.0,97.0,4.2,24.0,294.0,497.65,398.55
2016,5,7,17,45,508.0,84.5,4.35,23.5,242.0,431.52,347.43
2016,5,7,18,0,466.0,72.0,4.5,23.0,190.0,367.88,296.17
2016,5,7,18,15,383.0,60.0,4.4,22.5,140.5,283.02,225.55
2016,5,7,18,30,300.0,48.0,4.3,22.0,91.0,211.73,164.13
2016,5,7,18,45,150.0,32.5,4.25,21.5,54.0,118.44,83.35
2016,5,7,19,0,0.0,17.0,4.2,21.0,17.0,15.21,0.0
2016,5,7,19,15,0.0,8.5,4.1,20.5,8.5,7.26,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,17.5,0.5,0.41,0.0
2016,5,8,6,30,0.0,1.0,3.7,18.0,1.0,0.82,0.0
2016,5,8,6,45,0.0,2.0,4.0,18.5,2.0,1.64,0.0
2016,5,8,7,0,0.0,3.0,4.3,19.0,3.0,2.46,0.0
2016,5,8,7,15,0.0,4.0,4.6,19.5,4.0,3.29,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.11,0.0
2016,5,8,7,45,0.0,29.0,5.2,20.5,29.0,23.94,15.25
2016,5,8,8,0,0.0,53.0,5.5,21.0,53.0,43.89,32.39
2016,5,8,8,15,0.0,60.0,5.4,21.0,60.0,49.74,37.28
2016,5,8,8,30,0.0,67.0,5.3,21.0,67.0,55.61,42.15
2016,5,8,8,45,0.0,62.5,5.2,21.5,62.5,51.89,36.89
2016,5,8,9,0,0.0,58.0,5.1,22.0,58.0,48.18,33.66
2016,5,8,9,15,0.0,52.0,4.95,22.0,52.0,43.21,29.53
2016,5,8,9,30,0.0,46.0,4.8,22.0,46.0,38.25,25.42
2016,5,8,9,45,5.5,137.5,4.65,22.0,142.0,115.02,86.75
2016,5,8,10,0,11.0,229.0,4.5,22.0,238.0,189.39,144.96
2016,5,8,10,15,7.5,193.5,4.4,22.0,200.0,161.75,123.1
2016,5,8,10,30,4.0,158.0,4.3,22.0,162.0,132.57,100.1
2016,5,8,10,45,4.5,157.5,4.25,22.5,161.5,132.96,100.13
2016,5,8,11,0,5.0,157.0,4.2,23.0,161.0,133.37,100.16
2016,5,8,11,15,5.5,162.0,4.15,23.0,167.5,138.34,103.97
2016,5,8,11,30,6.0,167.0,4.1,23.0,174.0,143.39,107.85
2016,5,8,11,45,3.0,131.5,4.1,23.0,135.0,112.23,83.39
2016,5,8,12,0,0.0,96.0,4.1,23.0,96.0,80.51,58.37
2016,5,8,12,15,0.0,68.0,4.0,23.0,68.0,57.07,39.85
2016,5,8,12,30,0.0,40.0,3.9,23.0,40.0,33.55,21.16
2016,5,8,12,45,8.5,176.5,3.8,23.5,185.0,156.22,117.75
2016,5,8,13,0,17.0,313.0,3.7,24.0,330.0,281.74,213.3
2016,5,8,13,15,96.5,400.5,3.6,23.5,492.5,458.9,347.23
2016,5,8,13,30,176.0,488.0,3.5,23.0,655.0,620.55,465.11
2016,5,8,13,45,95.0,379.5,3.4,23.0,470.0,449.23,339.85
2016,5,8,14,0,14.0,271.0,3.3,23.0,285.0,246.15,186.83
2016,5,8,14,15,21.0,305.0,3.3,23.0,324.0,284.21,216.68
2016,5,8,14,30,28.0,339.0,3.3,23.0,363.0,340.46,259.42
2016,5,8,14,45,25.5,319.5,3.3,23.0,341.5,321.1,245.08
2016,5,8,15,0,23.0,300.0,3.3,23.0,320.0,284.77,218.04
2016,5,8,15,15,79.0,325.0,3.7,22.5,384.5,381.08,294.32
2016,5,8,15,30,135.0,350.0,4.1,22.0,449.0,478.64,370.34
2016,5,8,15,45,67.5,195.5,4.5,22.0,245.0,240.99,188.86
2016,5,8,16,0,0.0,41.0,4.9,22.0,41.0,34.02,22.1
2016,5,8,16,15,4.0,111.0,5.45,21.5,113.5,96.61,73.43
2016,5,8,16,30,8.0,181.0,6.0,21.0,186.0,165.22,129.49
2016,5,8,16,45,67.0,189.0,6.55,21.0,221.0,233.8,187.17
2016,5,8,17,0,126.0,197.0,7.1,21.0,256.0,302.19,244.25
2016,5,8,17,15,116.0,173.0,6.95,20.5,221.5,266.34,216.09
2016,5,8,17,30,106.0,149.0,6.8,20.0,187.0,230.78,187.74
2016,5,8,17,45,93.5,124.0,6.65,20.0,153.5,192.85,156.44
2016,5,8,18,0,81.0,99.0,6.5,20.0,120.0,155.52,125.03
2016,5,8,18,15,60.5,75.5,6.0,19.5,89.0,107.87,84.61
2016,5,8,18,30,40.0,52.0,5.5,19.0,58.0,71.4,53.16
2016,5,8,18,45,20.0,31.0,5.05,19.0,34.0,39.47,24.94
2016,5,8,19,0,0.0,10.0,4.6,19.0,10.0,8.23,0.0
2016,5,8,19,15,0.0,5.0,4.55,18.5,5.0,4.27,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,15.39,0.0
2016,5,9,6,15,105.5,40.0,4.75,19.0,56.0,30.75,19.78
2016,5,9,6,30,211.0,61.0,5.0,19.0,93.0,46.35,34.37
2016,5,9,6,45,256.5,83.5,5.25,19.5,139.0,62.37,48.78
2016,5,9,7,0,302.0,106.0,5.5,20.0,185.0,77.91,62.48
2016,5,9,7,15,270.5,124.0,5.75,20.5,207.5,89.46,72.38
2016,5,9,7,30,239.0,142.0,6.0,21.0,230.0,100.39,81.49
2016,5,9,7,45,225.0,177.5,6.25,21.5,271.0,121.3,98.93
2016,5,9,8,0,211.0,213.0,6.5,22.0,312.0,146.25,119.48
2016,5,9,8,15,124.5,219.0,6.5,22.5,279.0,149.41,121.42
2016,5,9,8,30,38.0,225.0,6.5,23.0,246.0,160.13,129.66
2016,5,9,8,45,38.5,248.0,6.5,23.5,271.5,178.89,137.15
2016,5,9,9,0,39.0,271.0,6.5,24.0,297.0,200.44,152.76
2016,5,9,9,15,33.0,277.5,6.45,24.0,301.0,210.94,160.73
2016,5,9,9,30,27.0,284.0,6.4,24.0,305.0,220.21,167.92
2016,5,9,9,45,28.5,301.5,6.35,24.5,324.0,238.21,181.3
2016,5,9,10,0,30.0,319.0,6.3,25.0,343.0,256.61,194.9
2016,5,9,10,15,382.5,267.5,6.15,25.5,598.5,361.72,270.95
2016,5,9,10,30,735.0,216.0,6.0,26.0,854.0,517.54,387.11
2016,5,9,10,45,755.5,210.5,5.9,26.5,884.5,568.56,426.96
2016,5,9,11,0,776.0,205.0,5.8,27.0,915.0,619.27,465.78
2016,5,9,11,15,782.0,206.5,5.65,27.0,935.5,665.6,501.1
2016,5,9,11,30,788.0,208.0,5.5,27.0,956.0,710.47,534.48
2016,5,9,11,45,611.5,322.0,5.4,27.5,907.5,715.87,534.66
2016,5,9,12,0,435.0,436.0,5.3,28.0,859.0,708.7,525.02
2016,5,9,12,15,445.5,440.0,5.15,28.0,874.5,745.37,550.67
2016,5,9,12,30,456.0,444.0,5.0,28.0,890.0,781.28,575.21
2016,5,9,12,45,671.0,294.0,4.9,28.5,946.5,857.88,632.17
2016,5,9,13,0,886.0,144.0,4.8,29.0,1003.0,917.56,673.28
2016,5,9,13,15,883.5,143.0,4.7,29.0,990.0,936.7,685.28
2016,5,9,13,30,881.0,142.0,4.6,29.0,977.0,952.23,695.2
2016,5,9,13,45,881.0,137.5,4.6,29.5,957.0,963.21,701.51
2016,5,9,14,0,881.0,133.0,4.6,30.0,937.0,970.31,705.39
2016,5,9,14,15,874.0,131.5,4.5,30.0,908.5,969.71,705.26
2016,5,9,14,30,867.0,130.0,4.4,30.0,880.0,965.29,702.79
2016,5,9,14,45,859.0,127.0,4.35,30.0,844.5,954.68,696.65
2016,5,9,15,0,851.0,124.0,4.3,30.0,809.0,940.38,688.22
2016,5,9,15,15,839.0,121.5,4.2,29.5,767.0,930.28,683.85
2016,5,9,15,30,827.0,119.0,4.1,29.0,725.0,905.55,669.73
2016,5,9,15,45,810.0,116.0,4.05,29.0,677.5,872.66,649.08
2016,5,9,16,0,793.0,113.0,4.0,29.0,630.0,837.06,626.54
2016,5,9,16,15,772.0,109.0,3.85,28.5,578.5,794.55,599.84
2016,5,9,16,30,751.0,105.0,3.7,28.0,527.0,750.1,571.47
2016,5,9,16,45,722.0,100.5,3.6,28.0,472.5,700.89,538.37
2016,5,9,17,0,693.0,96.0,3.5,28.0,418.0,647.55,501.76
2016,5,9,17,15,655.0,90.0,3.2,27.5,363.0,585.93,457.48
2016,5,9,17,30,617.0,84.0,2.9,27.0,308.0,525.27,412.54
2016,5,9,17,45,562.0,76.0,2.65,26.5,253.0,453.39,357.65
2016,5,9,18,0,507.0,68.0,2.4,26.0,198.0,385.02,303.52
2016,5,9,18,15,424.0,57.0,2.4,25.0,147.5,303.29,237.79
2016,5,9,18,30,341.0,46.0,2.4,24.0,97.0,229.28,175.89
2016,5,9,18,45,217.0,31.0,2.45,23.5,58.5,141.61,100.41
2016,5,9,19,0,93.0,16.0,2.5,23.0,20.0,59.56,0.0
2016,5,9,19,15,46.5,8.0,2.7,22.5,10.0,20.11,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.2,20.5,9.0,7.26,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,18.0,13.9,0.0
2016,5,10,6,15,108.5,40.0,2.55,21.0,55.0,30.79,19.76
2016,5,10,6,30,186.0,63.0,2.7,21.0,92.0,47.61,35.2
2016,5,10,6,45,278.0,78.5,2.85,21.5,142.0,58.16,44.78
2016,5,10,7,0,370.0,94.0,3.0,22.0,192.0,68.85,54.15
2016,5,10,7,15,427.0,106.0,3.05,22.5,244.5,76.56,60.67
2016,5,10,7,30,484.0,118.0,3.1,23.0,297.0,84.0,66.77
2016,5,10,7,45,543.5,121.5,3.15,23.5,353.5,85.67,67.81
2016,5,10,8,0,603.0,125.0,3.2,24.0,410.0,87.35,68.82
2016,5,10,8,15,633.5,131.5,3.15,24.5,463.0,89.34,70.07
2016,5,10,8,30,664.0,138.0,3.1,25.0,516.0,91.17,71.18
2016,5,10,8,45,693.5,140.5,3.1,25.5,567.5,123.17,75.07
2016,5,10,9,0,723.0,143.0,3.1,26.0,619.0,175.93,104.04
2016,5,10,9,15,740.0,147.0,3.15,26.5,664.5,230.73,144.37
2016,5,10,9,30,757.0,151.0,3.2,27.0,710.0,292.93,194.44
2016,5,10,9,45,770.5,154.0,3.25,27.5,750.5,347.87,240.32
2016,5,10,10,0,784.0,157.0,3.3,28.0,791.0,403.44,286.44
2016,5,10,10,15,793.5,159.5,3.35,28.0,825.5,457.31,331.06
2016,5,10,10,30,803.0,162.0,3.4,28.0,860.0,510.83,374.34
2016,5,10,10,45,804.5,167.0,3.45,28.5,885.5,561.43,413.55
2016,5,10,11,0,806.0,172.0,3.5,29.0,911.0,610.45,450.37
2016,5,10,11,15,811.0,173.5,3.5,29.0,931.0,657.18,485.36
2016,5,10,11,30,816.0,175.0,3.5,29.0,951.0,702.25,518.36
2016,5,10,11,45,810.0,181.5,3.55,29.5,960.0,741.63,545.68
2016,5,10,12,0,804.0,188.0,3.6,30.0,969.0,778.27,570.51
2016,5,10,12,15,804.5,188.5,3.6,30.0,972.5,812.35,594.26
2016,5,10,12,30,805.0,189.0,3.6,30.0,976.0,843.91,615.59
2016,5,10,12,45,796.0,194.0,3.65,30.0,969.5,868.5,632.05
2016,5,10,13,0,787.0,199.0,3.7,30.0,963.0,889.81,646.42
2016,5,10,13,15,783.5,198.0,3.7,30.0,950.0,907.38,658.15
2016,5,10,13,30,780.0,197.0,3.7,30.0,937.0,921.49,667.7
2016,5,10,13,45,765.0,201.0,3.75,30.0,914.0,925.87,671.27
2016,5,10,14,0,750.0,205.0,3.8,30.0,891.0,935.93,678.77
2016,5,10,14,15,741.5,202.5,3.8,30.0,863.0,933.21,677.69
2016,5,10,14,30,733.0,200.0,3.8,30.0,835.0,926.94,674.5
2016,5,10,14,45,670.5,231.5,3.85,30.0,794.0,900.1,657.67
2016,5,10,15,0,608.0,263.0,3.9,30.0,753.0,868.86,636.67
2016,5,10,15,15,554.0,262.5,3.9,30.0,691.0,809.94,597.57
2016,5,10,15,30,500.0,262.0,3.9,30.0,629.0,753.77,559.81
2016,5,10,15,45,444.0,262.5,3.95,30.0,573.0,696.26,520.6
2016,5,10,16,0,388.0,263.0,4.0,30.0,517.0,622.56,469.54
2016,5,10,16,15,472.5,213.0,3.95,29.5,497.0,649.28,493.12
2016,5,10,16,30,557.0,163.0,3.9,29.0,477.0,650.59,498.41
2016,5,10,16,45,517.0,155.5,3.9,28.5,424.0,593.07,458.42
2016,5,10,17,0,477.0,148.0,3.9,28.0,371.0,536.46,418.36
2016,5,10,17,15,427.5,143.0,3.85,27.5,323.5,477.36,375.03
2016,5,10,17,30,378.0,138.0,3.8,27.0,276.0,420.85,332.46
2016,5,10,17,45,324.0,121.0,3.75,26.5,225.0,340.06,270.1
2016,5,10,18,0,270.0,104.0,3.7,26.0,174.0,276.99,219.63
2016,5,10,18,15,205.0,82.5,3.7,25.5,128.0,207.61,162.72
2016,5,10,18,30,140.0,61.0,3.7,25.0,82.0,144.51,109.9
2016,5,10,18,45,70.0,37.0,3.75,24.5,47.5,74.36,50.95
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,8.5,2.25,18.5,8.5,7.26,0.0
2016,5,11,6,0,0.0,17.0,2.5,19.0,17.0,14.01,0.0
2016,5,11,6,15,102.5,38.0,2.7,19.5,54.0,29.41,18.84
2016,5,11,6,30,205.0,59.0,2.9,20.0,91.0,45.05,33.18
2016,5,11,6,45,267.5,78.5,3.1,20.5,138.5,58.06,44.89
2016,5,11,7,0,330.0,98.0,3.3,21.0,186.0,71.31,56.51
2016,5,11,7,15,384.5,112.5,3.5,21.5,238.5,80.57,64.38
2016,5,11,7,30,439.0,127.0,3.7,22.0,291.0,89.48,71.73
2016,5,11,7,45,471.0,142.0,3.95,22.5,343.0,98.07,78.66
2016,5,11,8,0,503.0,157.0,4.2,23.0,395.0,106.21,85.08
2016,5,11,8,15,535.0,167.0,4.25,23.5,448.0,110.82,88.43
2016,5,11,8,30,567.0,177.0,4.3,24.0,501.0,115.13,91.52
2016,5,11,8,45,581.5,190.0,4.4,24.5,548.5,149.32,99.13
2016,5,11,9,0,596.0,203.0,4.5,25.0,596.0,200.88,129.32
2016,5,11,9,15,615.5,210.5,4.5,25.5,642.0,250.93,165.91
2016,5,11,9,30,635.0,218.0,4.5,26.0,688.0,303.09,207.64
2016,5,11,9,45,638.5,230.5,4.55,26.5,726.0,355.83,251.42
2016,5,11,10,0,642.0,243.0,4.6,27.0,764.0,408.42,294.76
2016,5,11,10,15,654.0,248.0,4.5,27.5,798.5,458.9,335.31
2016,5,11,10,30,666.0,253.0,4.4,28.0,833.0,509.74,375.06
2016,5,11,10,45,671.0,259.5,4.35,28.5,859.0,558.12,412.01
2016,5,11,11,0,676.0,266.0,4.3,29.0,885.0,605.72,447.29
2016,5,11,11,15,681.5,268.5,4.2,29.0,905.0,649.66,479.88
2016,5,11,11,30,687.0,271.0,4.1,29.0,925.0,692.45,510.9
2016,5,11,11,45,437.0,387.0,4.0,29.5,805.0,643.75,472.69
2016,5,11,12,0,187.0,503.0,3.9,30.0,685.0,569.79,415.66
2016,5,11,12,15,102.5,410.0,3.8,30.0,510.0,439.02,322.74
2016,5,11,12,30,18.0,317.0,3.7,30.0,335.0,282.63,208.1
2016,5,11,12,45,16.5,294.5,3.6,30.0,311.0,263.7,194.54
2016,5,11,13,0,15.0,272.0,3.5,30.0,287.0,244.25,180.24
2016,5,11,13,15,14.5,269.5,3.4,30.0,284.0,242.62,179.12
2016,5,11,13,30,14.0,267.0,3.3,30.0,281.0,240.84,177.88
2016,5,11,13,45,148.5,357.5,3.2,30.0,494.5,476.58,353.14
2016,5,11,14,0,283.0,448.0,3.1,30.0,708.0,710.26,516.32
2016,5,11,14,15,247.0,440.0,3.05,30.0,661.5,675.4,490.85
2016,5,11,14,30,211.0,432.0,3.0,30.0,615.0,622.1,454.46
2016,5,11,14,45,218.5,412.0,2.95,30.0,594.5,612.62,449.23
2016,5,11,15,0,226.0,392.0,2.9,30.0,574.0,601.65,442.75
2016,5,11,15,15,218.0,370.5,2.9,30.0,539.0,573.26,423.93
2016,5,11,15,30,210.0,349.0,2.9,30.0,504.0,543.78,404.3
2016,5,11,15,45,167.0,325.5,2.9,30.0,443.5,480.06,359.12
2016,5,11,16,0,124.0,302.0,2.9,30.0,383.0,417.16,313.83
2016,5,11,16,15,201.0,270.5,2.9,29.5,389.5,447.77,340.35
2016,5,11,16,30,278.0,239.0,2.9,29.0,396.0,488.93,373.85
2016,5,11,16,45,393.5,195.0,2.9,29.0,392.5,538.49,413.32
2016,5,11,17,0,509.0,151.0,2.9,29.0,389.0,562.39,433.82
2016,5,11,17,15,467.0,139.0,2.8,28.0,336.0,499.62,389.18
2016,5,11,17,30,425.0,127.0,2.7,27.0,283.0,438.83,344.95
2016,5,11,17,45,372.5,112.0,2.6,26.5,231.5,370.84,292.92
2016,5,11,18,0,320.0,97.0,2.5,26.0,180.0,306.85,242.28
2016,5,11,18,15,250.5,78.0,2.6,25.5,133.0,224.11,175.49
2016,5,11,18,30,181.0,59.0,2.7,25.0,86.0,159.6,121.63
2016,5,11,18,45,108.0,36.5,2.85,24.5,51.0,95.6,67.09
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,31.2,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,10.93,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.0,1.2,19.5,5.0,4.27,0.0
2016,5,12,6,0,0.0,10.0,1.3,20.0,10.0,8.22,0.0
2016,5,12,6,15,0.0,28.5,1.5,20.5,28.5,23.48,13.92
2016,5,12,6,30,0.0,47.0,1.7,21.0,47.0,38.04,27.09
2016,5,12,6,45,2.5,69.0,1.95,21.5,70.0,54.94,42.04
2016,5,12,7,0,5.0,91.0,2.2,22.0,93.0,71.66,56.57
2016,5,12,7,15,13.5,113.0,2.3,22.0,118.5,88.29,70.84
2016,5,12,7,30,22.0,135.0,2.4,22.0,144.0,104.8,84.75
2016,5,12,7,45,49.5,166.0,2.5,22.5,189.0,121.76,98.62
2016,5,12,8,0,77.0,197.0,2.6,23.0,234.0,141.75,114.75
2016,5,12,8,15,128.5,225.5,2.6,23.5,295.5,153.0,123.38
2016,5,12,8,30,180.0,254.0,2.6,24.0,357.0,169.44,136.15
2016,5,12,8,45,107.5,259.0,2.6,24.5,322.0,180.09,135.01
2016,5,12,9,0,35.0,264.0,2.6,25.0,287.0,195.66,147.65
2016,5,12,9,15,17.5,181.5,2.55,25.5,193.0,149.25,111.75
2016,5,12,9,30,0.0,99.0,2.5,26.0,99.0,82.4,59.85
2016,5,12,9,45,41.5,240.5,2.45,26.5,274.5,199.44,149.01
2016,5,12,10,0,83.0,382.0,2.4,27.0,450.0,318.44,236.62
2016,5,12,10,15,388.5,306.0,2.3,27.0,642.5,389.2,285.25
2016,5,12,10,30,694.0,230.0,2.2,27.0,835.0,505.29,369.29
2016,5,12,10,45,687.0,243.5,2.15,27.5,858.5,553.69,405.18
2016,5,12,11,0,680.0,257.0,2.1,28.0,882.0,600.15,438.74
2016,5,12,11,15,685.5,259.5,2.05,28.0,901.0,644.1,470.53
2016,5,12,11,30,691.0,262.0,2.0,28.0,920.0,686.88,500.7
2016,5,12,11,45,555.5,346.5,2.0,28.5,880.0,695.71,504.01
2016,5,12,12,0,420.0,431.0,2.0,29.0,840.0,689.87,496.95
2016,5,12,12,15,573.5,338.0,2.0,29.0,898.5,760.14,547.75
2016,5,12,12,30,727.0,245.0,2.0,29.0,957.0,831.71,598.31
2016,5,12,12,45,444.0,374.0,2.0,29.0,808.0,731.02,525.99
2016,5,12,13,0,161.0,503.0,2.0,29.0,659.0,598.67,431.06
2016,5,12,13,15,211.5,489.5,2.05,29.0,692.5,641.66,463.02
2016,5,12,13,30,262.0,476.0,2.1,29.0,726.0,697.43,501.98
2016,5,12,13,45,303.5,452.0,2.15,29.0,735.0,723.55,521.01
2016,5,12,14,0,345.0,428.0,2.2,29.0,744.0,748.18,539.32
2016,5,12,14,15,506.0,335.0,2.2,28.5,782.5,831.66,600.58
2016,5,12,14,30,667.0,242.0,2.2,28.0,821.0,902.72,652.73
2016,5,12,14,45,630.5,252.0,2.25,28.0,781.5,878.92,637.24
2016,5,12,15,0,594.0,262.0,2.3,28.0,742.0,852.01,620.49
2016,5,12,15,15,578.0,255.0,2.25,28.0,702.0,821.81,601.5
2016,5,12,15,30,562.0,248.0,2.2,28.0,662.0,793.34,583.49
2016,5,12,15,45,553.0,233.5,2.2,28.0,619.0,761.26,563.57
2016,5,12,16,0,544.0,219.0,2.2,28.0,576.0,726.95,541.92
2016,5,12,16,15,343.0,235.5,2.15,27.5,454.5,544.95,413.29
2016,5,12,16,30,142.0,252.0,2.1,27.0,333.0,376.34,288.27
2016,5,12,16,45,302.0,202.0,2.05,27.0,351.0,458.67,354.83
2016,5,12,17,0,462.0,152.0,2.0,27.0,369.0,527.82,408.85
2016,5,12,17,15,397.0,149.0,1.75,26.5,319.0,460.82,358.65
2016,5,12,17,30,332.0,146.0,1.5,26.0,269.0,385.29,301.92
2016,5,12,17,45,287.0,126.5,1.3,25.5,220.0,322.7,254.02
2016,5,12,18,0,242.0,107.0,1.1,25.0,171.0,263.68,207.38
2016,5,12,18,15,185.0,84.0,1.05,24.5,126.0,198.13,154.46
2016,5,12,18,30,128.0,61.0,1.0,24.0,81.0,137.81,104.59
2016,5,12,18,45,64.0,37.5,1.0,23.5,47.5,71.55,49.41
2016,5,12,19,0,0.0,14.0,1.0,23.0,14.0,11.55,0.0
2016,5,12,19,15,0.0,7.0,1.1,22.5,7.0,5.97,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
