Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,6.5,6.5,2.5,19.0,7.0,5.55,0.0
2016,5,13,6,0,13.0,13.0,2.6,19.0,14.0,11.0,0.0
2016,5,13,6,15,54.5,40.5,2.6,19.0,49.0,31.62,20.89
2016,5,13,6,30,96.0,68.0,2.6,19.0,84.0,51.23,38.72
2016,5,13,6,45,148.0,95.0,2.65,19.5,130.0,70.07,55.52
2016,5,13,7,0,200.0,122.0,2.7,20.0,176.0,87.21,70.5
2016,5,13,7,15,247.0,144.0,2.7,20.5,226.0,101.57,82.7
2016,5,13,7,30,294.0,166.0,2.7,21.0,276.0,115.44,94.18
2016,5,13,7,45,338.5,182.0,2.75,21.5,328.5,125.31,102.01
2016,5,13,8,0,383.0,198.0,2.8,22.0,381.0,134.78,109.37
2016,5,13,8,15,415.5,211.5,2.75,22.5,431.5,142.28,114.96
2016,5,13,8,30,448.0,225.0,2.7,23.0,482.0,141.69,113.81
2016,5,13,8,45,482.5,232.0,2.7,24.0,531.5,168.23,116.64
2016,5,13,9,0,517.0,239.0,2.7,25.0,581.0,212.82,141.36
2016,5,13,9,15,538.0,247.5,2.6,25.0,626.0,259.95,175.49
2016,5,13,9,30,559.0,256.0,2.5,25.0,671.0,309.36,214.44
2016,5,13,9,45,581.0,259.0,2.4,25.5,712.0,357.48,253.02
2016,5,13,10,0,603.0,262.0,2.3,26.0,753.0,406.09,291.86
2016,5,13,10,15,382.5,349.5,2.15,26.0,666.0,420.44,308.13
2016,5,13,10,30,162.0,437.0,2.0,26.0,579.0,409.75,302.72
2016,5,13,10,45,88.0,352.5,1.95,26.5,430.0,327.54,243.26
2016,5,13,11,0,14.0,268.0,1.9,27.0,281.0,228.36,169.57
2016,5,13,11,15,15.5,272.5,1.85,27.0,287.0,234.69,174.48
2016,5,13,11,30,17.0,277.0,1.8,27.0,293.0,241.14,179.18
2016,5,13,11,45,182.5,367.5,1.75,27.5,545.0,441.23,326.85
2016,5,13,12,0,348.0,458.0,1.7,28.0,797.0,655.31,474.56
2016,5,13,12,15,322.0,472.0,1.65,28.0,787.0,667.43,480.44
2016,5,13,12,30,296.0,486.0,1.6,28.0,777.0,677.12,486.15
2016,5,13,12,45,227.0,494.5,1.6,28.0,717.0,635.66,457.31
2016,5,13,13,0,158.0,503.0,1.6,28.0,657.0,595.3,429.02
2016,5,13,13,15,220.5,487.0,1.6,28.0,699.0,646.64,465.93
2016,5,13,13,30,283.0,471.0,1.6,28.0,741.0,710.99,510.19
2016,5,13,13,45,359.5,429.5,1.6,28.0,764.5,753.16,540.15
2016,5,13,14,0,436.0,388.0,1.6,28.0,788.0,806.48,577.11
2016,5,13,14,15,367.0,401.0,1.55,28.0,731.0,748.44,537.61
2016,5,13,14,30,298.0,414.0,1.5,28.0,674.0,701.2,505.52
2016,5,13,14,45,468.5,326.0,1.5,28.0,715.0,793.03,572.05
2016,5,13,15,0,639.0,238.0,1.5,28.0,756.0,870.23,626.68
2016,5,13,15,15,385.5,295.0,1.45,28.0,602.5,683.08,498.2
2016,5,13,15,30,132.0,352.0,1.4,28.0,449.0,474.64,350.5
2016,5,13,15,45,102.0,321.0,1.4,28.0,393.0,398.94,298.27
2016,5,13,16,0,72.0,290.0,1.4,28.0,337.0,341.24,256.79
2016,5,13,16,15,84.0,269.5,1.3,27.5,320.5,331.0,251.05
2016,5,13,16,30,96.0,249.0,1.2,27.0,304.0,319.69,244.19
2016,5,13,16,45,154.5,223.0,1.2,27.0,300.5,351.85,270.53
2016,5,13,17,0,213.0,197.0,1.2,27.0,297.0,363.41,281.16
2016,5,13,17,15,184.5,178.0,1.05,26.5,257.0,317.05,246.53
2016,5,13,17,30,156.0,159.0,0.9,26.0,217.0,272.6,212.94
2016,5,13,17,45,135.5,134.0,0.8,25.5,178.0,227.91,178.6
2016,5,13,18,0,115.0,109.0,0.7,25.0,139.0,184.55,144.31
2016,5,13,18,15,85.0,84.0,0.75,24.5,103.5,137.76,106.4
2016,5,13,18,30,55.0,59.0,0.8,24.0,68.0,93.22,69.52
2016,5,13,18,45,27.5,36.0,0.85,24.0,40.5,47.74,31.42
2016,5,13,19,0,0.0,13.0,0.9,24.0,13.0,10.71,0.0
2016,5,13,19,15,0.0,6.5,0.95,23.5,6.5,5.55,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.3,19.5,9.5,8.11,0.0
2016,5,14,6,0,0.0,19.0,1.4,20.0,19.0,15.6,2.19
2016,5,14,6,15,51.0,40.5,1.45,20.0,49.0,31.67,20.91
2016,5,14,6,30,102.0,62.0,1.5,20.0,79.0,47.58,35.46
2016,5,14,6,45,136.0,84.5,1.55,20.5,116.5,63.75,49.85
2016,5,14,7,0,170.0,107.0,1.6,21.0,154.0,79.59,63.63
2016,5,14,7,15,203.5,126.5,1.45,21.5,194.5,90.42,72.76
2016,5,14,7,30,237.0,146.0,1.3,22.0,235.0,102.79,82.93
2016,5,14,7,45,208.0,174.5,1.2,23.0,262.0,124.13,100.18
2016,5,14,8,0,179.0,203.0,1.1,24.0,289.0,140.73,113.06
2016,5,14,8,15,169.0,230.0,0.95,24.0,318.5,156.04,125.07
2016,5,14,8,30,159.0,257.0,0.8,24.0,348.0,170.65,136.31
2016,5,14,8,45,99.5,263.0,0.65,24.5,322.0,190.68,142.35
2016,5,14,9,0,40.0,269.0,0.5,25.0,296.0,199.14,148.59
2016,5,14,9,15,32.0,274.0,0.4,25.0,296.5,208.21,155.06
2016,5,14,9,30,24.0,279.0,0.3,25.0,297.0,224.42,167.0
2016,5,14,9,45,23.5,290.5,0.25,25.5,309.0,236.53,175.21
2016,5,14,10,0,23.0,302.0,0.2,26.0,321.0,248.52,183.27
2016,5,14,10,15,26.5,325.0,0.2,26.0,348.0,264.32,194.48
2016,5,14,10,30,30.0,348.0,0.2,26.0,375.0,287.98,211.31
2016,5,14,10,45,31.0,362.0,0.25,26.0,390.5,304.44,223.03
2016,5,14,11,0,32.0,376.0,0.3,26.0,406.0,321.21,234.99
2016,5,14,11,15,23.5,327.0,0.4,25.5,349.0,282.71,208.02
2016,5,14,11,30,15.0,278.0,0.5,25.0,292.0,240.55,178.09
2016,5,14,11,45,14.0,259.5,0.6,25.0,273.0,226.25,167.96
2016,5,14,12,0,13.0,241.0,0.7,25.0,254.0,211.5,157.22
2016,5,14,12,15,13.0,241.5,0.8,24.5,254.5,213.11,158.95
2016,5,14,12,30,13.0,242.0,0.9,24.0,255.0,214.63,160.54
2016,5,14,12,45,14.0,265.0,1.0,24.0,279.5,236.1,176.75
2016,5,14,13,0,15.0,288.0,1.1,24.0,304.0,257.82,193.01
2016,5,14,13,15,14.5,280.5,1.2,23.5,295.5,251.94,189.16
2016,5,14,13,30,14.0,273.0,1.3,23.0,287.0,245.86,185.25
2016,5,14,13,45,41.0,353.5,1.4,23.0,392.0,357.15,268.81
2016,5,14,14,0,68.0,434.0,1.5,23.0,497.0,462.3,345.15
2016,5,14,14,15,105.5,434.5,1.5,23.0,528.5,502.09,374.35
2016,5,14,14,30,143.0,435.0,1.5,23.0,560.0,558.57,415.32
2016,5,14,14,45,141.0,416.0,1.55,23.0,535.0,541.43,403.87
2016,5,14,15,0,139.0,397.0,1.6,23.0,510.0,523.23,392.19
2016,5,14,15,15,350.5,320.0,1.6,22.5,584.5,658.31,495.24
2016,5,14,15,30,562.0,243.0,1.6,22.0,659.0,785.66,588.64
2016,5,14,15,45,537.5,230.5,1.6,22.0,607.5,741.96,558.67
2016,5,14,16,0,513.0,218.0,1.6,22.0,556.0,696.77,528.99
2016,5,14,16,15,435.0,221.5,1.45,22.0,492.0,622.41,475.86
2016,5,14,16,30,357.0,225.0,1.3,22.0,428.0,534.83,412.75
2016,5,14,16,45,213.5,210.0,1.15,22.0,328.0,382.37,298.85
2016,5,14,17,0,70.0,195.0,1.0,22.0,228.0,241.61,189.32
2016,5,14,17,15,59.5,171.5,0.8,21.5,197.5,209.3,165.08
2016,5,14,17,30,49.0,148.0,0.6,21.0,167.0,177.56,140.3
2016,5,14,17,45,40.0,124.0,0.45,21.0,137.5,146.78,115.63
2016,5,14,18,0,31.0,100.0,0.3,21.0,108.0,116.49,90.89
2016,5,14,18,15,17.0,76.5,0.5,20.5,80.5,78.54,59.65
2016,5,14,18,30,3.0,53.0,0.7,20.0,53.0,49.28,35.04
2016,5,14,18,45,1.5,32.0,0.9,20.0,32.0,28.59,17.15
2016,5,14,19,0,0.0,11.0,1.1,20.0,11.0,9.05,0.0
2016,5,14,19,15,0.0,5.5,1.35,19.5,5.5,4.69,0.0
2016,5,14,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.85,15.0,4.5,3.84,0.0
2016,5,15,6,0,0.0,9.0,3.0,15.0,9.0,7.39,0.0
2016,5,15,6,15,0.0,23.5,3.05,15.0,23.5,19.39,10.95
2016,5,15,6,30,0.0,38.0,3.1,15.0,38.0,31.42,22.06
2016,5,15,6,45,0.0,56.5,3.15,15.0,56.5,46.12,35.42
2016,5,15,7,0,0.0,75.0,3.2,15.0,75.0,60.58,48.42
2016,5,15,7,15,0.0,95.0,3.25,15.0,95.0,75.96,62.01
2016,5,15,7,30,0.0,115.0,3.3,15.0,115.0,91.19,75.24
2016,5,15,7,45,2.0,134.0,3.35,15.5,135.5,105.62,87.39
2016,5,15,8,0,4.0,153.0,3.4,16.0,156.0,119.92,99.23
2016,5,15,8,15,12.5,181.0,3.4,16.5,189.0,140.18,115.98
2016,5,15,8,30,21.0,209.0,3.4,17.0,222.0,160.12,132.2
2016,5,15,8,45,28.0,236.5,3.45,17.5,255.0,171.59,134.21
2016,5,15,9,0,35.0,264.0,3.5,18.0,288.0,195.51,151.85
2016,5,15,9,15,42.0,291.5,3.4,18.5,321.5,220.86,170.73
2016,5,15,9,30,49.0,319.0,3.3,19.0,355.0,247.6,190.76
2016,5,15,9,45,45.5,332.5,3.25,19.5,367.5,263.38,202.61
2016,5,15,10,0,42.0,346.0,3.2,20.0,380.0,278.72,214.01
2016,5,15,10,15,34.5,343.0,3.1,20.0,372.5,280.35,215.23
2016,5,15,10,30,27.0,340.0,3.0,20.0,365.0,280.52,215.26
2016,5,15,10,45,26.0,345.5,2.9,20.5,370.0,289.22,221.28
2016,5,15,11,0,25.0,351.0,2.8,21.0,375.0,297.75,227.1
2016,5,15,11,15,32.5,382.5,2.75,21.0,414.0,331.9,252.69
2016,5,15,11,30,40.0,414.0,2.7,21.0,453.0,367.55,279.1
2016,5,15,11,45,37.5,413.0,2.65,21.5,450.0,371.07,280.89
2016,5,15,12,0,35.0,412.0,2.6,22.0,447.0,374.15,282.48
2016,5,15,12,15,26.5,370.5,2.6,22.0,397.0,337.57,255.31
2016,5,15,12,30,18.0,329.0,2.6,22.0,347.0,292.46,221.62
2016,5,15,12,45,19.5,337.5,2.6,22.0,356.5,302.76,229.59
2016,5,15,13,0,21.0,346.0,2.6,22.0,366.0,313.13,237.44
2016,5,15,13,15,21.0,342.5,2.6,22.0,362.5,311.7,236.48
2016,5,15,13,30,21.0,339.0,2.6,22.0,359.0,310.1,235.46
2016,5,15,13,45,21.0,333.5,2.6,22.0,353.0,306.57,233.03
2016,5,15,14,0,21.0,328.0,2.6,22.0,347.0,302.9,230.54
2016,5,15,14,15,22.0,326.5,2.6,22.0,346.5,303.67,231.45
2016,5,15,14,30,23.0,325.0,2.6,22.0,346.0,304.43,232.38
2016,5,15,14,45,17.0,276.5,2.6,22.0,291.5,255.48,195.48
2016,5,15,15,0,11.0,228.0,2.6,22.0,237.0,206.5,158.15
2016,5,15,15,15,9.5,217.0,2.55,21.5,225.0,195.61,150.37
2016,5,15,15,30,8.0,206.0,2.5,21.0,213.0,184.72,142.44
2016,5,15,15,45,20.0,232.0,2.5,21.0,246.0,220.11,170.97
2016,5,15,16,0,32.0,258.0,2.5,21.0,279.0,272.16,212.18
2016,5,15,16,15,16.0,189.0,2.45,20.5,199.5,177.67,138.5
2016,5,15,16,30,0.0,120.0,2.4,20.0,120.0,101.4,77.55
2016,5,15,16,45,0.0,109.5,2.4,20.0,109.5,92.32,70.54
2016,5,15,17,0,0.0,99.0,2.4,20.0,99.0,83.25,63.4
2016,5,15,17,15,0.0,86.0,2.25,20.0,86.0,71.93,54.31
2016,5,15,17,30,0.0,73.0,2.1,20.0,73.0,60.62,45.12
2016,5,15,17,45,0.0,60.5,2.0,20.0,60.5,50.11,36.47
2016,5,15,18,0,0.0,48.0,1.9,20.0,48.0,39.7,27.76
2016,5,15,18,15,0.0,36.0,1.7,19.5,36.0,29.73,19.34
2016,5,15,18,30,0.0,24.0,1.5,19.0,24.0,19.78,10.82
2016,5,15,18,45,0.0,15.0,1.35,19.0,15.0,12.34,4.28
2016,5,15,19,0,0.0,6.0,1.2,19.0,6.0,4.92,0.0
2016,5,15,19,15,0.0,3.0,1.15,19.0,3.0,2.56,0.0
2016,5,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,2.7,17.5,5.5,4.69,0.0
2016,5,16,6,0,0.0,11.0,2.9,18.0,11.0,9.05,0.0
2016,5,16,6,15,0.0,26.0,2.95,18.0,26.0,21.47,12.56
2016,5,16,6,30,0.0,41.0,3.0,18.0,41.0,33.78,23.82
2016,5,16,6,45,0.0,60.0,3.15,18.0,60.0,48.71,37.25
2016,5,16,7,0,0.0,79.0,3.3,18.0,79.0,63.47,50.36
2016,5,16,7,15,0.0,99.5,3.3,18.5,99.5,79.15,63.92
2016,5,16,7,30,0.0,120.0,3.3,19.0,120.0,94.68,77.06
2016,5,16,7,45,19.5,153.5,3.35,19.5,163.0,118.98,97.46
2016,5,16,8,0,39.0,187.0,3.4,20.0,206.0,135.82,111.15
2016,5,16,8,15,41.5,210.0,3.3,20.0,232.5,150.58,123.13
2016,5,16,8,30,44.0,233.0,3.2,20.0,259.0,164.95,134.65
2016,5,16,8,45,26.5,218.5,3.1,20.5,234.5,160.82,124.06
2016,5,16,9,0,9.0,204.0,3.0,21.0,210.0,162.03,124.7
2016,5,16,9,15,7.0,191.0,2.9,21.5,196.0,154.36,118.11
2016,5,16,9,30,5.0,178.0,2.8,22.0,182.0,145.54,110.75
2016,5,16,9,45,5.0,175.0,2.75,22.5,179.5,144.24,109.3
2016,5,16,10,0,5.0,172.0,2.7,23.0,177.0,142.75,107.74
2016,5,16,10,15,38.0,291.5,2.5,23.0,325.5,244.59,185.65
2016,5,16,10,30,71.0,411.0,2.3,23.0,474.0,352.37,265.74
2016,5,16,10,45,195.5,426.0,2.15,23.5,605.0,433.93,324.59
2016,5,16,11,0,320.0,441.0,2.0,24.0,736.0,529.61,392.83
2016,5,16,11,15,228.5,465.5,1.85,24.5,678.5,516.63,381.65
2016,5,16,11,30,137.0,490.0,1.7,25.0,621.0,491.91,362.11
2016,5,16,11,45,191.0,493.5,1.6,25.5,678.5,546.42,400.24
2016,5,16,12,0,245.0,497.0,1.5,26.0,736.0,604.78,439.73
2016,5,16,12,15,220.0,503.0,1.4,26.0,718.5,606.49,439.6
2016,5,16,12,30,195.0,509.0,1.3,26.0,701.0,605.82,438.16
2016,5,16,12,45,190.0,507.0,1.25,26.0,693.5,612.84,442.71
2016,5,16,13,0,185.0,505.0,1.2,26.0,686.0,618.43,446.23
2016,5,16,13,15,100.5,397.5,1.3,26.0,496.0,455.58,334.18
2016,5,16,13,30,16.0,290.0,1.4,26.0,306.0,262.38,194.61
2016,5,16,13,45,14.5,266.5,1.5,26.5,280.5,241.25,179.63
2016,5,16,14,0,13.0,243.0,1.6,27.0,255.0,219.83,163.65
2016,5,16,14,15,41.0,325.5,1.75,27.0,362.0,335.16,250.11
2016,5,16,14,30,69.0,408.0,1.9,27.0,469.0,444.31,329.38
2016,5,16,14,45,76.5,395.5,2.1,27.0,460.5,442.03,328.51
2016,5,16,15,0,84.0,383.0,2.3,27.0,452.0,439.24,327.89
2016,5,16,15,15,89.0,364.5,2.4,26.5,434.0,427.4,321.13
2016,5,16,15,30,94.0,346.0,2.5,26.0,416.0,414.9,313.87
2016,5,16,15,45,146.5,325.5,2.7,26.0,426.5,458.61,348.66
2016,5,16,16,0,199.0,305.0,2.9,26.0,437.0,481.96,368.44
2016,5,16,16,15,156.5,279.5,2.95,25.5,378.0,417.09,321.28
2016,5,16,16,30,114.0,254.0,3.0,25.0,319.0,353.74,274.5
2016,5,16,16,45,150.0,228.0,3.1,24.5,304.5,352.27,276.19
2016,5,16,17,0,186.0,202.0,3.2,24.0,290.0,347.45,274.9
2016,5,16,17,15,175.5,177.5,3.15,23.5,252.5,308.51,245.65
2016,5,16,17,30,165.0,153.0,3.1,23.0,215.0,269.71,215.89
2016,5,16,17,45,325.0,113.5,3.1,23.0,210.5,340.38,273.71
2016,5,16,18,0,485.0,74.0,3.1,23.0,206.0,374.03,299.64
2016,5,16,18,15,409.0,63.0,3.0,22.5,156.5,297.72,236.42
2016,5,16,18,30,333.0,52.0,2.9,22.0,107.0,225.78,175.44
2016,5,16,18,45,224.0,36.5,2.8,21.5,67.0,147.69,108.51
2016,5,16,19,0,115.0,21.0,2.7,21.0,27.0,74.56,26.77
2016,5,16,19,15,57.5,10.5,2.65,20.5,13.5,25.01,0.0
2016,5,16,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,0.5,2.15,16.5,0.5,0.43,0.0
2016,5,17,6,0,0.0,1.0,2.6,17.0,1.0,0.82,0.0
2016,5,17,6,15,0.0,3.0,2.7,17.0,3.0,2.46,0.0
2016,5,17,6,30,0.0,5.0,2.8,17.0,5.0,4.1,0.0
2016,5,17,6,45,0.0,7.5,2.95,17.5,7.5,6.16,0.0
2016,5,17,7,0,0.0,10.0,3.1,18.0,10.0,8.22,1.64
2016,5,17,7,15,0.0,43.0,3.15,18.5,43.0,35.53,25.75
2016,5,17,7,30,0.0,76.0,3.2,19.0,76.0,62.84,49.47
2016,5,17,7,45,0.0,46.5,3.25,19.5,46.5,38.47,27.99
2016,5,17,8,0,0.0,17.0,3.3,20.0,17.0,14.03,6.58
2016,5,17,8,15,0.0,56.5,3.3,20.5,56.5,46.83,34.85
2016,5,17,8,30,0.0,96.0,3.3,21.0,96.0,79.58,62.52
2016,5,17,8,45,0.0,105.0,3.3,21.5,105.0,86.78,65.14
2016,5,17,9,0,0.0,114.0,3.3,22.0,114.0,94.04,70.62
2016,5,17,9,15,0.0,128.0,3.2,22.0,128.5,105.25,79.35
2016,5,17,9,30,0.0,142.0,3.1,22.0,143.0,116.53,88.09
2016,5,17,9,45,5.0,181.5,3.05,22.5,186.5,149.26,113.32
2016,5,17,10,0,10.0,221.0,3.0,23.0,230.0,182.65,138.73
2016,5,17,10,15,11.5,238.0,2.95,23.0,248.5,198.02,150.34
2016,5,17,10,30,13.0,255.0,2.9,23.0,267.0,213.71,162.19
2016,5,17,10,45,12.0,240.0,2.9,23.5,251.5,203.06,153.57
2016,5,17,11,0,11.0,225.0,2.9,24.0,236.0,191.89,144.65
2016,5,17,11,15,13.5,258.5,2.85,24.0,272.0,221.88,167.46
2016,5,17,11,30,16.0,292.0,2.8,24.0,308.0,252.44,190.44
2016,5,17,11,45,44.5,382.5,2.8,24.5,426.5,350.56,263.43
2016,5,17,12,0,73.0,473.0,2.8,25.0,545.0,452.69,337.1
2016,5,17,12,15,133.0,491.0,2.75,25.0,622.5,527.6,391.33
2016,5,17,12,30,193.0,509.0,2.7,25.0,700.0,603.44,445.44
2016,5,17,12,45,251.0,494.0,2.7,25.0,740.5,659.19,485.28
2016,5,17,13,0,309.0,479.0,2.7,25.0,781.0,711.12,522.31
2016,5,17,13,15,309.0,472.0,2.7,25.0,771.0,719.05,527.87
2016,5,17,13,30,309.0,465.0,2.7,25.0,761.0,725.04,532.44
2016,5,17,13,45,207.5,461.5,2.7,25.5,658.5,625.59,461.37
2016,5,17,14,0,106.0,458.0,2.7,26.0,556.0,519.54,384.58
2016,5,17,14,15,104.5,443.0,2.7,25.5,537.0,507.96,378.21
2016,5,17,14,30,103.0,428.0,2.7,25.0,518.0,495.6,370.77
2016,5,17,14,45,108.5,411.0,2.7,25.0,502.5,487.09,365.61
2016,5,17,15,0,114.0,394.0,2.7,25.0,487.0,495.05,372.19
2016,5,17,15,15,110.5,372.0,2.7,25.0,458.5,454.39,343.63
2016,5,17,15,30,107.0,350.0,2.7,25.0,430.0,430.33,327.02
2016,5,17,15,45,56.0,265.0,2.7,25.0,306.5,298.29,228.41
2016,5,17,16,0,5.0,180.0,2.7,25.0,183.0,159.2,120.86
2016,5,17,16,15,3.5,171.0,2.7,24.5,173.0,150.27,114.67
2016,5,17,16,30,2.0,162.0,2.7,24.0,163.0,141.49,108.31
2016,5,17,16,45,1.0,136.0,2.75,24.0,136.5,117.31,89.43
2016,5,17,17,0,0.0,110.0,2.8,24.0,110.0,93.24,70.41
2016,5,17,17,15,0.0,95.5,2.75,23.5,95.5,80.57,60.55
2016,5,17,17,30,0.0,81.0,2.7,23.0,81.0,67.9,50.52
2016,5,17,17,45,0.0,67.0,2.65,23.0,67.0,55.69,40.59
2016,5,17,18,0,0.0,53.0,2.6,23.0,53.0,43.87,30.84
2016,5,17,18,15,0.0,40.0,2.6,22.5,40.0,33.05,21.81
2016,5,17,18,30,0.0,27.0,2.6,22.0,27.0,22.27,12.69
2016,5,17,18,45,0.0,17.0,2.6,22.0,17.0,13.99,5.52
2016,5,17,19,0,0.0,7.0,2.6,22.0,7.0,5.74,0.0
2016,5,17,19,15,0.0,3.5,2.65,21.5,3.5,2.99,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,9.5,3.95,15.0,9.5,8.11,0.0
2016,5,18,6,0,0.0,19.0,3.9,15.0,19.0,15.69,4.54
2016,5,18,6,15,27.0,41.5,3.9,15.0,46.0,32.92,22.64
2016,5,18,6,30,54.0,64.0,3.9,15.0,73.0,49.64,38.09
2016,5,18,6,45,86.0,85.0,3.9,15.5,106.0,63.95,51.11
2016,5,18,7,0,118.0,106.0,3.9,16.0,139.0,78.77,64.25
2016,5,18,7,15,173.5,127.5,3.95,16.0,188.0,93.79,77.41
2016,5,18,7,30,229.0,149.0,4.0,16.0,237.0,104.52,86.57
2016,5,18,7,45,122.5,160.0,4.1,16.5,208.0,114.86,95.06
2016,5,18,8,0,16.0,171.0,4.2,17.0,179.0,132.21,109.43
2016,5,18,8,15,18.5,191.5,4.1,17.0,201.5,147.27,121.82
2016,5,18,8,30,21.0,212.0,4.0,17.0,224.0,162.17,133.97
2016,5,18,8,45,21.0,227.0,3.95,17.5,240.0,175.31,137.48
2016,5,18,9,0,21.0,242.0,3.9,18.0,256.0,189.74,147.93
2016,5,18,9,15,27.5,271.0,3.8,18.5,290.5,205.2,159.08
2016,5,18,9,30,34.0,300.0,3.7,19.0,325.0,231.48,178.87
2016,5,18,9,45,27.0,296.0,3.65,19.5,316.5,233.01,179.74
2016,5,18,10,0,20.0,292.0,3.6,20.0,308.0,239.81,184.69
2016,5,18,10,15,65.5,362.0,3.5,20.5,419.0,306.08,234.42
2016,5,18,10,30,111.0,432.0,3.4,21.0,530.0,385.43,293.3
2016,5,18,10,45,160.0,449.5,3.3,21.5,595.0,430.98,326.52
2016,5,18,11,0,209.0,467.0,3.2,22.0,660.0,486.98,367.3
2016,5,18,11,15,132.5,455.0,3.15,22.0,578.5,447.97,338.3
2016,5,18,11,30,56.0,443.0,3.1,22.0,497.0,400.37,302.47
2016,5,18,11,45,40.0,406.5,3.05,22.5,446.0,366.69,276.98
2016,5,18,12,0,24.0,370.0,3.0,23.0,395.0,326.73,246.6
2016,5,18,12,15,37.5,410.5,2.95,23.0,448.5,379.43,285.95
2016,5,18,12,30,51.0,451.0,2.9,23.0,502.0,430.76,323.52
2016,5,18,12,45,88.0,475.5,2.85,23.5,562.5,489.62,366.13
2016,5,18,13,0,125.0,500.0,2.8,24.0,623.0,560.41,416.33
2016,5,18,13,15,248.5,466.5,2.8,24.0,706.5,659.26,488.9
2016,5,18,13,30,372.0,433.0,2.8,24.0,790.0,751.62,555.47
2016,5,18,13,45,325.5,442.5,2.8,24.0,749.5,728.74,538.53
2016,5,18,14,0,279.0,452.0,2.8,24.0,709.0,703.35,520.57
2016,5,18,14,15,367.0,403.5,2.85,24.0,730.5,745.57,553.46
2016,5,18,14,30,455.0,355.0,2.9,24.0,752.0,799.74,593.63
2016,5,18,14,45,599.0,267.0,2.95,24.0,768.0,855.07,636.32
2016,5,18,15,0,743.0,179.0,3.0,24.0,784.0,900.82,670.64
2016,5,18,15,15,494.0,263.5,3.1,23.5,657.5,745.95,563.15
2016,5,18,15,30,245.0,348.0,3.2,23.0,531.0,586.33,446.65
2016,5,18,15,45,311.5,308.5,3.3,23.0,526.0,602.02,462.36
2016,5,18,16,0,378.0,269.0,3.4,23.0,521.0,612.76,473.55
2016,5,18,16,15,227.5,258.5,3.5,22.5,406.5,468.74,366.07
2016,5,18,16,30,77.0,248.0,3.6,22.0,292.0,301.19,236.57
2016,5,18,16,45,38.5,176.0,3.7,22.0,198.0,195.09,153.46
2016,5,18,17,0,0.0,104.0,3.8,22.0,104.0,87.73,66.46
2016,5,18,17,15,0.0,90.5,3.8,21.5,90.5,75.96,57.29
2016,5,18,17,30,0.0,77.0,3.8,21.0,77.0,64.21,47.89
2016,5,18,17,45,0.0,63.5,3.8,21.0,63.5,52.62,38.39
2016,5,18,18,0,0.0,50.0,3.8,21.0,50.0,41.36,29.02
2016,5,18,18,15,0.0,38.0,3.75,20.5,38.0,31.39,20.63
2016,5,18,18,30,0.0,26.0,3.7,20.0,26.0,21.43,12.14
2016,5,18,18,45,0.0,16.0,3.65,19.5,16.0,13.17,4.98
2016,5,18,19,0,0.0,6.0,3.6,19.0,6.0,4.92,0.0
2016,5,18,19,15,0.0,3.0,3.6,18.5,3.0,2.56,0.0
2016,5,18,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.5,2.75,15.0,3.5,2.87,0.0
2016,5,19,6,30,0.0,6.0,2.9,15.0,6.0,4.92,0.0
2016,5,19,6,45,0.0,8.5,3.1,15.5,8.5,6.98,0.57
2016,5,19,7,0,0.0,11.0,3.3,16.0,11.0,9.04,2.43
2016,5,19,7,15,0.0,12.0,3.15,16.0,12.0,9.87,3.17
2016,5,19,7,30,0.0,13.0,3.0,16.0,13.0,10.71,3.89
2016,5,19,7,45,0.0,25.5,2.95,16.0,25.5,21.05,13.04
2016,5,19,8,0,0.0,38.0,2.9,16.0,38.0,31.43,22.12
2016,5,19,8,15,0.0,35.0,3.0,16.0,35.0,28.96,19.85
2016,5,19,8,30,0.0,32.0,3.1,16.0,32.0,26.49,17.6
2016,5,19,8,45,0.0,51.5,3.25,16.0,51.5,42.74,30.12
2016,5,19,9,0,0.0,71.0,3.4,16.0,71.0,59.04,43.52
2016,5,19,9,15,0.0,84.5,3.3,16.0,84.5,70.39,52.72
2016,5,19,9,30,0.0,98.0,3.2,16.0,98.0,81.6,61.76
2016,5,19,9,45,0.0,87.5,3.15,16.5,87.5,73.01,54.48
2016,5,19,10,0,0.0,77.0,3.1,17.0,77.0,64.27,47.13
2016,5,19,10,15,0.0,86.0,2.85,17.0,86.0,71.86,53.22
2016,5,19,10,30,0.0,95.0,2.6,17.0,95.0,79.27,59.13
2016,5,19,10,45,4.5,146.0,2.35,17.5,150.5,123.45,94.38
2016,5,19,11,0,9.0,197.0,2.1,18.0,206.0,168.04,129.29
2016,5,19,11,15,216.0,308.0,2.25,18.0,515.5,384.57,298.12
2016,5,19,11,30,423.0,419.0,2.4,18.0,825.0,622.72,473.88
2016,5,19,11,45,266.0,457.5,2.55,18.5,714.0,569.09,431.82
2016,5,19,12,0,109.0,496.0,2.7,19.0,603.0,497.74,377.26
2016,5,19,12,15,118.5,501.0,2.6,19.5,618.0,523.32,395.5
2016,5,19,12,30,128.0,506.0,2.5,20.0,633.0,546.58,411.37
2016,5,19,12,45,179.5,503.0,2.45,20.5,679.5,598.3,448.57
2016,5,19,13,0,231.0,500.0,2.4,21.0,726.0,651.64,486.15
2016,5,19,13,15,241.0,491.0,2.25,21.5,724.0,663.69,493.21
2016,5,19,13,30,251.0,482.0,2.1,22.0,722.0,686.15,507.46
2016,5,19,13,45,258.0,469.0,1.95,22.5,711.5,690.55,509.23
2016,5,19,14,0,265.0,456.0,1.8,23.0,701.0,693.23,509.93
2016,5,19,14,15,181.5,441.0,1.8,23.0,607.0,592.59,439.5
2016,5,19,14,30,98.0,426.0,1.8,23.0,513.0,487.96,364.83
2016,5,19,14,45,122.5,413.0,1.8,23.0,517.0,517.95,388.19
2016,5,19,15,0,147.0,400.0,1.8,23.0,521.0,530.48,398.43
2016,5,19,15,15,214.5,370.5,1.7,23.0,536.5,564.04,424.7
2016,5,19,15,30,282.0,341.0,1.6,23.0,552.0,611.55,460.07
2016,5,19,15,45,148.5,283.0,1.5,23.0,393.5,414.17,316.34
2016,5,19,16,0,15.0,225.0,1.4,23.0,235.0,209.56,160.27
2016,5,19,16,15,20.5,220.5,1.4,22.5,233.5,210.93,163.05
2016,5,19,16,30,26.0,216.0,1.4,22.0,232.0,212.25,165.11
2016,5,19,16,45,52.0,208.0,1.45,22.0,235.0,239.22,187.56
2016,5,19,17,0,78.0,200.0,1.5,22.0,238.0,251.17,198.13
2016,5,19,17,15,321.5,149.0,1.5,21.5,275.5,388.69,310.61
2016,5,19,17,30,565.0,98.0,1.5,21.0,313.0,497.88,396.45
2016,5,19,17,45,512.5,89.0,1.5,21.0,260.0,429.64,342.82
2016,5,19,18,0,460.0,80.0,1.5,21.0,207.0,359.74,287.4
2016,5,19,18,15,387.0,68.0,1.45,20.5,158.0,286.7,227.83
2016,5,19,18,30,314.0,56.0,1.4,20.0,109.0,220.65,172.05
2016,5,19,18,45,213.5,39.5,1.4,19.5,69.5,146.05,108.51
2016,5,19,19,0,113.0,23.0,1.4,19.0,30.0,77.0,37.19
2016,5,19,19,15,56.5,11.5,1.55,18.5,15.0,25.48,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,20,5,45,59.5,12.5,1.6,13.5,16.5,10.67,0.0
2016,5,20,6,0,119.0,25.0,1.8,14.0,33.0,19.31,7.74
2016,5,20,6,15,218.5,41.5,1.8,14.5,73.5,31.77,21.81
2016,5,20,6,30,318.0,58.0,1.8,15.0,114.0,43.99,33.2
2016,5,20,6,45,394.0,69.5,1.85,15.5,163.5,52.22,40.79
2016,5,20,7,0,470.0,81.0,1.9,16.0,213.0,62.17,49.64
2016,5,20,7,15,281.5,118.0,1.9,16.5,202.0,85.84,70.26
2016,5,20,7,30,93.0,155.0,1.9,17.0,191.0,114.23,94.52
2016,5,20,7,45,197.5,173.0,1.95,17.5,264.5,123.35,101.78
2016,5,20,8,0,302.0,191.0,2.0,18.0,338.0,129.5,106.42
2016,5,20,8,15,318.0,213.0,2.0,18.5,384.0,141.45,115.89
2016,5,20,8,30,334.0,235.0,2.0,19.0,430.0,152.77,124.69
2016,5,20,8,45,265.5,272.0,2.0,19.5,435.5,184.72,137.54
2016,5,20,9,0,197.0,309.0,2.0,20.0,441.0,230.51,170.86
2016,5,20,9,15,488.0,224.5,2.0,20.5,582.5,232.52,158.85
2016,5,20,9,30,779.0,140.0,2.0,21.0,724.0,283.12,189.08
2016,5,20,9,45,791.0,143.0,2.05,21.5,764.0,338.04,235.75
2016,5,20,10,0,803.0,146.0,2.1,22.0,804.0,393.35,282.5
2016,5,20,10,15,812.0,148.5,2.1,22.5,838.0,447.2,327.12
2016,5,20,10,30,821.0,151.0,2.1,23.0,872.0,500.59,370.04
2016,5,20,10,45,828.0,152.5,2.15,23.5,899.0,551.51,409.95
2016,5,20,11,0,835.0,154.0,2.2,24.0,926.0,601.29,447.78
2016,5,20,11,15,839.5,155.5,2.15,24.0,945.5,648.18,482.87
2016,5,20,11,30,844.0,157.0,2.1,24.0,965.0,687.79,512.07
2016,5,20,11,45,856.0,150.5,2.1,24.5,979.5,728.82,540.88
2016,5,20,12,0,868.0,144.0,2.1,25.0,994.0,768.11,567.78
2016,5,20,12,15,868.5,144.0,2.05,25.0,997.5,801.55,589.84
2016,5,20,12,30,869.0,144.0,2.0,25.0,1001.0,832.46,609.65
2016,5,20,12,45,867.5,144.0,2.0,25.5,996.5,859.05,625.73
2016,5,20,13,0,866.0,144.0,2.0,26.0,992.0,882.67,639.82
2016,5,20,13,15,863.0,143.5,2.0,26.0,979.0,901.3,651.96
2016,5,20,13,30,860.0,143.0,2.0,26.0,966.0,916.45,661.94
2016,5,20,13,45,855.5,141.5,2.0,26.0,945.5,925.74,668.27
2016,5,20,14,0,851.0,140.0,2.0,26.0,925.0,931.32,672.39
2016,5,20,14,15,844.0,138.5,2.0,26.0,897.0,930.87,672.79
2016,5,20,14,30,837.0,137.0,2.0,26.0,869.0,926.74,671.02
2016,5,20,14,45,825.5,135.5,2.0,26.0,834.0,926.59,671.98
2016,5,20,15,0,814.0,134.0,2.0,26.0,799.0,910.99,663.02
2016,5,20,15,15,801.5,131.5,2.05,25.5,758.5,890.07,652.58
2016,5,20,15,30,789.0,129.0,2.1,25.0,718.0,866.0,640.02
2016,5,20,15,45,773.0,125.5,2.15,25.0,672.0,834.82,621.37
2016,5,20,16,0,757.0,122.0,2.2,25.0,626.0,801.04,600.82
2016,5,20,16,15,736.0,117.5,2.2,25.0,576.5,759.7,574.47
2016,5,20,16,30,715.0,113.0,2.2,25.0,527.0,720.3,549.2
2016,5,20,16,45,687.5,108.5,2.25,25.0,474.5,670.77,516.61
2016,5,20,17,0,660.0,104.0,2.3,25.0,422.0,620.61,482.12
2016,5,20,17,15,623.0,97.5,2.15,24.5,368.5,561.39,439.71
2016,5,20,17,30,586.0,91.0,2.0,24.0,315.0,503.1,396.78
2016,5,20,17,45,533.5,83.0,1.9,23.5,262.0,435.23,345.21
2016,5,20,18,0,481.0,75.0,1.8,23.0,209.0,370.63,294.32
2016,5,20,18,15,408.5,64.0,1.65,22.5,160.0,296.7,234.19
2016,5,20,18,30,336.0,53.0,1.5,22.0,111.0,226.31,175.23
2016,5,20,18,45,230.5,38.0,1.4,21.5,71.0,150.26,110.95
2016,5,20,19,0,125.0,23.0,1.3,21.0,31.0,81.12,41.28
2016,5,20,19,15,62.5,11.5,1.35,21.0,15.5,27.11,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,21,5,45,17.5,11.0,1.9,19.5,12.0,9.39,0.0
2016,5,21,6,0,35.0,22.0,2.1,20.0,24.0,17.87,6.73
2016,5,21,6,15,91.0,47.5,2.15,20.0,61.5,36.77,25.5
2016,5,21,6,30,147.0,73.0,2.2,20.0,99.0,54.36,41.42
2016,5,21,6,45,203.5,96.0,2.3,20.5,145.5,70.39,55.66
2016,5,21,7,0,260.0,119.0,2.4,21.0,192.0,85.98,69.17
2016,5,21,7,15,130.0,114.0,2.4,21.5,150.5,85.24,68.33
2016,5,21,7,30,0.0,109.0,2.4,22.0,109.0,87.16,69.65
2016,5,21,7,45,0.0,124.0,2.4,22.5,124.0,98.81,79.14
2016,5,21,8,0,0.0,139.0,2.4,23.0,139.0,110.36,88.38
2016,5,21,8,15,11.0,176.0,2.4,23.0,183.0,137.02,110.27
2016,5,21,8,30,22.0,213.0,2.4,23.0,227.0,162.92,131.22
2016,5,21,8,45,11.0,123.0,2.45,23.5,130.0,101.18,75.71
2016,5,21,9,0,0.0,33.0,2.5,24.0,33.0,27.37,16.53
2016,5,21,9,15,8.5,145.0,2.5,24.0,151.5,119.91,89.96
2016,5,21,9,30,17.0,257.0,2.5,24.0,270.0,206.8,156.87
2016,5,21,9,45,14.5,250.0,2.5,24.5,261.5,203.86,153.97
2016,5,21,10,0,12.0,243.0,2.5,25.0,253.0,200.04,150.63
2016,5,21,10,15,11.0,230.0,2.45,25.0,240.0,191.47,143.93
2016,5,21,10,30,10.0,217.0,2.4,25.0,227.0,182.28,136.79
2016,5,21,10,45,16.5,279.5,2.4,25.5,295.0,236.43,177.43
2016,5,21,11,0,23.0,342.0,2.4,26.0,363.0,291.64,217.96
2016,5,21,11,15,18.0,298.5,2.35,26.0,315.5,256.67,191.69
2016,5,21,11,30,13.0,255.0,2.3,26.0,268.0,220.02,164.23
2016,5,21,11,45,19.5,316.5,2.3,26.5,336.0,276.59,206.17
2016,5,21,12,0,26.0,378.0,2.3,27.0,404.0,337.56,250.26
2016,5,21,12,15,29.0,376.5,2.25,27.0,405.5,343.19,254.14
2016,5,21,12,30,32.0,375.0,2.2,27.0,407.0,348.78,258.24
2016,5,21,12,45,87.0,439.5,2.2,27.0,525.0,455.8,336.35
2016,5,21,13,0,142.0,504.0,2.2,27.0,643.0,576.74,421.44
2016,5,21,13,15,131.0,495.0,2.2,27.0,622.0,568.38,414.95
2016,5,21,13,30,120.0,486.0,2.2,27.0,601.0,558.39,408.18
2016,5,21,13,45,182.0,473.5,2.25,27.5,644.0,610.56,445.78
2016,5,21,14,0,244.0,461.0,2.3,28.0,687.0,662.76,482.56
2016,5,21,14,15,360.0,407.0,2.35,28.0,729.0,739.48,538.06
2016,5,21,14,30,476.0,353.0,2.4,28.0,771.0,814.09,591.2
2016,5,21,14,45,324.5,377.0,2.45,28.0,657.0,684.98,501.88
2016,5,21,15,0,173.0,401.0,2.5,28.0,543.0,554.25,409.5
2016,5,21,15,15,389.0,314.0,2.55,27.5,611.5,680.93,506.66
2016,5,21,15,30,605.0,227.0,2.6,27.0,680.0,805.75,598.55
2016,5,21,15,45,593.5,216.0,2.65,27.0,637.0,774.67,578.01
2016,5,21,16,0,582.0,205.0,2.7,27.0,594.0,735.0,552.71
2016,5,21,16,15,460.5,219.0,2.7,26.5,511.5,634.66,482.63
2016,5,21,16,30,339.0,233.0,2.7,26.0,429.0,523.71,403.11
2016,5,21,16,45,410.5,199.0,2.75,26.0,413.5,547.43,423.69
2016,5,21,17,0,482.0,165.0,2.8,26.0,398.0,548.88,427.24
2016,5,21,17,15,442.5,152.5,2.65,25.5,346.5,489.25,383.63
2016,5,21,17,30,403.0,140.0,2.5,25.0,295.0,431.37,340.5
2016,5,21,17,45,348.5,125.5,2.45,25.0,244.0,352.73,279.76
2016,5,21,18,0,294.0,111.0,2.4,25.0,193.0,291.84,231.09
2016,5,21,18,15,233.0,90.5,2.35,24.5,146.5,225.36,177.13
2016,5,21,18,30,172.0,70.0,2.3,24.0,100.0,164.69,126.67
2016,5,21,18,45,106.5,45.5,2.3,23.5,62.0,102.74,74.77
2016,5,21,19,0,41.0,21.0,2.3,23.0,24.0,37.74,17.29
2016,5,21,19,15,20.5,10.5,2.4,23.0,12.0,14.62,0.0
2016,5,21,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,22,5,45,40.5,13.5,2.0,20.5,16.0,11.52,0.0
2016,5,22,6,0,81.0,27.0,2.2,21.0,32.0,21.13,9.2
2016,5,22,6,15,171.0,45.5,2.3,21.0,71.5,35.14,24.03
2016,5,22,6,30,261.0,64.0,2.4,21.0,111.0,48.05,35.85
2016,5,22,6,45,130.5,74.0,2.5,21.5,97.5,55.43,42.55
2016,5,22,7,0,0.0,84.0,2.6,22.0,84.0,67.19,52.75
2016,5,22,7,15,0.0,86.5,2.6,22.0,86.5,70.06,55.17
2016,5,22,7,30,0.0,89.0,2.6,22.0,89.0,72.68,57.26
2016,5,22,7,45,6.0,128.0,2.6,22.5,131.5,101.71,81.63
2016,5,22,8,0,12.0,167.0,2.6,23.0,174.0,129.65,104.57
2016,5,22,8,15,21.5,195.5,2.6,23.5,208.5,150.04,120.84
2016,5,22,8,30,31.0,224.0,2.6,24.0,243.0,159.92,128.24
2016,5,22,8,45,30.5,242.0,2.6,24.5,262.0,174.62,132.71
2016,5,22,9,0,30.0,260.0,2.6,25.0,281.0,192.07,145.0
2016,5,22,9,15,37.5,288.5,2.6,25.0,316.0,217.53,163.74
2016,5,22,9,30,45.0,317.0,2.6,25.0,351.0,244.47,183.7
2016,5,22,9,45,29.0,282.5,2.6,25.5,305.0,223.96,168.16
2016,5,22,10,0,13.0,248.0,2.6,26.0,259.0,204.15,153.12
2016,5,22,10,15,11.5,230.5,2.6,26.0,240.5,192.03,143.81
2016,5,22,10,30,10.0,213.0,2.6,26.0,222.0,179.09,133.87
2016,5,22,10,45,15.5,273.0,2.65,26.5,287.5,230.75,172.58
2016,5,22,11,0,21.0,333.0,2.7,27.0,353.0,283.34,211.2
2016,5,22,11,15,16.5,282.5,2.75,27.0,298.5,242.82,180.88
2016,5,22,11,30,12.0,232.0,2.8,27.0,244.0,200.5,149.16
2016,5,22,11,45,14.0,263.5,2.85,27.0,277.5,229.09,170.73
2016,5,22,12,0,16.0,295.0,2.9,27.0,311.0,258.19,192.39
2016,5,22,12,15,16.0,297.0,2.95,27.0,313.0,261.55,194.84
2016,5,22,12,30,16.0,299.0,3.0,27.0,315.0,264.81,197.31
2016,5,22,12,45,77.0,401.5,3.1,27.5,477.0,413.7,307.47
2016,5,22,13,0,138.0,504.0,3.2,28.0,639.0,572.66,420.05
2016,5,22,13,15,137.0,497.0,3.25,28.0,630.0,574.86,421.21
2016,5,22,13,30,136.0,490.0,3.3,28.0,621.0,575.89,422.4
2016,5,22,13,45,174.0,478.5,3.35,28.0,642.0,607.25,445.92
2016,5,22,14,0,212.0,467.0,3.4,28.0,663.0,638.16,468.96
2016,5,22,14,15,264.5,440.0,3.4,28.0,677.0,681.65,500.86
2016,5,22,14,30,317.0,413.0,3.4,28.0,691.0,709.42,522.0
2016,5,22,14,45,282.0,403.0,3.45,28.0,643.5,670.53,495.29
2016,5,22,15,0,247.0,393.0,3.5,28.0,596.0,630.37,467.78
2016,5,22,15,15,320.0,352.0,3.5,27.5,600.5,656.12,490.23
2016,5,22,15,30,393.0,311.0,3.5,27.0,605.0,677.56,509.36
2016,5,22,15,45,385.5,293.0,3.55,27.0,566.5,647.5,489.4
2016,5,22,16,0,378.0,275.0,3.6,27.0,528.0,615.88,468.41
2016,5,22,16,15,358.0,254.5,3.55,26.5,479.0,569.86,437.17
2016,5,22,16,30,338.0,234.0,3.5,26.0,430.0,523.32,405.02
2016,5,22,16,45,266.5,219.5,3.45,26.0,365.0,443.85,345.76
2016,5,22,17,0,195.0,205.0,3.4,26.0,300.0,354.25,277.73
2016,5,22,17,15,172.0,185.0,3.2,25.5,261.0,311.7,245.82
2016,5,22,17,30,149.0,165.0,3.0,25.0,222.0,270.52,214.17
2016,5,22,17,45,222.0,138.0,2.9,25.0,208.0,291.28,231.51
2016,5,22,18,0,295.0,111.0,2.8,25.0,194.0,291.88,231.68
2016,5,22,18,15,233.5,91.0,2.65,24.5,147.5,225.76,177.62
2016,5,22,18,30,172.0,71.0,2.5,24.0,101.0,165.53,127.44
2016,5,22,18,45,108.0,47.0,2.45,24.0,63.5,104.99,76.49
2016,5,22,19,0,44.0,23.0,2.4,24.0,26.0,41.47,20.32
