Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,22.0,11.5,2.45,23.5,13.0,15.88,0.0
2016,5,22,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,45,52.5,13.5,2.05,20.5,17.5,11.52,0.0
2016,5,23,6,0,105.0,27.0,2.3,21.0,35.0,21.2,9.49
2016,5,23,6,15,199.0,44.5,2.4,21.0,74.5,33.91,23.03
2016,5,23,6,30,293.0,62.0,2.5,21.0,114.0,46.74,34.74
2016,5,23,6,45,146.5,39.0,2.7,21.5,65.0,28.74,19.41
2016,5,23,7,0,0.0,16.0,2.9,22.0,16.0,13.17,5.86
2016,5,23,7,15,0.0,26.5,2.95,22.5,26.5,21.85,13.39
2016,5,23,7,30,0.0,37.0,3.0,23.0,37.0,30.56,20.84
2016,5,23,7,45,0.0,43.0,3.1,23.5,43.0,35.56,24.99
2016,5,23,8,0,0.0,49.0,3.2,24.0,49.0,40.57,29.1
2016,5,23,8,15,0.0,55.0,3.25,24.0,55.0,45.59,33.23
2016,5,23,8,30,0.0,61.0,3.3,24.0,61.0,50.62,37.35
2016,5,23,8,45,5.5,137.5,3.35,24.5,141.5,111.77,84.12
2016,5,23,9,0,11.0,214.0,3.4,25.0,222.0,169.22,128.37
2016,5,23,9,15,13.0,228.5,3.45,25.0,238.0,182.53,138.14
2016,5,23,9,30,15.0,243.0,3.5,25.0,254.0,196.14,148.28
2016,5,23,9,45,15.5,256.0,3.55,25.5,268.5,208.51,157.23
2016,5,23,10,0,16.0,269.0,3.6,26.0,283.0,220.98,166.21
2016,5,23,10,15,20.0,299.0,3.65,26.0,316.5,247.86,186.35
2016,5,23,10,30,24.0,329.0,3.7,26.0,350.0,275.53,206.95
2016,5,23,10,45,33.0,365.5,3.75,26.5,395.5,306.32,229.33
2016,5,23,11,0,42.0,402.0,3.8,27.0,441.0,344.62,257.05
2016,5,23,11,15,22.0,270.0,3.85,27.0,290.5,235.06,175.51
2016,5,23,11,30,2.0,138.0,3.9,27.0,140.0,116.49,85.19
2016,5,23,11,45,30.0,298.5,3.95,27.5,328.5,270.27,202.09
2016,5,23,12,0,58.0,459.0,4.0,28.0,517.0,427.74,316.83
2016,5,23,12,15,77.5,477.5,4.05,28.0,554.5,465.54,343.94
2016,5,23,12,30,97.0,496.0,4.1,28.0,592.0,504.93,372.46
2016,5,23,12,45,57.5,410.0,4.15,28.0,467.5,404.52,299.93
2016,5,23,13,0,18.0,324.0,4.2,28.0,343.0,290.69,216.1
2016,5,23,13,15,17.0,309.5,4.2,28.0,327.0,278.6,207.51
2016,5,23,13,30,16.0,295.0,4.2,28.0,311.0,266.18,198.42
2016,5,23,13,45,12.5,243.5,4.2,28.0,256.0,218.86,163.11
2016,5,23,14,0,9.0,192.0,4.2,28.0,201.0,171.28,127.24
2016,5,23,14,15,159.5,304.0,4.15,28.0,444.5,437.75,330.82
2016,5,23,14,30,310.0,416.0,4.1,28.0,688.0,704.98,522.36
2016,5,23,14,45,276.5,405.5,4.1,28.0,641.0,667.1,494.69
2016,5,23,15,0,243.0,395.0,4.1,28.0,594.0,611.33,456.05
2016,5,23,15,15,480.0,280.0,4.05,28.0,648.5,744.61,557.13
2016,5,23,15,30,717.0,165.0,4.0,28.0,703.0,841.43,628.87
2016,5,23,15,45,645.0,184.0,4.0,28.0,645.0,786.27,591.37
2016,5,23,16,0,573.0,203.0,4.0,28.0,587.0,723.34,547.63
2016,5,23,16,15,461.0,217.5,4.0,27.5,511.0,631.94,483.04
2016,5,23,16,30,349.0,232.0,4.0,27.0,435.0,529.27,408.7
2016,5,23,16,45,317.5,213.0,4.0,27.0,384.5,475.05,369.54
2016,5,23,17,0,286.0,194.0,4.0,27.0,334.0,421.76,330.1
2016,5,23,17,15,267.5,173.5,3.9,26.5,291.5,377.03,297.16
2016,5,23,17,30,249.0,153.0,3.8,26.0,249.0,332.85,263.79
2016,5,23,17,45,222.5,131.5,3.75,25.5,207.5,283.54,225.41
2016,5,23,18,0,196.0,110.0,3.7,25.0,166.0,235.98,187.36
2016,5,23,18,15,158.0,88.5,3.7,24.5,127.0,184.7,145.23
2016,5,23,18,30,120.0,67.0,3.7,24.0,88.0,128.59,98.44
2016,5,23,18,45,70.0,45.5,3.7,24.0,57.0,80.37,57.68
2016,5,23,19,0,20.0,24.0,3.7,24.0,26.0,29.98,13.85
2016,5,23,19,15,10.0,12.0,3.8,23.5,13.0,13.0,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,8.0,2.45,21.0,8.0,6.83,0.0
2016,5,24,6,0,0.0,16.0,2.6,21.0,16.0,13.19,3.9
2016,5,24,6,15,0.0,35.0,2.75,21.0,35.0,28.62,18.59
2016,5,24,6,30,0.0,54.0,2.9,21.0,54.0,43.47,31.93
2016,5,24,6,45,4.0,75.5,3.05,21.5,77.0,59.95,46.46
2016,5,24,7,0,8.0,97.0,3.2,22.0,100.0,76.29,60.59
2016,5,24,7,15,31.0,124.5,3.4,22.5,136.5,93.58,75.22
2016,5,24,7,30,54.0,152.0,3.6,23.0,173.0,112.22,90.69
2016,5,24,7,45,45.0,170.5,3.8,23.5,190.0,124.87,100.83
2016,5,24,8,0,36.0,189.0,4.0,24.0,207.0,137.2,110.54
2016,5,24,8,15,37.5,211.5,4.1,24.0,232.5,151.62,122.08
2016,5,24,8,30,39.0,234.0,4.2,24.0,258.0,165.65,133.2
2016,5,24,8,45,113.0,272.5,4.3,24.5,348.0,186.0,140.07
2016,5,24,9,0,187.0,311.0,4.4,25.0,438.0,229.41,168.04
2016,5,24,9,15,106.0,297.0,4.4,25.5,370.5,225.88,167.42
2016,5,24,9,30,25.0,283.0,4.4,26.0,303.0,227.02,171.12
2016,5,24,9,45,126.0,340.5,4.45,26.5,444.0,283.43,210.41
2016,5,24,10,0,227.0,398.0,4.5,27.0,585.0,369.36,272.52
2016,5,24,10,15,135.5,390.0,4.5,27.0,503.0,346.56,257.94
2016,5,24,10,30,44.0,382.0,4.5,27.0,421.0,317.19,237.22
2016,5,24,10,45,29.0,322.5,4.5,27.5,348.5,271.93,203.17
2016,5,24,11,0,14.0,263.0,4.5,28.0,276.0,223.77,166.65
2016,5,24,11,15,14.5,270.5,4.5,28.0,284.5,231.8,172.69
2016,5,24,11,30,15.0,278.0,4.5,28.0,293.0,239.92,178.7
2016,5,24,11,45,26.5,350.0,4.5,28.5,376.5,309.76,230.3
2016,5,24,12,0,38.0,422.0,4.5,29.0,460.0,382.14,282.63
2016,5,24,12,15,34.0,411.5,4.5,29.0,446.0,375.9,277.86
2016,5,24,12,30,30.0,401.0,4.5,29.0,432.0,368.82,272.7
2016,5,24,12,45,30.5,401.0,4.5,29.0,431.5,373.81,276.44
2016,5,24,13,0,31.0,401.0,4.5,29.0,431.0,378.5,279.96
2016,5,24,13,15,33.5,404.0,4.5,29.0,436.5,387.37,286.61
2016,5,24,13,30,36.0,407.0,4.5,29.0,442.0,396.12,293.2
2016,5,24,13,45,31.0,383.0,4.5,29.0,413.0,372.79,276.38
2016,5,24,14,0,26.0,359.0,4.5,29.0,384.0,348.59,258.94
2016,5,24,14,15,100.5,399.5,4.5,29.0,489.5,474.37,352.93
2016,5,24,14,30,175.0,440.0,4.5,29.0,595.0,586.83,434.86
2016,5,24,14,45,110.5,397.0,4.5,29.0,493.5,488.23,363.35
2016,5,24,15,0,46.0,354.0,4.5,29.0,392.0,371.94,278.03
2016,5,24,15,15,76.5,354.0,4.45,28.5,413.5,402.0,302.56
2016,5,24,15,30,107.0,354.0,4.4,28.0,435.0,431.37,326.21
2016,5,24,15,45,103.0,329.5,4.35,28.0,403.5,403.87,306.58
2016,5,24,16,0,99.0,305.0,4.3,28.0,372.0,375.88,286.63
2016,5,24,16,15,78.5,274.5,4.1,27.5,325.0,327.5,251.09
2016,5,24,16,30,58.0,244.0,3.9,27.0,278.0,279.7,215.44
2016,5,24,16,45,227.0,209.0,3.75,27.0,322.5,401.22,312.99
2016,5,24,17,0,396.0,174.0,3.6,27.0,367.0,494.04,386.0
2016,5,24,17,15,333.0,170.5,3.5,26.5,319.5,418.01,328.7
2016,5,24,17,30,270.0,167.0,3.4,26.0,272.0,361.82,285.73
2016,5,24,17,45,222.0,147.0,3.3,25.5,224.5,300.85,238.38
2016,5,24,18,0,174.0,127.0,3.2,25.0,177.0,233.96,185.22
2016,5,24,18,15,128.5,101.5,3.15,24.5,134.0,176.89,138.7
2016,5,24,18,30,83.0,76.0,3.1,24.0,91.0,123.78,94.63
2016,5,24,18,45,41.5,48.5,3.1,24.0,56.0,66.64,47.14
2016,5,24,19,0,0.0,21.0,3.1,24.0,21.0,17.43,6.14
2016,5,24,19,15,0.0,10.5,3.05,23.5,10.5,8.96,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.5,3.15,22.5,5.5,4.69,0.0
2016,5,25,6,0,0.0,11.0,3.2,23.0,11.0,9.04,0.92
2016,5,25,6,15,0.0,25.5,3.35,23.0,25.5,21.04,12.05
2016,5,25,6,30,0.0,40.0,3.5,23.0,40.0,33.08,22.77
2016,5,25,6,45,0.0,58.0,3.65,23.5,58.0,47.45,35.35
2016,5,25,7,0,0.0,76.0,3.8,24.0,76.0,61.54,47.48
2016,5,25,7,15,42.0,116.5,3.95,24.0,133.0,88.79,70.71
2016,5,25,7,30,84.0,157.0,4.1,24.0,190.0,115.49,93.11
2016,5,25,7,45,45.5,158.5,4.25,24.5,176.5,117.83,94.54
2016,5,25,8,0,7.0,160.0,4.4,25.0,163.0,124.96,99.95
2016,5,25,8,15,9.0,179.0,4.4,25.0,183.5,139.08,111.27
2016,5,25,8,30,11.0,198.0,4.4,25.0,204.0,153.04,122.36
2016,5,25,8,45,33.0,242.5,4.4,25.5,264.0,174.85,132.67
2016,5,25,9,0,55.0,287.0,4.4,26.0,324.0,210.49,158.08
2016,5,25,9,15,31.5,245.5,4.45,26.0,267.0,188.98,141.89
2016,5,25,9,30,8.0,204.0,4.5,26.0,210.0,165.74,124.67
2016,5,25,9,45,49.5,297.0,4.55,26.5,337.5,239.46,179.5
2016,5,25,10,0,91.0,390.0,4.6,27.0,465.0,323.55,241.4
2016,5,25,10,15,107.0,413.0,4.6,27.0,505.0,356.49,265.76
2016,5,25,10,30,123.0,436.0,4.6,27.0,545.0,385.55,287.38
2016,5,25,10,45,108.5,446.0,4.6,27.5,544.0,403.48,300.2
2016,5,25,11,0,94.0,456.0,4.6,28.0,543.0,413.78,307.17
2016,5,25,11,15,88.5,463.0,4.55,28.0,547.0,425.77,315.83
2016,5,25,11,30,83.0,470.0,4.5,28.0,551.0,437.07,323.88
2016,5,25,11,45,51.5,405.5,4.45,28.5,455.5,372.05,275.78
2016,5,25,12,0,20.0,341.0,4.4,29.0,360.0,299.0,221.37
2016,5,25,12,15,17.0,300.5,4.35,29.0,317.0,265.03,196.41
2016,5,25,12,30,14.0,260.0,4.3,29.0,274.0,230.08,170.45
2016,5,25,12,45,21.0,325.5,4.3,29.0,346.5,292.78,217.23
2016,5,25,13,0,28.0,391.0,4.3,29.0,419.0,366.79,271.43
2016,5,25,13,15,43.0,419.0,4.2,29.0,461.0,409.03,302.27
2016,5,25,13,30,58.0,447.0,4.1,29.0,503.0,452.42,333.77
2016,5,25,13,45,62.5,441.5,4.1,29.5,501.0,455.83,335.85
2016,5,25,14,0,67.0,436.0,4.1,30.0,499.0,458.88,337.87
2016,5,25,14,15,79.5,431.0,4.05,30.0,503.0,469.47,346.19
2016,5,25,14,30,92.0,426.0,4.0,30.0,507.0,479.76,354.32
2016,5,25,14,45,105.5,412.5,3.95,30.0,502.0,482.12,356.95
2016,5,25,15,0,119.0,399.0,3.9,30.0,497.0,500.37,370.89
2016,5,25,15,15,90.0,365.5,3.95,29.5,437.5,425.58,317.93
2016,5,25,15,30,61.0,332.0,4.0,29.0,378.0,367.33,276.11
2016,5,25,15,45,36.5,274.5,4.05,29.0,302.0,288.81,217.96
2016,5,25,16,0,12.0,217.0,4.1,29.0,226.0,198.9,149.82
2016,5,25,16,15,16.5,214.0,4.05,28.5,225.0,200.72,152.27
2016,5,25,16,30,21.0,211.0,4.0,28.0,224.0,202.54,154.61
2016,5,25,16,45,126.0,207.0,4.0,28.0,270.0,306.99,238.47
2016,5,25,17,0,231.0,203.0,4.0,28.0,316.0,390.86,304.79
2016,5,25,17,15,207.0,184.0,3.85,27.5,276.0,333.23,261.38
2016,5,25,17,30,183.0,165.0,3.7,27.0,236.0,291.08,229.32
2016,5,25,17,45,165.5,141.0,3.55,27.0,197.5,248.58,195.93
2016,5,25,18,0,148.0,117.0,3.4,27.0,159.0,207.08,162.6
2016,5,25,18,15,116.5,93.5,3.4,26.5,122.0,160.36,124.56
2016,5,25,18,30,85.0,70.0,3.4,26.0,85.0,116.25,87.97
2016,5,25,18,45,47.5,47.5,3.4,25.5,55.5,73.67,52.41
2016,5,25,19,0,10.0,25.0,3.4,25.0,26.0,27.68,13.23
2016,5,25,19,15,5.0,12.5,3.4,24.5,13.0,12.04,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.5,3.1,23.5,5.5,4.69,0.0
2016,5,26,6,0,0.0,11.0,3.2,24.0,11.0,9.04,0.96
2016,5,26,6,15,0.0,27.5,3.4,24.0,27.5,22.71,13.39
2016,5,26,6,30,0.0,44.0,3.6,24.0,44.0,36.22,25.35
2016,5,26,6,45,0.0,64.0,3.8,24.5,64.0,51.85,38.96
2016,5,26,7,0,0.0,84.0,4.0,25.0,84.0,67.28,52.18
2016,5,26,7,15,0.0,91.5,4.15,25.0,91.5,73.73,57.62
2016,5,26,7,30,0.0,99.0,4.3,25.0,99.0,80.07,62.83
2016,5,26,7,45,0.0,101.0,4.5,25.0,101.0,82.27,64.46
2016,5,26,8,0,0.0,103.0,4.7,25.0,103.0,84.31,65.92
2016,5,26,8,15,0.0,70.0,4.7,25.0,70.0,58.1,43.61
2016,5,26,8,30,0.0,37.0,4.7,25.0,37.0,30.65,20.32
2016,5,26,8,45,0.5,95.0,4.7,25.5,95.5,79.02,57.91
2016,5,26,9,0,1.0,153.0,4.7,26.0,154.0,123.93,93.03
2016,5,26,9,15,35.0,246.0,4.55,26.0,273.0,189.82,142.54
2016,5,26,9,30,69.0,339.0,4.4,26.0,392.0,263.21,197.07
2016,5,26,9,45,66.0,356.5,4.3,26.0,409.5,283.22,212.17
2016,5,26,10,0,63.0,374.0,4.2,26.0,427.0,302.97,227.12
2016,5,26,10,15,106.5,407.5,3.9,26.0,500.0,352.27,263.17
2016,5,26,10,30,150.0,441.0,3.6,26.0,573.0,400.94,298.66
2016,5,26,10,45,165.5,456.0,3.35,26.0,606.5,434.42,323.1
2016,5,26,11,0,181.0,471.0,3.1,26.0,640.0,469.45,348.39
2016,5,26,11,15,267.0,458.0,3.25,26.0,712.5,525.01,389.68
2016,5,26,11,30,353.0,445.0,3.4,26.0,785.0,591.58,438.65
2016,5,26,11,45,240.0,474.0,3.55,26.0,706.5,558.84,414.45
2016,5,26,12,0,127.0,503.0,3.7,26.0,628.0,515.31,382.03
2016,5,26,12,15,274.5,475.0,4.0,26.0,746.5,620.58,460.82
2016,5,26,12,30,422.0,447.0,4.3,26.0,865.0,733.06,542.96
2016,5,26,12,45,340.5,471.0,4.65,26.5,807.5,705.92,522.41
2016,5,26,13,0,259.0,495.0,5.0,27.0,750.0,673.62,498.69
2016,5,26,13,15,279.5,483.0,5.1,27.0,754.5,694.42,514.75
2016,5,26,13,30,300.0,471.0,5.2,27.0,759.0,713.97,529.77
2016,5,26,13,45,322.0,451.5,5.35,27.5,755.0,726.49,539.21
2016,5,26,14,0,344.0,432.0,5.5,28.0,751.0,737.16,547.44
2016,5,26,14,15,523.5,323.5,5.35,28.0,792.5,820.43,610.66
2016,5,26,14,30,703.0,215.0,5.2,28.0,834.0,891.23,663.88
2016,5,26,14,45,515.5,295.0,5.1,28.0,739.5,792.41,591.42
2016,5,26,15,0,328.0,375.0,5.0,28.0,645.0,683.65,511.25
2016,5,26,15,15,378.0,335.5,4.8,28.0,631.5,688.83,517.34
2016,5,26,15,30,428.0,296.0,4.6,28.0,618.0,706.24,531.2
2016,5,26,15,45,466.5,261.5,4.4,28.0,592.5,699.4,528.08
2016,5,26,16,0,505.0,227.0,4.2,28.0,567.0,687.98,521.98
2016,5,26,16,15,464.5,221.0,4.05,27.5,515.5,636.25,486.25
2016,5,26,16,30,424.0,215.0,3.9,27.0,464.0,584.74,450.27
2016,5,26,16,45,391.5,206.0,3.75,27.0,418.5,522.0,404.98
2016,5,26,17,0,359.0,197.0,3.6,27.0,373.0,476.34,371.37
2016,5,26,17,15,329.0,179.0,3.6,26.5,325.5,423.79,332.98
2016,5,26,17,30,299.0,161.0,3.6,26.0,278.0,372.65,294.65
2016,5,26,17,45,259.0,141.0,3.65,25.5,231.5,315.03,250.12
2016,5,26,18,0,219.0,121.0,3.7,25.0,185.0,260.46,206.74
2016,5,26,18,15,168.5,98.5,3.8,24.5,141.5,192.05,151.15
2016,5,26,18,30,118.0,76.0,3.9,24.0,98.0,138.43,106.45
2016,5,26,18,45,62.5,50.5,4.05,24.0,61.5,83.34,60.34
2016,5,26,19,0,7.0,25.0,4.2,24.0,25.0,24.23,11.25
2016,5,26,19,15,3.5,12.5,4.2,23.5,12.5,11.63,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,12.5,12.5,4.85,22.5,13.5,10.67,0.0
2016,5,27,6,0,25.0,25.0,4.9,23.0,27.0,20.41,9.44
2016,5,27,6,15,76.5,52.0,4.9,23.0,64.5,39.85,27.84
2016,5,27,6,30,128.0,79.0,4.9,23.0,102.0,58.9,44.83
2016,5,27,6,45,64.0,62.5,4.95,23.0,74.0,49.21,36.93
2016,5,27,7,0,0.0,46.0,5.0,23.0,46.0,38.03,27.37
2016,5,27,7,15,5.5,90.5,5.1,23.5,93.0,73.08,57.45
2016,5,27,7,30,11.0,135.0,5.2,24.0,140.0,105.28,84.54
2016,5,27,7,45,42.0,169.5,5.35,24.5,190.0,124.32,100.08
2016,5,27,8,0,73.0,204.0,5.5,25.0,240.0,146.22,117.76
2016,5,27,8,15,36.5,156.5,5.5,25.0,174.5,118.6,94.32
2016,5,27,8,30,0.0,109.0,5.5,25.0,109.0,89.6,69.83
2016,5,27,8,45,8.5,171.5,5.5,25.5,177.5,136.62,103.44
2016,5,27,9,0,17.0,234.0,5.5,26.0,246.0,183.61,139.12
2016,5,27,9,15,14.0,228.5,5.45,26.0,238.5,182.59,137.95
2016,5,27,9,30,11.0,223.0,5.4,26.0,231.0,180.47,136.14
2016,5,27,9,45,11.5,232.5,5.35,26.5,242.0,189.74,142.77
2016,5,27,10,0,12.0,242.0,5.3,27.0,253.0,199.06,149.42
2016,5,27,10,15,11.5,233.5,5.2,27.0,244.5,194.17,145.5
2016,5,27,10,30,11.0,225.0,5.1,27.0,236.0,188.86,141.29
2016,5,27,10,45,14.0,264.0,5.0,27.5,277.5,222.63,166.52
2016,5,27,11,0,17.0,303.0,4.9,28.0,319.0,257.04,191.87
2016,5,27,11,15,41.5,380.0,4.7,28.0,419.5,332.78,248.1
2016,5,27,11,30,66.0,457.0,4.5,28.0,520.0,415.11,308.04
2016,5,27,11,45,135.5,481.5,4.35,28.5,613.5,491.36,362.97
2016,5,27,12,0,205.0,506.0,4.2,29.0,707.0,574.42,421.72
2016,5,27,12,15,117.5,454.5,3.9,29.0,570.5,479.77,352.96
2016,5,27,12,30,30.0,403.0,3.6,29.0,434.0,369.81,272.29
2016,5,27,12,45,27.0,386.0,3.3,29.0,413.5,357.09,263.2
2016,5,27,13,0,24.0,369.0,3.0,29.0,393.0,334.22,246.44
2016,5,27,13,15,24.5,367.0,2.65,29.0,391.0,345.4,254.4
2016,5,27,13,30,25.0,365.0,2.3,29.0,389.0,347.1,255.36
2016,5,27,13,45,22.5,344.0,1.95,29.5,365.5,315.86,232.03
2016,5,27,14,0,20.0,323.0,1.6,30.0,342.0,296.16,217.17
2016,5,27,14,15,59.0,376.5,1.45,29.5,429.0,397.53,291.43
2016,5,27,14,30,98.0,430.0,1.3,29.0,516.0,488.46,355.82
2016,5,27,14,45,216.0,402.0,1.15,29.0,582.5,588.97,427.02
2016,5,27,15,0,334.0,374.0,1.0,29.0,649.0,687.4,494.03
2016,5,27,15,15,525.5,273.5,1.05,29.0,681.0,775.79,557.26
2016,5,27,15,30,717.0,173.0,1.1,29.0,713.0,845.71,606.8
2016,5,27,15,45,708.5,164.0,1.2,29.0,669.5,817.12,590.33
2016,5,27,16,0,700.0,155.0,1.3,29.0,626.0,785.75,572.89
2016,5,27,16,15,677.5,149.5,1.4,28.5,577.0,744.01,549.28
2016,5,27,16,30,655.0,144.0,1.5,28.0,528.0,700.71,523.49
2016,5,27,16,45,634.5,134.5,1.6,28.0,477.5,653.47,493.08
2016,5,27,17,0,614.0,125.0,1.7,28.0,427.0,605.2,460.99
2016,5,27,17,15,575.5,117.0,1.65,27.5,373.5,545.49,419.5
2016,5,27,17,30,537.0,109.0,1.6,27.0,320.0,486.84,377.52
2016,5,27,17,45,494.5,98.0,1.6,26.5,268.5,418.63,327.17
2016,5,27,18,0,452.0,87.0,1.6,26.0,217.0,359.68,281.82
2016,5,27,18,15,380.5,74.5,1.5,25.0,168.0,287.78,224.87
2016,5,27,18,30,309.0,62.0,1.4,24.0,119.0,222.56,171.39
2016,5,27,18,45,212.5,45.5,1.35,23.5,78.5,150.27,111.27
2016,5,27,19,0,116.0,29.0,1.3,23.0,38.0,79.83,49.21
2016,5,27,19,15,58.0,14.5,1.4,23.0,19.0,28.31,0.0
2016,5,27,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,31.5,15.5,2.25,21.5,18.0,13.23,0.0
2016,5,28,6,0,63.0,31.0,2.4,22.0,36.0,24.38,12.59
2016,5,28,6,15,148.0,52.0,2.6,22.0,76.0,39.6,27.8
2016,5,28,6,30,233.0,73.0,2.8,22.0,116.0,54.93,41.64
2016,5,28,6,45,116.5,54.5,3.0,22.5,76.0,41.84,30.66
2016,5,28,7,0,0.0,36.0,3.2,23.0,36.0,29.71,20.19
2016,5,28,7,15,0.0,46.5,3.4,23.0,46.5,38.44,27.72
2016,5,28,7,30,0.0,57.0,3.6,23.0,57.0,47.19,35.17
2016,5,28,7,45,0.0,87.0,3.8,23.5,87.0,71.78,55.94
2016,5,28,8,0,0.0,117.0,4.0,24.0,117.0,94.69,74.94
2016,5,28,8,15,2.0,145.0,4.05,24.5,146.5,115.61,91.96
2016,5,28,8,30,4.0,173.0,4.1,25.0,176.0,136.08,108.36
2016,5,28,8,45,3.5,172.5,4.15,25.5,175.0,137.08,103.72
2016,5,28,9,0,3.0,172.0,4.2,26.0,174.0,138.2,104.03
2016,5,28,9,15,180.5,248.5,4.2,26.5,384.5,208.33,150.28
2016,5,28,9,30,358.0,325.0,4.2,27.0,595.0,303.33,215.71
2016,5,28,9,45,218.5,354.5,4.2,27.5,522.5,317.8,232.18
2016,5,28,10,0,79.0,384.0,4.2,28.0,450.0,314.71,233.6
2016,5,28,10,15,109.5,412.0,4.15,28.0,506.5,355.96,263.86
2016,5,28,10,30,140.0,440.0,4.1,28.0,563.0,394.82,292.34
2016,5,28,10,45,466.0,310.5,4.05,28.0,739.5,474.77,351.42
2016,5,28,11,0,792.0,181.0,4.0,28.0,916.0,587.88,435.89
2016,5,28,11,15,589.5,304.5,3.95,28.0,858.0,599.35,443.75
2016,5,28,11,30,387.0,428.0,3.9,28.0,800.0,599.15,441.79
2016,5,28,11,45,603.5,301.0,3.9,28.5,890.0,670.21,495.39
2016,5,28,12,0,820.0,174.0,3.9,29.0,980.0,753.49,556.74
2016,5,28,12,15,820.0,174.5,3.85,29.0,983.5,786.83,579.96
2016,5,28,12,30,820.0,175.0,3.8,29.0,987.0,817.73,601.21
2016,5,28,12,45,550.5,332.0,3.8,29.0,876.5,765.63,560.24
2016,5,28,13,0,281.0,489.0,3.8,29.0,766.0,685.55,499.33
2016,5,28,13,15,545.5,331.0,3.8,29.0,859.0,799.45,584.99
2016,5,28,13,30,810.0,173.0,3.8,29.0,952.0,900.44,657.35
2016,5,28,13,45,540.0,315.0,3.8,29.0,830.0,808.24,590.96
2016,5,28,14,0,270.0,457.0,3.8,29.0,708.0,691.26,504.97
2016,5,28,14,15,527.5,311.5,3.75,29.0,783.0,810.8,595.03
2016,5,28,14,30,785.0,166.0,3.7,29.0,858.0,909.2,665.21
2016,5,28,14,45,767.5,167.5,3.65,29.0,822.5,895.29,655.95
2016,5,28,15,0,750.0,169.0,3.6,29.0,787.0,878.11,645.41
2016,5,28,15,15,737.0,166.0,3.55,28.5,748.0,863.99,638.29
2016,5,28,15,30,724.0,163.0,3.5,28.0,709.0,840.46,624.82
2016,5,28,15,45,707.0,158.5,3.5,28.0,664.5,809.1,605.05
2016,5,28,16,0,690.0,154.0,3.5,28.0,620.0,775.39,583.57
2016,5,28,16,15,668.0,149.0,3.35,27.5,571.5,734.93,557.68
2016,5,28,16,30,646.0,144.0,3.2,27.0,523.0,692.91,529.81
2016,5,28,16,45,620.5,136.5,3.05,27.0,472.5,644.35,495.71
2016,5,28,17,0,595.0,129.0,2.9,27.0,422.0,595.13,460.57
2016,5,28,17,15,557.0,121.0,2.9,26.5,370.0,536.53,418.95
2016,5,28,17,30,519.0,113.0,2.9,26.0,318.0,472.78,372.29
2016,5,28,17,45,476.0,101.5,2.9,26.0,267.0,411.22,324.98
2016,5,28,18,0,433.0,90.0,2.9,26.0,216.0,352.39,278.27
2016,5,28,18,15,362.0,77.5,2.9,25.5,167.5,281.77,221.27
2016,5,28,18,30,291.0,65.0,2.9,25.0,119.0,217.8,168.09
2016,5,28,18,45,198.0,47.5,2.9,24.5,79.0,146.81,108.82
2016,5,28,19,0,105.0,30.0,2.9,24.0,39.0,77.68,48.44
2016,5,28,19,15,52.5,15.0,2.9,23.5,19.5,27.22,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,7.5,2.15,21.5,7.5,6.4,0.0
2016,5,29,6,0,0.0,15.0,2.3,22.0,15.0,12.35,3.65
2016,5,29,6,15,0.0,31.0,2.35,22.0,31.0,25.62,16.04
2016,5,29,6,30,0.0,47.0,2.4,22.0,47.0,38.49,27.56
2016,5,29,6,45,0.0,66.5,2.5,22.0,66.5,53.69,40.99
2016,5,29,7,0,0.0,86.0,2.6,22.0,86.0,68.74,54.09
2016,5,29,7,15,24.0,119.0,2.7,22.0,128.5,90.26,72.5
2016,5,29,7,30,48.0,152.0,2.8,22.0,171.0,112.28,91.04
2016,5,29,7,45,202.5,168.0,2.9,22.5,265.5,120.71,97.63
2016,5,29,8,0,357.0,184.0,3.0,23.0,360.0,126.13,101.6
2016,5,29,8,15,306.0,218.5,3.05,23.5,381.5,144.22,116.05
2016,5,29,8,30,255.0,253.0,3.1,24.0,403.0,160.99,129.19
2016,5,29,8,45,150.5,266.5,3.2,24.5,357.5,183.71,137.52
2016,5,29,9,0,46.0,280.0,3.3,25.0,312.0,205.0,154.54
2016,5,29,9,15,23.0,177.5,3.35,25.0,193.5,141.28,105.51
2016,5,29,9,30,0.0,75.0,3.4,25.0,75.0,62.49,44.32
2016,5,29,9,45,135.5,232.0,3.45,25.5,344.0,213.37,157.61
2016,5,29,10,0,271.0,389.0,3.5,26.0,613.0,368.75,271.45
2016,5,29,10,15,150.0,369.0,3.5,26.0,494.5,336.58,250.53
2016,5,29,10,30,29.0,349.0,3.5,26.0,376.0,285.68,214.12
2016,5,29,10,45,44.5,389.0,3.5,26.5,430.5,328.33,245.38
2016,5,29,11,0,60.0,429.0,3.5,27.0,485.0,373.47,277.88
2016,5,29,11,15,36.5,341.5,3.45,27.0,376.5,299.41,223.26
2016,5,29,11,30,13.0,254.0,3.4,27.0,268.0,218.8,163.0
2016,5,29,11,45,21.5,326.5,3.4,27.5,348.5,286.27,213.2
2016,5,29,12,0,30.0,399.0,3.4,28.0,429.0,356.07,263.78
2016,5,29,12,15,437.0,277.0,3.35,28.0,709.5,583.8,435.99
2016,5,29,12,30,844.0,155.0,3.3,28.0,990.0,808.23,596.27
2016,5,29,12,45,839.0,157.5,3.25,28.0,985.0,833.33,611.36
2016,5,29,13,0,834.0,160.0,3.2,28.0,980.0,868.17,634.3
2016,5,29,13,15,831.0,159.0,3.1,28.0,968.0,886.58,645.87
2016,5,29,13,30,828.0,158.0,3.0,28.0,956.0,901.47,655.25
2016,5,29,13,45,819.5,159.5,2.95,28.0,935.0,910.15,660.96
2016,5,29,14,0,811.0,161.0,2.9,28.0,914.0,915.18,664.43
2016,5,29,14,15,804.0,159.0,2.8,28.0,887.5,914.6,663.99
2016,5,29,14,30,797.0,157.0,2.7,28.0,861.0,910.4,661.34
2016,5,29,14,45,790.5,153.0,2.65,28.0,828.0,901.13,655.89
2016,5,29,15,0,784.0,149.0,2.6,28.0,795.0,888.38,648.31
2016,5,29,15,15,771.5,146.0,2.55,27.5,755.5,867.86,636.98
2016,5,29,15,30,759.0,143.0,2.5,27.0,716.0,844.28,623.67
2016,5,29,15,45,737.0,142.0,2.45,27.0,670.5,811.6,602.99
2016,5,29,16,0,715.0,141.0,2.4,27.0,625.0,781.74,584.2
2016,5,29,16,15,693.5,136.5,2.4,27.0,576.5,741.66,558.57
2016,5,29,16,30,672.0,132.0,2.4,27.0,528.0,699.96,531.55
2016,5,29,16,45,579.0,144.0,2.4,27.0,462.0,620.13,474.99
2016,5,29,17,0,486.0,156.0,2.4,27.0,396.0,537.45,415.28
2016,5,29,17,15,504.5,133.5,2.25,26.5,357.0,506.84,394.71
2016,5,29,17,30,523.0,111.0,2.1,26.0,318.0,472.7,370.39
2016,5,29,17,45,464.5,103.0,2.0,25.5,266.0,405.74,319.53
2016,5,29,18,0,406.0,95.0,1.9,25.0,214.0,342.98,270.46
2016,5,29,18,15,337.0,81.5,1.95,24.5,166.0,273.66,214.93
2016,5,29,18,30,268.0,68.0,2.0,24.0,118.0,210.81,162.95
2016,5,29,18,45,177.5,49.5,2.05,24.0,78.0,132.69,98.15
2016,5,29,19,0,87.0,31.0,2.1,24.0,38.0,73.23,46.11
2016,5,29,19,15,43.5,15.5,2.3,23.5,19.0,25.17,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,1.2,20.5,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,1.3,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.5,1.25,21.0,2.5,2.05,0.0
2016,5,30,6,30,0.0,4.0,1.2,21.0,4.0,3.28,0.0
2016,5,30,6,45,0.0,6.0,1.15,21.0,6.0,4.93,0.0
2016,5,30,7,0,0.0,8.0,1.1,21.0,8.0,6.57,0.13
2016,5,30,7,15,0.0,13.5,1.0,21.0,13.5,11.11,4.11
2016,5,30,7,30,0.0,19.0,0.9,21.0,19.0,15.66,8.08
2016,5,30,7,45,0.0,48.0,0.8,21.0,48.0,39.72,28.94
2016,5,30,8,0,0.0,77.0,0.7,21.0,77.0,63.92,49.56
2016,5,30,8,15,134.5,164.0,0.75,21.5,243.0,118.39,95.11
2016,5,30,8,30,269.0,251.0,0.8,22.0,409.0,160.15,128.84
2016,5,30,8,45,429.5,225.5,0.9,22.5,503.5,153.76,108.86
2016,5,30,9,0,590.0,200.0,1.0,23.0,598.0,186.58,119.26
2016,5,30,9,15,609.0,206.0,1.05,23.0,642.0,233.73,152.33
2016,5,30,9,30,628.0,212.0,1.1,23.0,686.0,282.92,191.04
2016,5,30,9,45,644.0,216.5,1.15,23.5,725.5,332.02,230.92
2016,5,30,10,0,660.0,221.0,1.2,24.0,765.0,382.32,271.73
2016,5,30,10,15,671.5,225.0,1.4,24.0,798.0,431.43,312.2
2016,5,30,10,30,683.0,229.0,1.6,24.0,831.0,480.75,352.12
2016,5,30,10,45,689.5,233.0,1.85,24.5,857.0,527.53,388.9
2016,5,30,11,0,696.0,237.0,2.1,25.0,883.0,573.59,424.26
2016,5,30,11,15,702.0,239.0,2.2,25.0,903.0,616.95,457.17
2016,5,30,11,30,708.0,241.0,2.3,25.0,923.0,659.14,488.6
2016,5,30,11,45,764.5,203.5,2.45,25.0,948.0,700.09,520.01
2016,5,30,12,0,821.0,166.0,2.6,25.0,973.0,745.25,554.03
2016,5,30,12,15,822.5,166.5,2.55,25.0,977.5,779.61,577.99
2016,5,30,12,30,824.0,167.0,2.5,25.0,982.0,811.64,599.62
2016,5,30,12,45,829.0,162.5,2.5,25.0,980.0,839.79,618.28
2016,5,30,13,0,834.0,158.0,2.5,25.0,978.0,852.78,626.85
2016,5,30,13,15,832.0,157.0,2.4,25.0,967.0,871.7,638.78
2016,5,30,13,30,830.0,156.0,2.3,25.0,956.0,887.27,648.42
2016,5,30,13,45,829.0,152.5,2.2,25.5,937.5,898.16,653.72
2016,5,30,14,0,828.0,149.0,2.1,26.0,919.0,905.44,656.72
2016,5,30,14,15,822.0,147.0,2.0,26.0,892.5,918.3,664.7
2016,5,30,14,30,816.0,145.0,1.9,26.0,866.0,914.92,662.18
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,906.45,657.17
2016,5,30,15,0,804.0,138.0,1.8,26.0,802.0,894.44,650.03
2016,5,30,15,15,792.5,135.0,1.85,26.0,762.5,874.58,638.95
2016,5,30,15,30,781.0,132.0,1.9,26.0,723.0,851.57,625.85
2016,5,30,15,45,771.5,126.5,1.95,26.0,680.0,824.71,610.15
2016,5,30,16,0,762.0,121.0,2.0,26.0,637.0,794.97,592.41
2016,5,30,16,15,742.5,117.0,1.95,26.0,588.0,755.96,567.4
2016,5,30,16,30,723.0,113.0,1.9,26.0,539.0,718.44,543.27
2016,5,30,16,45,692.5,109.5,1.9,26.0,487.0,668.23,510.24
2016,5,30,17,0,662.0,106.0,1.9,26.0,435.0,617.56,475.25
2016,5,30,17,15,626.5,100.0,1.7,25.5,382.0,560.61,434.63
2016,5,30,17,30,591.0,94.0,1.5,25.0,329.0,504.4,393.48
2016,5,30,17,45,528.0,89.5,1.35,25.0,275.0,434.59,340.24
2016,5,30,18,0,465.0,85.0,1.2,25.0,221.0,363.58,284.77
2016,5,30,18,15,397.0,73.5,1.1,24.5,172.5,294.0,229.43
2016,5,30,18,30,329.0,62.0,1.0,24.0,124.0,230.69,177.31
2016,5,30,18,45,235.0,46.5,0.95,23.5,83.0,159.47,118.3
2016,5,30,19,0,141.0,31.0,0.9,23.0,42.0,98.78,64.32
2016,5,30,19,15,70.5,15.5,0.95,23.0,21.0,32.59,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,2.0,21.0,11.0,9.39,0.0
2016,5,31,6,0,0.0,22.0,2.1,21.0,22.0,18.18,8.23
2016,5,31,6,15,7.5,43.0,2.1,21.0,44.5,34.53,23.7
2016,5,31,6,30,15.0,64.0,2.1,21.0,67.0,50.67,38.18
2016,5,31,6,45,31.0,86.0,2.15,21.5,94.5,66.01,51.71
2016,5,31,7,0,47.0,108.0,2.2,22.0,122.0,81.83,65.33
2016,5,31,7,15,23.5,76.0,2.25,22.0,83.0,61.44,47.71
2016,5,31,7,30,0.0,44.0,2.3,22.0,44.0,36.37,25.96
2016,5,31,7,45,16.5,116.0,2.35,22.5,124.0,93.45,74.62
2016,5,31,8,0,33.0,188.0,2.4,23.0,204.0,136.7,110.41
2016,5,31,8,15,35.5,210.0,2.45,23.0,229.0,150.85,121.66
2016,5,31,8,30,38.0,232.0,2.5,23.0,254.0,164.62,132.55
2016,5,31,8,45,23.0,216.0,2.55,23.0,230.0,167.84,128.41
2016,5,31,9,0,8.0,200.0,2.6,23.0,206.0,158.87,121.12
2016,5,31,9,15,11.0,221.5,2.6,23.5,230.0,176.95,134.51
2016,5,31,9,30,14.0,243.0,2.6,24.0,254.0,195.61,148.21
2016,5,31,9,45,80.0,323.5,2.65,24.5,389.0,264.95,198.49
2016,5,31,10,0,146.0,404.0,2.7,25.0,524.0,342.07,254.32
2016,5,31,10,15,212.5,414.5,2.75,25.0,598.0,390.91,289.93
2016,5,31,10,30,279.0,425.0,2.8,25.0,672.0,440.12,326.36
2016,5,31,10,45,213.5,448.0,2.9,25.5,640.5,450.87,334.68
2016,5,31,11,0,148.0,471.0,3.0,26.0,609.0,448.52,332.78
2016,5,31,11,15,104.5,461.5,3.1,26.0,560.0,432.31,321.24
2016,5,31,11,30,61.0,452.0,3.2,26.0,511.0,406.77,302.52
2016,5,31,11,45,61.5,458.0,3.35,26.0,518.5,419.51,312.07
2016,5,31,12,0,62.0,464.0,3.5,26.0,526.0,432.23,321.45
2016,5,31,12,15,33.0,306.0,3.75,26.0,339.0,284.83,213.4
2016,5,31,12,30,4.0,148.0,4.0,26.0,152.0,127.57,94.0
2016,5,31,12,45,2.0,108.0,4.25,26.0,110.0,92.48,66.97
2016,5,31,13,0,0.0,68.0,4.5,26.0,68.0,57.14,39.36
2016,5,31,13,15,0.0,83.0,4.6,26.0,83.0,69.77,49.28
2016,5,31,13,30,0.0,98.0,4.7,26.0,98.0,82.42,59.2
2016,5,31,13,45,0.0,83.0,4.85,26.0,83.0,69.69,49.28
2016,5,31,14,0,0.0,68.0,5.0,26.0,68.0,56.96,39.34
2016,5,31,14,15,0.0,58.5,4.65,25.5,58.5,48.93,33.15
2016,5,31,14,30,0.0,49.0,4.3,25.0,49.0,40.92,26.93
2016,5,31,14,45,0.0,47.5,3.95,25.0,47.5,39.63,25.96
2016,5,31,15,0,0.0,46.0,3.6,25.0,46.0,38.34,24.99
2016,5,31,15,15,0.0,65.5,3.5,24.5,65.5,54.6,38.08
2016,5,31,15,30,0.0,85.0,3.4,24.0,85.0,70.87,51.23
2016,5,31,15,45,0.0,111.0,3.35,24.0,111.0,93.0,68.97
2016,5,31,16,0,0.0,137.0,3.3,24.0,137.0,115.79,87.25
2016,5,31,16,15,40.0,196.5,3.25,23.5,220.5,214.07,166.53
2016,5,31,16,30,80.0,256.0,3.2,23.0,304.0,308.05,241.11
2016,5,31,16,45,86.0,233.0,3.15,23.0,280.0,288.77,226.84
2016,5,31,17,0,92.0,210.0,3.1,23.0,256.0,268.67,212.09
2016,5,31,17,15,84.5,186.0,3.0,22.5,224.5,237.42,188.33
2016,5,31,17,30,77.0,162.0,2.9,22.0,193.0,206.39,164.3
2016,5,31,17,45,61.5,138.0,2.8,22.0,160.0,170.9,135.74
2016,5,31,18,0,46.0,114.0,2.7,22.0,127.0,136.5,107.6
2016,5,31,18,15,31.5,90.5,2.55,22.0,98.5,104.32,80.84
2016,5,31,18,30,17.0,67.0,2.4,22.0,70.0,73.16,54.64
2016,5,31,18,45,8.5,44.5,2.25,22.0,46.0,42.88,29.11
2016,5,31,19,0,0.0,22.0,2.1,22.0,22.0,18.17,7.97
2016,5,31,19,15,0.0,11.0,2.1,22.0,11.0,9.39,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,45,39.5,15.5,0.8,20.5,18.5,13.23,0.0
2016,6,1,6,0,79.0,31.0,0.8,21.0,37.0,24.09,12.83
2016,6,1,6,15,160.0,51.0,0.85,21.0,76.5,39.01,27.52
2016,6,1,6,30,241.0,71.0,0.9,21.0,116.0,53.69,40.8
2016,6,1,6,45,309.0,86.0,1.0,21.0,163.5,63.25,49.43
2016,6,1,7,0,377.0,101.0,1.1,21.0,211.0,73.27,58.19
2016,6,1,7,15,427.5,113.0,1.1,21.0,262.0,80.75,64.55
2016,6,1,7,30,478.0,125.0,1.1,21.0,313.0,87.96,70.52
2016,6,1,7,45,528.5,129.5,1.15,21.5,367.0,90.06,71.89
2016,6,1,8,0,579.0,134.0,1.2,22.0,421.0,92.16,73.24
2016,6,1,8,15,608.0,141.0,1.2,22.0,471.5,94.2,74.67
2016,6,1,8,30,637.0,148.0,1.2,22.0,522.0,96.05,75.93
2016,6,1,8,45,479.5,218.5,1.3,22.5,514.5,150.83,106.35
2016,6,1,9,0,322.0,289.0,1.4,23.0,507.0,219.33,155.36
2016,6,1,9,15,202.0,317.5,1.4,23.0,457.5,251.96,183.48
2016,6,1,9,30,82.0,346.0,1.4,23.0,408.0,269.36,201.41
2016,6,1,9,45,206.5,360.0,1.4,23.5,527.5,316.18,232.31
2016,6,1,10,0,331.0,374.0,1.4,24.0,647.0,378.11,275.64
2016,6,1,10,15,551.0,274.0,1.4,24.0,751.0,418.23,303.95
2016,6,1,10,30,771.0,174.0,1.4,24.0,855.0,481.59,351.53
2016,6,1,10,45,526.0,314.0,1.45,24.0,785.0,504.28,371.09
2016,6,1,11,0,281.0,454.0,1.5,24.0,715.0,504.99,372.08
2016,6,1,11,15,346.0,438.0,1.5,24.0,766.5,553.77,407.7
2016,6,1,11,30,411.0,422.0,1.5,24.0,818.0,604.29,444.01
2016,6,1,11,45,303.0,464.0,1.5,24.5,758.0,589.54,431.71
2016,6,1,12,0,195.0,506.0,1.5,25.0,698.0,564.07,411.87
2016,6,1,12,15,266.5,488.0,1.5,25.0,751.5,620.27,452.28
2016,6,1,12,30,338.0,470.0,1.5,25.0,805.0,679.7,493.81
2016,6,1,12,45,320.0,477.0,1.5,25.0,793.0,688.93,499.43
2016,6,1,13,0,302.0,484.0,1.5,25.0,781.0,695.93,503.95
2016,6,1,13,15,277.5,484.0,1.55,25.0,754.5,688.86,499.42
2016,6,1,13,30,253.0,484.0,1.6,25.0,728.0,679.24,493.26
2016,6,1,13,45,186.5,475.5,1.65,25.0,654.0,609.88,445.73
2016,6,1,14,0,120.0,467.0,1.7,25.0,580.0,548.09,402.62
2016,6,1,14,15,64.5,334.5,1.75,25.0,395.0,361.66,270.49
2016,6,1,14,30,9.0,202.0,1.8,25.0,210.0,180.15,134.88
2016,6,1,14,45,221.0,266.5,1.9,25.5,450.0,472.62,358.7
2016,6,1,15,0,433.0,331.0,2.0,26.0,690.0,746.36,551.0
2016,6,1,15,15,243.0,329.5,2.05,26.0,529.5,557.4,415.93
2016,6,1,15,30,53.0,328.0,2.1,26.0,369.0,354.29,266.55
2016,6,1,15,45,383.5,234.0,2.15,26.0,497.0,595.82,452.28
2016,6,1,16,0,714.0,140.0,2.2,26.0,625.0,777.72,584.13
2016,6,1,16,15,692.5,135.5,2.1,25.5,577.0,737.87,557.19
2016,6,1,16,30,671.0,131.0,2.0,25.0,529.0,696.39,530.69
2016,6,1,16,45,511.5,159.5,1.95,25.0,446.0,576.35,443.96
2016,6,1,17,0,352.0,188.0,1.9,25.0,363.0,458.89,356.83
2016,6,1,17,15,337.0,167.0,1.8,24.5,319.0,413.61,324.64
2016,6,1,17,30,322.0,146.0,1.7,24.0,275.0,368.3,291.1
2016,6,1,17,45,289.5,128.0,1.6,24.0,230.5,316.25,250.61
2016,6,1,18,0,257.0,110.0,1.5,24.0,186.0,266.39,210.86
