Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,216.0,90.5,1.4,23.5,145.0,213.09,167.67
2016,6,1,18,30,175.0,71.0,1.3,23.0,104.0,163.42,126.34
2016,6,1,18,45,115.5,51.0,1.2,23.0,69.5,109.78,81.26
2016,6,1,19,0,56.0,31.0,1.1,23.0,35.0,55.54,35.02
2016,6,1,19,15,28.0,15.5,1.1,22.5,17.5,20.92,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.6,20.5,5.5,4.69,0.0
2016,6,2,6,0,0.0,11.0,0.7,21.0,11.0,9.04,1.32
2016,6,2,6,15,0.0,22.5,0.95,21.0,22.5,18.54,10.17
2016,6,2,6,30,0.0,34.0,1.2,21.0,34.0,28.07,18.73
2016,6,2,6,45,0.0,48.0,1.45,21.0,48.0,39.71,29.06
2016,6,2,7,0,0.0,62.0,1.7,21.0,62.0,51.24,39.16
2016,6,2,7,15,0.0,68.5,1.8,21.0,68.5,56.74,43.87
2016,6,2,7,30,0.0,75.0,1.9,21.0,75.0,62.19,48.44
2016,6,2,7,45,23.0,135.0,2.05,21.0,146.5,103.03,83.19
2016,6,2,8,0,46.0,195.0,2.2,21.0,218.0,140.89,114.76
2016,6,2,8,15,23.0,167.5,2.3,21.0,179.0,125.37,101.26
2016,6,2,8,30,0.0,140.0,2.4,21.0,140.0,112.67,90.28
2016,6,2,8,45,22.5,210.0,2.5,21.5,225.5,163.72,126.04
2016,6,2,9,0,45.0,280.0,2.6,22.0,311.0,204.42,155.81
2016,6,2,9,15,38.0,289.0,2.65,22.0,316.5,216.68,164.94
2016,6,2,9,30,31.0,298.0,2.7,22.0,322.0,227.74,173.5
2016,6,2,9,45,151.0,344.0,2.8,22.5,467.5,290.1,216.97
2016,6,2,10,0,271.0,390.0,2.9,23.0,613.0,367.23,272.47
2016,6,2,10,15,235.5,414.5,2.9,23.0,615.0,399.16,298.01
2016,6,2,10,30,200.0,439.0,2.9,23.0,617.0,419.26,314.11
2016,6,2,10,45,143.5,446.0,2.95,23.5,575.5,413.2,309.93
2016,6,2,11,0,87.0,453.0,3.0,24.0,534.0,405.14,303.61
2016,6,2,11,15,194.0,461.5,2.9,24.0,647.0,482.67,360.96
2016,6,2,11,30,301.0,470.0,2.8,24.0,760.0,571.15,425.15
2016,6,2,11,45,587.5,302.5,2.75,24.5,877.5,654.84,488.39
2016,6,2,12,0,874.0,135.0,2.7,25.0,995.0,748.77,558.3
2016,6,2,12,15,679.5,287.5,2.55,25.0,958.0,770.39,567.67
2016,6,2,12,30,485.0,440.0,2.4,25.0,921.0,772.48,563.56
2016,6,2,12,45,391.5,462.5,2.25,25.0,850.0,734.68,535.96
2016,6,2,13,0,298.0,485.0,2.1,25.0,779.0,692.66,505.33
2016,6,2,13,15,295.5,479.0,1.95,25.0,767.5,699.38,509.72
2016,6,2,13,30,293.0,473.0,1.8,25.0,756.0,704.13,512.33
2016,6,2,13,45,590.5,295.0,1.65,25.0,850.5,831.01,604.21
2016,6,2,14,0,888.0,117.0,1.5,25.0,945.0,928.0,667.8
2016,6,2,14,15,472.0,259.0,1.45,25.0,697.5,705.21,517.1
2016,6,2,14,30,56.0,401.0,1.4,25.0,450.0,419.64,309.93
2016,6,2,14,45,456.5,257.5,1.35,25.0,636.5,695.86,516.0
2016,6,2,15,0,857.0,114.0,1.3,25.0,823.0,905.07,655.71
2016,6,2,15,15,846.0,111.5,1.25,25.0,783.0,885.79,641.32
2016,6,2,15,30,835.0,109.0,1.2,25.0,743.0,863.26,627.66
2016,6,2,15,45,821.0,106.0,1.2,25.0,698.0,834.54,610.69
2016,6,2,16,0,807.0,103.0,1.2,25.0,653.0,811.4,597.39
2016,6,2,16,15,788.5,100.0,1.2,25.0,603.5,773.29,573.99
2016,6,2,16,30,770.0,97.0,1.2,25.0,554.0,733.14,549.06
2016,6,2,16,45,744.0,93.5,1.2,25.0,501.5,685.0,518.23
2016,6,2,17,0,718.0,90.0,1.2,25.0,449.0,635.92,486.02
2016,6,2,17,15,685.0,85.0,1.15,24.5,395.5,582.13,448.97
2016,6,2,17,30,652.0,80.0,1.1,24.0,342.0,526.56,409.46
2016,6,2,17,45,604.5,74.0,1.1,24.0,288.5,462.08,361.4
2016,6,2,18,0,557.0,68.0,1.1,24.0,235.0,400.23,313.58
2016,6,2,18,15,490.0,60.0,1.0,23.5,184.5,329.57,257.38
2016,6,2,18,30,423.0,52.0,0.9,23.0,134.0,264.52,203.68
2016,6,2,18,45,325.0,40.0,0.8,22.5,91.5,189.46,141.18
2016,6,2,19,0,227.0,28.0,0.7,22.0,49.0,125.11,83.98
2016,6,2,19,15,113.5,14.0,0.7,21.5,24.5,43.16,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,6.5,1.05,17.5,6.5,5.55,0.0
2016,6,3,6,0,0.0,13.0,1.1,18.0,13.0,10.69,2.7
2016,6,3,6,15,0.0,25.0,1.1,18.0,25.0,20.62,12.13
2016,6,3,6,30,0.0,37.0,1.1,18.0,37.0,30.57,21.2
2016,6,3,6,45,0.0,51.0,1.15,18.5,51.0,42.22,31.59
2016,6,3,7,0,0.0,65.0,1.2,19.0,65.0,53.51,41.48
2016,6,3,7,15,13.5,105.0,0.95,19.0,110.5,83.48,67.47
2016,6,3,7,30,27.0,145.0,0.7,19.0,156.0,107.95,88.17
2016,6,3,7,45,48.5,174.5,0.45,19.5,197.0,127.38,103.92
2016,6,3,8,0,70.0,204.0,0.2,20.0,238.0,146.27,118.71
2016,6,3,8,15,39.5,196.5,0.5,20.5,216.5,143.17,115.7
2016,6,3,8,30,9.0,189.0,0.8,21.0,195.0,147.08,118.5
2016,6,3,8,45,419.0,137.5,1.1,21.5,421.0,99.34,67.25
2016,6,3,9,0,829.0,86.0,1.4,22.0,647.0,149.11,81.79
2016,6,3,9,15,842.0,88.5,1.6,22.0,691.5,204.81,121.24
2016,6,3,9,30,855.0,91.0,1.8,22.0,736.0,261.28,167.46
2016,6,3,9,45,863.0,94.0,2.0,22.5,775.0,317.24,215.42
2016,6,3,10,0,871.0,97.0,2.2,23.0,814.0,372.93,263.34
2016,6,3,10,15,666.5,227.5,2.25,23.0,790.0,427.38,312.32
2016,6,3,10,30,462.0,358.0,2.3,23.0,766.0,469.92,348.28
2016,6,3,10,45,279.5,408.0,2.35,23.5,657.5,448.91,334.74
2016,6,3,11,0,97.0,458.0,2.4,24.0,549.0,414.05,309.0
2016,6,3,11,15,263.0,440.5,2.35,24.0,693.0,504.34,375.93
2016,6,3,11,30,429.0,423.0,2.3,24.0,837.0,614.9,455.76
2016,6,3,11,45,226.0,394.0,2.3,24.0,612.5,480.8,359.08
2016,6,3,12,0,23.0,365.0,2.3,24.0,388.0,320.15,239.49
2016,6,3,12,15,52.0,426.0,2.25,24.0,478.0,399.36,298.57
2016,6,3,12,30,81.0,487.0,2.2,24.0,568.0,480.27,356.74
2016,6,3,12,45,115.0,497.0,2.15,24.0,611.0,530.83,392.84
2016,6,3,13,0,149.0,507.0,2.1,24.0,654.0,577.98,426.34
2016,6,3,13,15,163.0,501.0,2.05,24.0,660.0,594.5,437.99
2016,6,3,13,30,177.0,495.0,2.0,24.0,666.0,610.34,449.37
2016,6,3,13,45,166.5,484.0,1.95,24.0,642.5,598.74,441.24
2016,6,3,14,0,156.0,473.0,1.9,24.0,619.0,585.62,432.25
2016,6,3,14,15,85.5,372.0,1.9,24.0,451.5,415.84,311.48
2016,6,3,14,30,15.0,271.0,1.9,24.0,284.0,246.46,185.7
2016,6,3,14,45,153.0,329.5,1.9,24.0,456.5,457.06,346.5
2016,6,3,15,0,291.0,388.0,1.9,24.0,629.0,657.84,490.24
2016,6,3,15,15,329.0,358.0,1.9,24.0,618.0,662.42,493.96
2016,6,3,15,30,367.0,328.0,1.9,24.0,607.0,663.91,497.2
2016,6,3,15,45,344.5,310.5,1.95,24.0,559.5,622.52,469.39
2016,6,3,16,0,322.0,293.0,2.0,24.0,512.0,580.31,440.87
2016,6,3,16,15,309.0,271.5,1.9,23.5,469.0,541.19,414.55
2016,6,3,16,30,296.0,250.0,1.8,23.0,426.0,501.28,387.18
2016,6,3,16,45,384.0,206.0,1.75,23.0,412.0,512.88,398.94
2016,6,3,17,0,472.0,162.0,1.7,23.0,398.0,531.93,415.16
2016,6,3,17,15,455.5,144.0,1.6,23.0,350.5,483.25,379.22
2016,6,3,17,30,439.0,126.0,1.5,23.0,303.0,434.25,342.68
2016,6,3,17,45,405.0,111.0,1.45,23.0,255.0,378.14,299.63
2016,6,3,18,0,371.0,96.0,1.4,23.0,207.0,323.99,256.82
2016,6,3,18,15,321.5,80.5,1.25,22.5,162.5,263.98,208.28
2016,6,3,18,30,272.0,65.0,1.1,22.0,118.0,208.33,161.88
2016,6,3,18,45,198.0,48.5,0.95,21.5,80.5,146.83,110.19
2016,6,3,19,0,124.0,32.0,0.8,21.0,43.0,85.43,57.15
2016,6,3,19,15,62.0,16.0,0.8,20.5,21.5,37.63,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,109.5,13.5,2.6,16.5,22.5,11.52,0.0
2016,6,4,6,0,219.0,27.0,2.8,17.0,45.0,22.07,11.64
2016,6,4,6,15,320.5,38.5,2.85,17.5,87.0,31.01,21.07
2016,6,4,6,30,422.0,50.0,2.9,18.0,129.0,39.75,29.18
2016,6,4,6,45,258.5,81.0,3.0,18.5,134.5,61.08,48.07
2016,6,4,7,0,95.0,112.0,3.1,19.0,140.0,82.6,66.82
2016,6,4,7,15,86.0,135.0,3.2,19.5,164.0,100.62,82.18
2016,6,4,7,30,77.0,158.0,3.3,20.0,188.0,116.16,95.1
2016,6,4,7,45,187.5,176.5,3.4,21.0,265.5,125.39,102.21
2016,6,4,8,0,298.0,195.0,3.5,22.0,343.0,131.64,106.67
2016,6,4,8,15,149.0,141.0,3.55,22.5,215.0,96.21,76.3
2016,6,4,8,30,0.0,87.0,3.6,23.0,87.0,72.34,55.83
2016,6,4,8,45,22.5,183.5,3.7,23.5,198.5,137.96,104.95
2016,6,4,9,0,45.0,280.0,3.8,24.0,310.0,204.17,154.79
2016,6,4,9,15,86.5,319.5,3.85,24.0,383.0,242.59,181.94
2016,6,4,9,30,128.0,359.0,3.9,24.0,456.0,277.56,206.88
2016,6,4,9,45,260.5,353.0,3.95,24.5,564.0,317.09,232.79
2016,6,4,10,0,393.0,347.0,4.0,25.0,672.0,380.02,278.13
2016,6,4,10,15,217.0,362.0,4.05,25.0,543.0,348.73,259.92
2016,6,4,10,30,41.0,377.0,4.1,25.0,414.0,310.15,233.47
2016,6,4,10,45,257.5,385.0,4.2,25.5,624.0,421.13,315.47
2016,6,4,11,0,474.0,393.0,4.3,26.0,834.0,561.86,418.21
2016,6,4,11,15,429.5,411.0,4.35,26.0,817.0,578.29,430.69
2016,6,4,11,30,385.0,429.0,4.4,26.0,800.0,593.03,441.81
2016,6,4,11,45,408.5,437.0,4.45,26.0,835.0,638.91,475.39
2016,6,4,12,0,432.0,445.0,4.5,26.0,870.0,684.52,508.37
2016,6,4,12,15,276.5,475.5,4.55,26.0,748.0,615.67,457.73
2016,6,4,12,30,121.0,506.0,4.6,26.0,626.0,532.2,395.6
2016,6,4,12,45,103.5,496.5,4.65,26.0,599.5,514.17,382.96
2016,6,4,13,0,86.0,487.0,4.7,26.0,573.0,498.58,371.71
2016,6,4,13,15,484.5,301.5,4.7,25.5,771.0,713.47,537.38
2016,6,4,13,30,883.0,116.0,4.7,25.0,969.0,894.52,668.94
2016,6,4,13,45,577.0,287.0,4.7,25.0,840.5,810.17,606.75
2016,6,4,14,0,271.0,458.0,4.7,25.0,712.0,688.47,513.9
2016,6,4,14,15,181.5,443.5,4.65,25.0,611.5,586.07,440.22
2016,6,4,14,30,92.0,429.0,4.6,25.0,511.0,479.31,361.42
2016,6,4,14,45,138.5,418.0,4.6,25.0,535.5,529.98,400.65
2016,6,4,15,0,185.0,407.0,4.6,25.0,560.0,564.11,427.29
2016,6,4,15,15,210.0,382.5,4.55,25.0,548.5,563.59,428.36
2016,6,4,15,30,235.0,358.0,4.5,25.0,537.0,561.1,428.2
2016,6,4,15,45,246.0,332.5,4.45,25.0,510.0,559.54,428.2
2016,6,4,16,0,257.0,307.0,4.4,25.0,483.0,539.7,415.09
2016,6,4,16,15,271.5,279.5,4.2,24.5,453.0,518.61,401.72
2016,6,4,16,30,286.0,252.0,4.0,24.0,423.0,495.21,386.46
2016,6,4,16,45,252.0,231.5,3.8,24.0,372.0,440.35,345.42
2016,6,4,17,0,218.0,211.0,3.6,24.0,321.0,372.84,294.34
2016,6,4,17,15,213.0,186.0,3.35,23.5,283.0,336.42,267.39
2016,6,4,17,30,208.0,161.0,3.1,23.0,245.0,299.52,239.35
2016,6,4,17,45,196.5,137.5,2.85,23.0,207.5,271.32,216.86
2016,6,4,18,0,185.0,114.0,2.6,23.0,170.0,231.22,184.39
2016,6,4,18,15,161.0,92.5,2.35,22.5,134.0,187.69,148.6
2016,6,4,18,30,137.0,71.0,2.1,22.0,98.0,146.0,113.47
2016,6,4,18,45,99.0,51.0,1.9,21.5,67.5,95.49,70.83
2016,6,4,19,0,61.0,31.0,1.7,21.0,37.0,56.41,36.64
2016,6,4,19,15,30.5,15.5,1.7,20.5,18.5,25.15,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,96.5,14.5,3.45,18.5,22.5,12.38,0.0
2016,6,5,6,0,193.0,29.0,3.6,19.0,45.0,22.48,11.85
2016,6,5,6,15,298.5,41.5,3.65,19.5,87.5,32.01,21.72
2016,6,5,6,30,404.0,54.0,3.7,20.0,130.0,43.02,31.74
2016,6,5,6,45,476.5,62.5,3.8,20.5,181.0,48.78,36.98
2016,6,5,7,0,549.0,71.0,3.9,21.0,232.0,54.43,41.91
2016,6,5,7,15,597.5,78.0,4.05,21.5,286.0,58.59,45.37
2016,6,5,7,30,646.0,85.0,4.2,22.0,340.0,62.63,48.61
2016,6,5,7,45,684.0,89.5,4.35,22.5,395.5,64.64,50.05
2016,6,5,8,0,722.0,94.0,4.5,23.0,451.0,66.59,51.4
2016,6,5,8,15,747.5,98.0,4.6,23.5,504.0,74.37,57.68
2016,6,5,8,30,773.0,102.0,4.7,24.0,557.0,75.79,58.53
2016,6,5,8,45,795.5,104.0,4.8,24.5,608.0,95.79,57.95
2016,6,5,9,0,818.0,106.0,4.9,25.0,659.0,150.64,83.05
2016,6,5,9,15,565.5,221.5,4.9,25.0,616.0,233.49,154.46
2016,6,5,9,30,313.0,337.0,4.9,25.0,573.0,296.18,213.73
2016,6,5,9,45,354.5,341.5,4.95,25.5,622.5,335.9,243.8
2016,6,5,10,0,396.0,346.0,5.0,26.0,672.0,379.77,277.66
2016,6,5,10,15,325.5,388.0,5.0,26.0,664.0,408.37,302.4
2016,6,5,10,30,255.0,430.0,5.0,26.0,656.0,429.76,320.4
2016,6,5,10,45,579.5,274.5,5.05,26.5,807.5,496.1,370.05
2016,6,5,11,0,904.0,119.0,5.1,27.0,959.0,594.13,444.65
2016,6,5,11,15,908.0,119.5,5.1,27.0,979.0,640.85,481.18
2016,6,5,11,30,912.0,120.0,5.1,27.0,999.0,685.53,515.53
2016,6,5,11,45,678.0,283.0,5.1,27.0,941.5,699.24,522.68
2016,6,5,12,0,444.0,446.0,5.1,27.0,884.0,693.08,514.44
2016,6,5,12,15,686.0,281.0,5.05,27.0,960.0,766.95,572.29
2016,6,5,12,30,928.0,116.0,5.0,27.0,1036.0,836.36,624.42
2016,6,5,12,45,571.5,310.5,5.0,27.0,876.5,752.69,561.1
2016,6,5,13,0,215.0,505.0,5.0,27.0,717.0,631.09,467.39
2016,6,5,13,15,180.5,499.5,4.95,27.0,676.0,607.41,450.58
2016,6,5,13,30,146.0,494.0,4.9,27.0,635.0,581.1,431.37
2016,6,5,13,45,227.5,471.0,4.9,27.0,685.5,640.66,476.46
2016,6,5,14,0,309.0,448.0,4.9,27.0,736.0,713.07,529.6
2016,6,5,14,15,607.0,279.0,4.85,27.0,824.5,848.46,631.98
2016,6,5,14,30,905.0,110.0,4.8,27.0,913.0,945.71,700.67
2016,6,5,14,45,892.0,111.5,4.75,27.0,878.0,935.53,693.82
2016,6,5,15,0,879.0,113.0,4.7,27.0,843.0,921.81,685.38
2016,6,5,15,15,869.0,111.0,4.6,27.0,803.0,903.87,673.84
2016,6,5,15,30,859.0,109.0,4.5,27.0,763.0,882.58,660.28
2016,6,5,15,45,848.0,105.5,4.4,27.0,718.5,855.67,643.04
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,825.78,623.75
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,796.13,605.2
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,756.05,579.14
2016,6,5,16,45,781.5,91.0,3.55,25.5,522.5,709.53,548.2
2016,6,5,17,0,761.0,86.0,3.3,25.0,470.0,661.58,515.78
2016,6,5,17,15,730.0,82.0,2.9,24.5,415.0,606.49,475.67
2016,6,5,17,30,699.0,78.0,2.5,24.0,360.0,553.64,436.01
2016,6,5,17,45,657.5,71.5,2.15,23.5,306.0,490.18,387.41
2016,6,5,18,0,616.0,65.0,1.8,23.0,252.0,428.69,338.77
2016,6,5,18,15,550.0,58.0,1.7,22.0,199.5,356.9,281.63
2016,6,5,18,30,484.0,51.0,1.6,21.0,147.0,290.45,226.48
2016,6,5,18,45,381.0,40.5,1.5,20.5,101.5,211.78,160.05
2016,6,5,19,0,278.0,30.0,1.4,20.0,56.0,144.06,99.63
2016,6,5,19,15,139.0,15.0,1.4,19.5,28.0,64.13,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,130.0,13.5,2.75,16.5,24.5,11.52,0.0
2016,6,6,6,0,260.0,27.0,3.0,17.0,49.0,22.16,11.75
2016,6,6,6,15,371.0,37.5,3.1,17.5,94.0,30.34,20.5
2016,6,6,6,30,482.0,48.0,3.2,18.0,139.0,38.41,28.01
2016,6,6,6,45,551.5,55.5,3.35,19.0,191.5,43.67,32.76
2016,6,6,7,0,621.0,63.0,3.5,20.0,244.0,48.86,37.23
2016,6,6,7,15,666.5,68.5,3.45,20.5,299.5,52.24,40.05
2016,6,6,7,30,712.0,74.0,3.4,21.0,355.0,60.53,47.01
2016,6,6,7,45,745.0,78.0,3.35,21.5,410.5,62.74,48.63
2016,6,6,8,0,778.0,82.0,3.3,22.0,466.0,64.88,50.16
2016,6,6,8,15,801.0,85.5,3.4,22.5,520.0,66.44,51.17
2016,6,6,8,30,824.0,89.0,3.5,23.0,574.0,67.89,52.1
2016,6,6,8,45,842.0,92.0,3.65,24.0,624.5,98.48,59.89
2016,6,6,9,0,860.0,95.0,3.8,25.0,675.0,155.61,85.45
2016,6,6,9,15,873.0,97.0,3.75,25.0,721.5,212.87,125.28
2016,6,6,9,30,886.0,99.0,3.7,25.0,768.0,270.85,172.27
2016,6,6,9,45,896.0,101.0,3.7,25.5,809.0,328.48,221.23
2016,6,6,10,0,906.0,103.0,3.7,26.0,850.0,386.02,270.33
2016,6,6,10,15,913.5,104.5,3.65,26.0,884.5,441.88,317.94
2016,6,6,10,30,921.0,106.0,3.6,26.0,919.0,496.87,363.72
2016,6,6,10,45,926.0,107.5,3.55,26.5,946.5,549.51,405.7
2016,6,6,11,0,931.0,109.0,3.5,27.0,974.0,600.56,445.07
2016,6,6,11,15,934.5,109.5,3.45,27.0,994.0,648.16,481.64
2016,6,6,11,30,938.0,110.0,3.4,27.0,1014.0,693.6,515.69
2016,6,6,11,45,940.5,110.0,3.35,27.0,1026.5,735.65,546.52
2016,6,6,12,0,943.0,110.0,3.3,27.0,1039.0,775.14,574.89
2016,6,6,12,15,943.5,110.0,3.25,27.0,1043.0,810.49,598.56
2016,6,6,12,30,944.0,110.0,3.2,27.0,1047.0,843.1,619.96
2016,6,6,12,45,942.5,110.0,3.15,27.5,1042.5,871.29,637.04
2016,6,6,13,0,941.0,110.0,3.1,28.0,1038.0,896.33,651.94
2016,6,6,13,15,938.5,109.5,3.05,28.0,1026.0,916.62,664.99
2016,6,6,13,30,936.0,109.0,3.0,28.0,1014.0,933.21,675.67
2016,6,6,13,45,931.5,108.5,3.0,28.0,993.5,944.2,683.17
2016,6,6,14,0,927.0,108.0,3.0,28.0,973.0,951.31,688.3
2016,6,6,14,15,921.0,107.0,2.95,28.0,945.5,952.68,689.48
2016,6,6,14,30,915.0,106.0,2.9,28.0,918.0,950.18,688.31
2016,6,6,14,45,898.5,109.0,2.85,28.0,881.5,938.27,681.18
2016,6,6,15,0,882.0,112.0,2.8,28.0,845.0,922.88,671.95
2016,6,6,15,15,871.5,110.0,2.75,28.0,805.0,904.5,660.88
2016,6,6,15,30,861.0,108.0,2.7,28.0,765.0,882.77,647.69
2016,6,6,15,45,849.0,105.0,2.65,28.0,719.5,855.54,630.89
2016,6,6,16,0,837.0,102.0,2.6,28.0,674.0,825.37,612.13
2016,6,6,16,15,819.0,98.5,2.5,27.5,624.5,794.8,593.9
2016,6,6,16,30,801.0,95.0,2.4,27.0,575.0,753.84,568.34
2016,6,6,16,45,779.5,91.0,2.3,27.0,522.5,707.78,537.85
2016,6,6,17,0,758.0,87.0,2.2,27.0,470.0,660.36,506.01
2016,6,6,17,15,727.0,82.5,2.05,26.5,415.0,604.88,467.2
2016,6,6,17,30,696.0,78.0,1.9,26.0,360.0,551.63,428.76
2016,6,6,17,45,653.5,72.0,1.8,25.5,306.0,488.35,381.79
2016,6,6,18,0,611.0,66.0,1.7,25.0,252.0,427.11,334.64
2016,6,6,18,15,546.0,58.5,1.55,24.0,199.5,355.51,278.09
2016,6,6,18,30,481.0,51.0,1.4,23.0,147.0,289.18,223.52
2016,6,6,18,45,380.0,40.5,1.25,22.5,102.0,211.45,158.46
2016,6,6,19,0,279.0,30.0,1.1,22.0,57.0,144.44,99.41
2016,6,6,19,15,139.5,15.0,1.1,21.5,28.5,64.52,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,94.5,15.0,1.25,18.5,23.0,12.8,0.0
2016,6,7,6,0,189.0,30.0,1.3,19.0,46.0,23.23,12.49
2016,6,7,6,15,292.0,43.0,1.45,19.5,88.5,33.09,22.68
2016,6,7,6,30,395.0,56.0,1.6,20.0,131.0,44.67,33.2
2016,6,7,6,45,461.0,66.0,1.75,20.5,181.0,51.53,39.39
2016,6,7,7,0,527.0,76.0,1.9,21.0,231.0,58.19,45.17
2016,6,7,7,15,575.0,83.5,1.85,21.5,284.0,62.53,48.77
2016,6,7,7,30,623.0,91.0,1.8,22.0,337.0,66.73,52.13
2016,6,7,7,45,658.0,96.5,1.8,23.0,390.5,69.18,53.8
2016,6,7,8,0,693.0,102.0,1.8,24.0,444.0,71.52,55.33
2016,6,7,8,15,718.5,106.5,1.9,24.5,496.0,72.93,56.18
2016,6,7,8,30,744.0,111.0,2.0,25.0,548.0,81.52,63.01
2016,6,7,8,45,765.5,113.5,2.1,25.5,597.5,99.38,61.79
2016,6,7,9,0,787.0,116.0,2.2,26.0,647.0,152.58,85.43
2016,6,7,9,15,801.0,119.0,2.2,26.0,692.0,207.13,122.96
2016,6,7,9,30,815.0,122.0,2.2,26.0,737.0,262.75,167.31
2016,6,7,9,45,824.0,126.0,2.2,26.5,776.5,318.51,213.8
2016,6,7,10,0,833.0,130.0,2.2,27.0,816.0,378.82,263.7
2016,6,7,10,15,627.0,248.5,2.2,27.0,777.0,422.95,304.21
2016,6,7,10,30,421.0,367.0,2.2,27.0,738.0,454.63,331.78
2016,6,7,10,45,340.0,413.0,2.25,27.5,719.0,480.33,351.39
2016,6,7,11,0,259.0,459.0,2.3,28.0,700.0,492.77,360.31
2016,6,7,11,15,180.0,470.0,2.35,28.0,639.0,478.21,350.23
2016,6,7,11,30,101.0,481.0,2.4,28.0,578.0,453.01,331.96
2016,6,7,11,45,484.5,313.5,2.45,28.0,789.5,593.13,437.38
2016,6,7,12,0,868.0,146.0,2.5,28.0,1001.0,747.1,549.49
2016,6,7,12,15,868.5,146.5,2.5,28.0,1005.0,780.59,572.09
2016,6,7,12,30,869.0,147.0,2.5,28.0,1009.0,811.72,592.56
2016,6,7,12,45,623.0,296.0,2.55,28.5,913.0,781.42,567.35
2016,6,7,13,0,377.0,445.0,2.6,29.0,817.0,721.29,520.92
2016,6,7,13,15,621.5,293.5,2.6,29.0,898.5,821.44,594.93
2016,6,7,13,30,866.0,142.0,2.6,29.0,980.0,899.27,648.77
2016,6,7,13,45,861.5,141.0,2.6,29.0,960.0,909.64,655.28
2016,6,7,14,0,857.0,140.0,2.6,29.0,940.0,916.33,660.11
2016,6,7,14,15,850.5,138.5,2.6,29.0,913.5,917.09,661.23
2016,6,7,14,30,844.0,137.0,2.6,29.0,887.0,914.18,660.16
2016,6,7,14,45,838.0,133.0,2.65,29.0,854.0,905.77,656.06
2016,6,7,15,0,832.0,129.0,2.7,29.0,821.0,893.77,649.74
2016,6,7,15,15,821.0,126.5,2.65,29.0,782.0,885.61,645.31
2016,6,7,15,30,810.0,124.0,2.6,29.0,743.0,863.57,631.81
2016,6,7,15,45,795.0,121.5,2.6,29.0,698.0,835.03,614.47
2016,6,7,16,0,780.0,119.0,2.6,29.0,653.0,803.79,595.28
2016,6,7,16,15,761.0,115.0,2.5,28.5,604.5,765.23,571.51
2016,6,7,16,30,742.0,111.0,2.4,28.0,556.0,724.68,546.12
2016,6,7,16,45,719.5,106.0,2.3,28.0,504.5,681.73,517.65
2016,6,7,17,0,697.0,101.0,2.2,28.0,453.0,634.64,485.11
2016,6,7,17,15,664.0,95.5,2.1,27.5,400.0,579.08,446.33
2016,6,7,17,30,631.0,90.0,2.0,27.0,347.0,523.96,406.74
2016,6,7,17,45,582.0,84.0,1.9,27.0,294.0,459.61,358.16
2016,6,7,18,0,533.0,78.0,1.8,27.0,241.0,397.94,310.16
2016,6,7,18,15,467.5,68.5,1.65,26.0,190.5,327.52,254.9
2016,6,7,18,30,402.0,59.0,1.5,25.0,140.0,262.49,201.91
2016,6,7,18,45,304.5,46.5,1.35,24.5,97.0,185.5,138.26
2016,6,7,19,0,207.0,34.0,1.2,24.0,54.0,123.06,84.39
2016,6,7,19,15,103.5,17.0,1.2,23.5,27.0,55.2,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,15.5,0.55,21.5,21.0,13.23,0.0
2016,6,8,6,0,126.0,31.0,0.6,22.0,42.0,24.24,13.09
2016,6,8,6,15,218.0,47.5,0.7,22.0,82.0,36.14,25.02
2016,6,8,6,30,310.0,64.0,0.8,22.0,122.0,48.2,35.94
2016,6,8,6,45,378.0,76.0,0.95,22.5,170.5,56.61,43.42
2016,6,8,7,0,446.0,88.0,1.1,23.0,219.0,64.81,50.47
2016,6,8,7,15,495.5,97.0,1.3,23.5,270.5,70.58,55.23
2016,6,8,7,30,545.0,106.0,1.5,24.0,322.0,77.02,60.43
2016,6,8,7,45,580.5,113.5,1.7,24.5,373.5,80.34,62.88
2016,6,8,8,0,616.0,121.0,1.9,25.0,425.0,83.47,65.13
2016,6,8,8,15,643.5,126.5,1.95,25.0,476.0,84.91,66.08
2016,6,8,8,30,671.0,132.0,2.0,25.0,527.0,86.21,66.91
2016,6,8,8,45,682.5,141.5,2.15,25.0,573.5,105.63,68.54
2016,6,8,9,0,694.0,151.0,2.3,25.0,620.0,158.24,93.84
2016,6,8,9,15,471.0,251.0,2.35,25.0,579.5,234.54,158.38
2016,6,8,9,30,248.0,351.0,2.4,25.0,539.0,288.77,209.02
2016,6,8,9,45,488.0,266.0,2.45,25.5,660.0,315.96,222.89
2016,6,8,10,0,728.0,181.0,2.5,26.0,781.0,369.48,260.42
2016,6,8,10,15,738.5,184.0,2.5,26.0,814.5,420.51,302.79
2016,6,8,10,30,749.0,187.0,2.5,26.0,848.0,474.27,346.18
2016,6,8,10,45,751.5,193.0,2.55,26.5,873.5,522.02,383.57
2016,6,8,11,0,754.0,199.0,2.6,27.0,899.0,568.47,418.89
2016,6,8,11,15,480.0,345.0,2.6,27.0,794.5,557.88,411.18
2016,6,8,11,30,206.0,491.0,2.6,27.0,690.0,525.24,385.63
2016,6,8,11,45,476.5,356.0,2.6,27.0,823.5,619.61,456.87
2016,6,8,12,0,747.0,221.0,2.6,27.0,957.0,729.87,537.68
2016,6,8,12,15,461.5,366.5,2.6,27.0,822.5,667.16,489.59
2016,6,8,12,30,176.0,512.0,2.6,27.0,688.0,578.87,422.99
2016,6,8,12,45,152.0,508.0,2.6,27.0,659.0,568.39,415.98
2016,6,8,13,0,128.0,504.0,2.6,27.0,630.0,555.52,406.77
2016,6,8,13,15,115.0,493.5,2.6,27.0,606.5,544.23,398.98
2016,6,8,13,30,102.0,483.0,2.6,27.0,583.0,520.26,382.35
2016,6,8,13,45,423.5,344.5,2.6,27.0,743.0,721.56,531.07
2016,6,8,14,0,745.0,206.0,2.6,27.0,903.0,895.7,653.51
2016,6,8,14,15,389.5,286.0,2.6,27.0,650.0,652.45,482.79
2016,6,8,14,30,34.0,366.0,2.6,27.0,397.0,364.72,270.73
2016,6,8,14,45,377.0,278.0,2.6,27.0,593.0,640.37,479.1
2016,6,8,15,0,720.0,190.0,2.6,27.0,789.0,870.48,641.0
2016,6,8,15,15,432.0,278.0,2.55,27.0,632.5,688.91,511.55
2016,6,8,15,30,144.0,366.0,2.5,27.0,476.0,487.81,364.57
2016,6,8,15,45,408.0,266.0,2.45,27.0,551.5,646.33,485.83
2016,6,8,16,0,672.0,166.0,2.4,27.0,627.0,766.83,574.95
2016,6,8,16,15,509.0,203.5,2.3,26.5,538.0,648.67,490.7
2016,6,8,16,30,346.0,241.0,2.2,26.0,449.0,529.77,405.0
2016,6,8,16,45,465.0,189.0,2.15,26.0,441.0,570.49,438.44
2016,6,8,17,0,584.0,137.0,2.1,26.0,433.0,592.16,456.72
2016,6,8,17,15,548.5,128.5,1.95,25.5,381.5,535.75,416.06
2016,6,8,17,30,513.0,120.0,1.8,25.0,330.0,474.28,371.21
2016,6,8,17,45,470.0,108.5,1.65,25.0,279.5,413.47,324.77
2016,6,8,18,0,427.0,97.0,1.5,25.0,229.0,355.31,279.07
2016,6,8,18,15,364.0,84.0,1.4,24.5,180.5,288.69,226.05
2016,6,8,18,30,301.0,71.0,1.3,24.0,132.0,227.72,176.0
2016,6,8,18,45,221.0,53.5,1.25,23.5,91.0,161.28,120.9
2016,6,8,19,0,141.0,36.0,1.2,23.0,50.0,95.78,65.58
2016,6,8,19,15,70.5,18.0,1.2,22.5,25.0,42.84,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.0,12.8,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,44.0,23.18,12.33
2016,6,9,6,15,267.5,44.0,0.7,21.5,85.0,33.74,23.04
2016,6,9,6,30,365.0,58.0,0.6,22.0,126.0,44.14,32.48
2016,6,9,6,45,436.5,67.0,0.5,22.5,175.5,52.19,39.64
2016,6,9,7,0,508.0,76.0,0.4,23.0,225.0,58.03,44.66
2016,6,9,7,15,555.5,83.5,0.6,23.5,277.0,62.35,48.19
2016,6,9,7,30,603.0,91.0,0.8,24.0,329.0,66.51,51.48
2016,6,9,7,45,640.5,95.5,1.0,24.5,382.5,68.26,52.66
2016,6,9,8,0,678.0,100.0,1.2,25.0,436.0,69.97,53.78
2016,6,9,8,15,703.5,105.0,1.35,25.0,487.0,71.74,55.05
2016,6,9,8,30,729.0,110.0,1.5,25.0,538.0,80.58,62.22
2016,6,9,8,45,748.5,113.5,1.65,25.5,587.0,97.17,61.12
2016,6,9,9,0,768.0,117.0,1.8,26.0,636.0,149.73,84.15
2016,6,9,9,15,783.0,120.0,1.9,26.5,680.5,203.22,120.36
2016,6,9,9,30,798.0,123.0,2.0,27.0,725.0,257.92,163.37
2016,6,9,9,45,809.0,125.5,2.15,27.5,764.5,312.13,208.43
2016,6,9,10,0,820.0,128.0,2.3,28.0,804.0,371.28,257.39
2016,6,9,10,15,513.5,282.5,2.4,28.0,712.5,403.04,290.46
2016,6,9,10,30,207.0,437.0,2.5,28.0,621.0,418.05,306.23
2016,6,9,10,45,263.5,440.5,2.6,28.0,681.5,460.18,337.3
2016,6,9,11,0,320.0,444.0,2.7,28.0,742.0,514.45,376.93
2016,6,9,11,15,316.0,454.5,2.75,28.0,754.5,542.63,397.53
2016,6,9,11,30,312.0,465.0,2.8,28.0,767.0,569.97,417.33
2016,6,9,11,45,587.0,303.0,2.9,28.5,878.5,648.42,476.62
2016,6,9,12,0,862.0,141.0,3.0,29.0,990.0,737.19,542.66
2016,6,9,12,15,863.0,141.5,3.05,29.0,994.5,770.8,566.32
2016,6,9,12,30,864.0,142.0,3.1,29.0,999.0,802.09,587.37
2016,6,9,12,45,863.0,141.5,3.15,29.0,995.5,828.68,605.24
2016,6,9,13,0,862.0,141.0,3.2,29.0,992.0,852.53,621.34
2016,6,9,13,15,859.5,140.5,3.2,29.0,981.0,871.98,634.29
2016,6,9,13,30,857.0,140.0,3.2,29.0,970.0,888.01,645.06
2016,6,9,13,45,852.5,139.0,3.25,29.0,950.5,898.31,652.48
2016,6,9,14,0,848.0,138.0,3.3,29.0,931.0,904.97,657.66
2016,6,9,14,15,842.0,136.5,3.25,29.0,905.0,906.19,658.79
2016,6,9,14,30,836.0,135.0,3.2,29.0,879.0,903.79,657.7
2016,6,9,14,45,803.0,147.5,3.2,29.0,840.5,898.49,655.16
2016,6,9,15,0,770.0,160.0,3.2,29.0,802.0,878.66,643.13
2016,6,9,15,15,758.0,157.0,3.15,28.5,763.0,859.45,632.62
2016,6,9,15,30,746.0,154.0,3.1,28.0,724.0,837.17,620.04
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,811.14,603.97
2016,6,9,16,0,705.0,150.0,3.1,28.0,635.0,777.46,582.62
2016,6,9,16,15,684.5,145.0,3.0,28.0,587.0,738.58,557.05
2016,6,9,16,30,664.0,140.0,2.9,28.0,539.0,698.01,529.7
2016,6,9,16,45,477.5,171.5,2.85,28.0,445.0,561.48,430.48
2016,6,9,17,0,291.0,203.0,2.8,28.0,351.0,429.58,331.81
2016,6,9,17,15,412.5,158.5,2.6,27.5,342.0,468.53,364.39
2016,6,9,17,30,534.0,114.0,2.4,27.0,333.0,487.63,380.59
2016,6,9,17,45,488.5,104.5,2.25,26.5,282.0,420.02,329.44
2016,6,9,18,0,443.0,95.0,2.1,26.0,231.0,361.85,284.27
2016,6,9,18,15,379.5,82.5,1.95,25.5,182.5,294.73,230.67
2016,6,9,18,30,316.0,70.0,1.8,25.0,134.0,233.28,180.1
2016,6,9,18,45,233.5,53.0,1.65,24.5,92.5,165.55,123.89
2016,6,9,19,0,151.0,36.0,1.5,24.0,51.0,106.68,73.66
2016,6,9,19,15,75.5,18.0,1.55,23.5,25.5,44.29,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,22.5,12.38,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,45.0,22.48,11.77
2016,6,10,6,15,294.5,41.5,1.25,21.5,86.5,31.99,21.54
2016,6,10,6,30,395.0,54.0,1.4,22.0,128.0,42.98,31.45
2016,6,10,6,45,465.5,62.0,1.6,22.5,177.5,48.3,36.27
2016,6,10,7,0,536.0,70.0,1.8,23.0,227.0,53.55,40.8
2016,6,10,7,15,582.0,76.5,1.85,23.0,279.5,57.33,44.0
2016,6,10,7,30,628.0,83.0,1.9,23.0,332.0,61.0,47.01
2016,6,10,7,45,346.0,142.5,1.95,23.5,283.0,96.06,76.47
2016,6,10,8,0,64.0,202.0,2.0,24.0,234.0,145.05,116.82
2016,6,10,8,15,126.5,231.0,2.0,24.5,303.0,156.15,125.18
2016,6,10,8,30,189.0,260.0,2.0,25.0,372.0,172.87,138.07
2016,6,10,8,45,211.5,283.0,2.0,25.5,418.0,191.5,142.66
2016,6,10,9,0,234.0,306.0,2.0,26.0,464.0,226.26,162.79
2016,6,10,9,15,279.5,319.5,2.0,26.0,521.0,252.38,178.85
2016,6,10,9,30,325.0,333.0,2.0,26.0,578.0,293.97,208.7
2016,6,10,9,45,581.0,225.0,2.0,26.5,692.0,311.27,215.1
2016,6,10,10,0,837.0,117.0,2.0,27.0,806.0,368.68,255.6
2016,6,10,10,15,540.0,274.0,2.0,27.0,726.0,406.9,293.23
2016,6,10,10,30,243.0,431.0,2.0,27.0,646.0,422.59,309.43
2016,6,10,10,45,555.0,277.0,2.0,27.5,787.0,481.65,352.15
2016,6,10,11,0,867.0,123.0,2.0,28.0,928.0,571.69,418.31
2016,6,10,11,15,871.0,124.0,2.0,28.0,948.0,617.05,452.3
2016,6,10,11,30,875.0,125.0,2.0,28.0,968.0,660.49,484.31
2016,6,10,11,45,878.0,125.5,2.05,28.5,980.5,700.78,512.69
2016,6,10,12,0,881.0,126.0,2.1,29.0,993.0,738.77,538.83
2016,6,10,12,15,882.0,126.0,2.1,29.0,998.0,772.52,561.87
2016,6,10,12,30,883.0,126.0,2.1,29.0,1003.0,803.83,582.22
2016,6,10,12,45,882.5,125.5,2.15,29.0,999.5,831.08,600.25
2016,6,10,13,0,882.0,125.0,2.2,29.0,996.0,855.53,616.49
2016,6,10,13,15,556.0,307.0,2.2,29.0,854.5,775.97,559.96
2016,6,10,13,30,230.0,489.0,2.2,29.0,713.0,648.68,467.46
2016,6,10,13,45,264.5,470.0,2.25,29.5,722.5,682.02,491.39
2016,6,10,14,0,299.0,451.0,2.3,30.0,732.0,704.34,506.86
2016,6,10,14,15,578.5,285.5,2.3,30.0,808.0,825.1,595.06
2016,6,10,14,30,858.0,120.0,2.3,30.0,884.0,909.17,652.57
2016,6,10,14,45,850.0,118.5,2.35,30.0,851.5,901.14,647.98
2016,6,10,15,0,842.0,117.0,2.4,30.0,819.0,889.6,642.05
2016,6,10,15,15,831.5,114.5,2.35,29.5,780.0,871.43,632.36
2016,6,10,15,30,821.0,112.0,2.3,29.0,741.0,850.05,620.62
2016,6,10,15,45,806.5,110.0,2.3,29.0,697.0,831.54,609.99
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,801.17,591.4
2016,6,10,16,15,774.0,105.0,2.25,29.0,605.0,764.35,568.07
2016,6,10,16,30,756.0,102.0,2.2,29.0,557.0,725.48,543.19
2016,6,10,16,45,729.5,99.0,2.15,29.0,505.5,678.42,512.32
2016,6,10,17,0,703.0,96.0,2.1,29.0,454.0,632.98,481.62
2016,6,10,17,15,671.0,91.0,1.95,28.5,401.5,578.61,443.63
2016,6,10,17,30,639.0,86.0,1.8,28.0,349.0,524.58,404.86
2016,6,10,17,45,590.5,80.5,1.7,27.5,296.0,460.92,357.83
2016,6,10,18,0,542.0,75.0,1.6,27.0,243.0,399.88,311.18
2016,6,10,18,15,478.5,66.5,1.45,26.5,193.0,331.22,256.93
2016,6,10,18,30,415.0,58.0,1.3,26.0,143.0,267.68,204.95
2016,6,10,18,45,322.0,45.5,1.15,25.5,100.0,191.14,142.0
2016,6,10,19,0,229.0,33.0,1.0,25.0,57.0,128.92,88.8
2016,6,10,19,15,114.5,16.5,1.05,24.5,28.5,58.08,3.86
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,15.5,1.8,22.5,20.0,13.23,0.0
2016,6,11,6,0,108.0,31.0,2.0,23.0,40.0,24.19,12.91
2016,6,11,6,15,196.0,48.5,2.2,23.0,79.5,36.8,25.41
2016,6,11,6,30,284.0,66.0,2.4,23.0,119.0,49.51,36.88
2016,6,11,6,45,355.5,78.0,2.6,23.5,167.0,57.88,44.32
2016,6,11,7,0,427.0,90.0,2.8,24.0,215.0,66.05,51.33
2016,6,11,7,15,240.0,121.5,2.9,24.0,194.5,87.65,69.7
2016,6,11,7,30,53.0,153.0,3.0,24.0,174.0,112.95,90.89
2016,6,11,7,45,122.5,180.5,3.1,24.5,238.5,126.76,101.93
2016,6,11,8,0,192.0,208.0,3.2,25.0,303.0,143.94,115.58
2016,6,11,8,15,421.0,173.5,3.2,25.0,412.0,112.2,88.83
2016,6,11,8,30,650.0,139.0,3.2,25.0,521.0,90.43,70.46
2016,6,11,8,45,666.5,146.5,3.25,25.5,568.0,106.04,70.17
2016,6,11,9,0,683.0,154.0,3.3,26.0,615.0,156.82,93.29
2016,6,11,9,15,700.5,158.0,3.3,26.0,659.0,207.27,127.56
2016,6,11,9,30,718.0,162.0,3.3,26.0,703.0,259.37,168.66
2016,6,11,9,45,725.5,169.0,3.35,26.5,741.5,312.17,212.53
2016,6,11,10,0,733.0,176.0,3.4,27.0,780.0,365.09,256.71
2016,6,11,10,15,743.0,179.0,3.4,27.0,813.5,420.01,302.17
2016,6,11,10,30,753.0,182.0,3.4,27.0,847.0,469.8,342.99
2016,6,11,10,45,518.5,316.5,3.4,27.5,781.0,494.38,363.83
2016,6,11,11,0,284.0,451.0,3.4,28.0,715.0,498.7,366.9
2016,6,11,11,15,527.0,323.5,3.4,28.0,826.5,567.87,419.41
2016,6,11,11,30,770.0,196.0,3.4,28.0,938.0,650.0,481.45
2016,6,11,11,45,525.5,342.0,3.4,28.0,851.5,640.08,471.72
2016,6,11,12,0,281.0,488.0,3.4,28.0,765.0,606.15,444.21
2016,6,11,12,15,526.5,346.0,3.35,28.0,867.5,697.74,513.42
2016,6,11,12,30,772.0,204.0,3.3,28.0,970.0,788.01,580.49
2016,6,11,12,45,414.0,331.0,3.3,28.5,742.0,640.99,472.06
2016,6,11,13,0,56.0,458.0,3.3,29.0,514.0,446.03,326.54
2016,6,11,13,15,410.0,329.5,3.2,29.0,727.5,669.51,493.32
2016,6,11,13,30,764.0,201.0,3.1,29.0,941.0,870.93,634.73
2016,6,11,13,45,760.5,198.5,3.05,29.0,922.5,880.82,639.82
2016,6,11,14,0,757.0,196.0,3.0,29.0,904.0,887.21,644.18
2016,6,11,14,15,461.5,320.5,2.9,29.0,749.0,749.26,546.65
2016,6,11,14,30,166.0,445.0,2.8,29.0,594.0,575.56,420.9
2016,6,11,14,45,154.0,426.5,2.75,29.0,560.5,550.38,404.64
2016,6,11,15,0,142.0,408.0,2.7,29.0,527.0,524.14,386.72
2016,6,11,15,15,393.0,307.5,2.6,29.0,614.0,681.7,503.82
2016,6,11,15,30,644.0,207.0,2.5,29.0,701.0,806.49,593.77
2016,6,11,15,45,339.5,240.5,2.45,29.0,500.0,561.12,419.54
2016,6,11,16,0,35.0,274.0,2.4,29.0,299.0,285.78,214.16
2016,6,11,16,15,300.0,228.0,2.3,28.5,410.5,486.24,370.69
2016,6,11,16,30,565.0,182.0,2.2,28.0,522.0,655.98,496.59
2016,6,11,16,45,538.5,172.0,2.15,28.0,473.0,607.88,461.98
2016,6,11,17,0,512.0,162.0,2.1,28.0,424.0,559.53,428.17
2016,6,11,17,15,475.5,152.0,1.95,27.5,373.5,504.5,389.06
2016,6,11,17,30,439.0,142.0,1.8,27.0,323.0,450.77,349.95
2016,6,11,17,45,394.0,128.5,1.7,27.0,273.0,390.04,304.0
2016,6,11,18,0,349.0,115.0,1.6,27.0,223.0,332.26,259.11
2016,6,11,18,15,289.0,98.0,1.55,26.5,176.0,257.05,200.1
2016,6,11,18,30,229.0,81.0,1.5,26.0,129.0,198.38,152.45
