Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,45,158.5,60.0,1.5,25.5,88.5,136.57,101.66
2016,6,11,19,0,88.0,39.0,1.5,25.0,48.0,81.77,55.92
2016,6,11,19,15,44.0,19.5,1.65,24.5,24.0,33.95,1.78
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,49.5,15.5,2.1,22.5,19.5,13.23,0.0
2016,6,12,6,0,99.0,31.0,2.3,23.0,39.0,24.16,12.86
2016,6,12,6,15,182.0,49.5,2.4,23.5,78.0,38.09,26.42
2016,6,12,6,30,265.0,68.0,2.5,24.0,117.0,50.87,37.87
2016,6,12,6,45,135.0,83.0,2.6,24.5,108.5,63.41,48.85
2016,6,12,7,0,5.0,98.0,2.7,25.0,100.0,77.1,60.52
2016,6,12,7,15,253.0,106.5,2.8,25.0,206.5,78.16,61.34
2016,6,12,7,30,501.0,115.0,2.9,25.0,313.0,81.64,64.12
2016,6,12,7,45,539.0,123.0,3.0,25.5,364.5,86.87,68.15
2016,6,12,8,0,577.0,131.0,3.1,26.0,416.0,90.06,70.41
2016,6,12,8,15,465.5,181.5,3.1,26.0,428.0,117.81,93.17
2016,6,12,8,30,354.0,232.0,3.1,26.0,440.0,151.33,120.32
2016,6,12,8,45,428.5,228.5,3.15,26.5,502.5,148.65,106.7
2016,6,12,9,0,503.0,225.0,3.2,27.0,565.0,185.37,121.66
2016,6,12,9,15,366.0,289.0,3.2,27.0,545.5,247.28,171.47
2016,6,12,9,30,229.0,353.0,3.2,27.0,526.0,293.65,212.19
2016,6,12,9,45,293.5,358.5,3.25,27.5,592.5,325.99,234.84
2016,6,12,10,0,358.0,364.0,3.3,28.0,659.0,374.69,270.57
2016,6,12,10,15,406.0,360.5,3.3,28.0,708.0,411.33,298.82
2016,6,12,10,30,454.0,357.0,3.3,28.0,757.0,459.28,335.44
2016,6,12,10,45,444.0,375.0,3.3,28.0,776.5,497.44,364.9
2016,6,12,11,0,434.0,393.0,3.3,28.0,796.0,534.1,392.57
2016,6,12,11,15,453.0,406.5,3.3,28.0,835.0,583.23,428.48
2016,6,12,11,30,472.0,420.0,3.3,28.0,874.0,633.37,464.44
2016,6,12,11,45,582.5,337.5,3.3,28.5,906.5,674.58,494.87
2016,6,12,12,0,693.0,255.0,3.3,29.0,939.0,714.55,524.57
2016,6,12,12,15,493.5,372.0,3.3,29.0,860.0,692.88,506.38
2016,6,12,12,30,294.0,489.0,3.3,29.0,781.0,653.44,475.43
2016,6,12,12,45,386.5,462.5,3.3,29.0,845.5,723.75,525.91
2016,6,12,13,0,479.0,436.0,3.3,29.0,910.0,800.56,579.37
2016,6,12,13,15,473.0,430.5,3.25,29.0,894.0,809.59,585.12
2016,6,12,13,30,467.0,425.0,3.2,29.0,878.0,815.74,589.39
2016,6,12,13,45,473.0,410.5,3.2,29.0,861.5,821.98,594.41
2016,6,12,14,0,479.0,396.0,3.2,29.0,845.0,825.41,597.63
2016,6,12,14,15,366.0,415.5,3.2,29.0,753.0,738.23,537.61
2016,6,12,14,30,253.0,435.0,3.2,29.0,661.0,659.39,482.28
2016,6,12,14,45,262.5,415.0,3.2,29.0,641.5,652.72,479.33
2016,6,12,15,0,272.0,395.0,3.2,29.0,622.0,644.17,474.7
2016,6,12,15,15,225.0,381.0,3.15,29.0,563.0,573.27,425.19
2016,6,12,15,30,178.0,367.0,3.1,29.0,504.0,517.94,386.01
2016,6,12,15,45,295.0,318.5,3.1,29.0,529.0,585.31,438.2
2016,6,12,16,0,412.0,270.0,3.1,29.0,554.0,645.19,483.83
2016,6,12,16,15,385.5,255.0,3.0,28.5,505.5,584.17,441.99
2016,6,12,16,30,359.0,240.0,2.9,28.0,457.0,538.39,410.71
2016,6,12,16,45,364.0,214.5,2.8,28.0,417.5,505.32,388.02
2016,6,12,17,0,369.0,189.0,2.7,28.0,378.0,470.29,363.43
2016,6,12,17,15,422.0,159.0,2.5,27.5,351.5,475.5,369.15
2016,6,12,17,30,475.0,129.0,2.3,27.0,325.0,459.95,358.94
2016,6,12,17,45,433.0,116.5,2.15,27.0,275.5,400.45,313.33
2016,6,12,18,0,391.0,104.0,2.0,27.0,226.0,343.55,268.78
2016,6,12,18,15,328.0,90.0,1.95,26.5,178.5,277.64,216.57
2016,6,12,18,30,265.0,76.0,1.9,26.0,131.0,217.41,167.46
2016,6,12,18,45,189.5,57.5,1.9,25.5,91.0,145.43,108.45
2016,6,12,19,0,114.0,39.0,1.9,25.0,51.0,90.38,62.22
2016,6,12,19,15,57.0,19.5,2.05,25.0,25.5,41.31,5.14
2016,6,12,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,5,45,64.5,15.5,2.7,23.5,21.0,13.23,0.0
2016,6,13,6,0,129.0,31.0,2.9,24.0,42.0,24.23,12.81
2016,6,13,6,15,225.5,46.5,3.05,24.0,82.5,35.44,24.13
2016,6,13,6,30,322.0,62.0,3.2,24.0,123.0,46.82,34.41
2016,6,13,6,45,403.0,71.0,3.35,24.5,172.5,53.24,40.16
2016,6,13,7,0,484.0,80.0,3.5,25.0,222.0,61.08,46.88
2016,6,13,7,15,533.0,88.0,3.55,25.0,273.5,65.62,50.7
2016,6,13,7,30,582.0,96.0,3.6,25.0,325.0,70.01,54.28
2016,6,13,7,45,624.0,100.0,3.65,25.5,378.5,71.28,55.03
2016,6,13,8,0,666.0,104.0,3.7,26.0,432.0,72.55,55.77
2016,6,13,8,15,459.0,178.0,3.7,26.5,416.0,115.59,91.21
2016,6,13,8,30,252.0,252.0,3.7,27.0,400.0,160.43,127.35
2016,6,13,8,45,186.0,280.5,3.7,27.5,395.0,188.43,140.37
2016,6,13,9,0,120.0,309.0,3.7,28.0,390.0,216.0,158.61
2016,6,13,9,15,456.5,216.5,3.65,28.0,555.5,208.04,137.29
2016,6,13,9,30,793.0,124.0,3.6,28.0,721.0,254.12,160.48
2016,6,13,9,45,536.5,255.0,3.6,28.5,668.5,318.95,221.6
2016,6,13,10,0,280.0,386.0,3.6,29.0,616.0,362.36,262.49
2016,6,13,10,15,213.5,412.5,3.6,29.0,592.5,384.67,281.35
2016,6,13,10,30,147.0,439.0,3.6,29.0,569.0,391.43,287.77
2016,6,13,10,45,154.0,454.5,3.6,29.5,594.0,420.28,308.49
2016,6,13,11,0,161.0,470.0,3.6,30.0,619.0,449.84,329.35
2016,6,13,11,15,212.5,474.5,3.55,30.0,676.5,498.38,364.41
2016,6,13,11,30,264.0,479.0,3.5,30.0,734.0,547.76,399.86
2016,6,13,11,45,562.0,308.5,3.5,30.0,860.0,632.58,464.49
2016,6,13,12,0,860.0,138.0,3.5,30.0,986.0,730.17,537.77
2016,6,13,12,15,861.0,138.0,3.45,30.0,990.5,763.36,560.89
2016,6,13,12,30,862.0,138.0,3.4,30.0,995.0,794.22,581.25
2016,6,13,12,45,859.5,139.0,3.4,30.5,991.0,820.73,597.66
2016,6,13,13,0,857.0,140.0,3.4,31.0,987.0,844.53,612.2
2016,6,13,13,15,854.5,139.5,3.4,31.0,976.0,864.02,625.13
2016,6,13,13,30,852.0,139.0,3.4,31.0,965.0,880.12,635.92
2016,6,13,13,45,846.5,138.5,3.4,31.0,945.5,890.05,642.76
2016,6,13,14,0,841.0,138.0,3.4,31.0,926.0,896.39,647.39
2016,6,13,14,15,835.0,136.5,3.35,31.0,900.5,897.77,648.63
2016,6,13,14,30,829.0,135.0,3.3,31.0,875.0,895.56,647.66
2016,6,13,14,45,813.5,137.5,3.25,31.0,840.5,896.28,648.77
2016,6,13,15,0,798.0,140.0,3.2,31.0,806.0,882.51,640.46
2016,6,13,15,15,786.5,137.5,3.15,31.0,767.5,864.04,629.23
2016,6,13,15,30,775.0,135.0,3.1,31.0,729.0,842.45,616.03
2016,6,13,15,45,619.0,191.5,3.05,31.0,649.0,759.35,560.35
2016,6,13,16,0,463.0,248.0,3.0,31.0,569.0,666.26,494.45
2016,6,13,16,15,534.5,204.0,2.85,30.5,548.0,669.31,500.62
2016,6,13,16,30,606.0,160.0,2.7,30.0,527.0,672.93,506.28
2016,6,13,16,45,412.0,188.0,2.6,30.0,427.5,529.13,401.84
2016,6,13,17,0,218.0,216.0,2.5,30.0,328.0,377.02,288.53
2016,6,13,17,15,293.5,179.5,2.35,29.5,312.0,396.06,305.75
2016,6,13,17,30,369.0,143.0,2.2,29.0,296.0,407.24,315.8
2016,6,13,17,45,336.0,127.0,2.1,28.5,250.5,341.59,266.42
2016,6,13,18,0,303.0,111.0,2.0,28.0,205.0,291.6,227.79
2016,6,13,18,15,260.0,93.0,1.95,27.5,163.0,236.77,184.18
2016,6,13,18,30,217.0,75.0,1.9,27.0,121.0,185.68,142.37
2016,6,13,18,45,152.5,56.5,1.9,26.5,84.0,129.59,96.09
2016,6,13,19,0,88.0,38.0,1.9,26.0,47.0,80.09,54.69
2016,6,13,19,15,44.0,19.0,2.1,26.0,23.5,37.02,5.46
2016,6,13,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,14,5,45,40.0,16.0,2.9,23.5,19.5,13.66,0.0
2016,6,14,6,0,80.0,32.0,3.3,24.0,39.0,24.81,13.2
2016,6,14,6,15,166.0,51.0,3.5,24.0,78.0,39.04,27.13
2016,6,14,6,30,252.0,70.0,3.7,24.0,117.0,52.27,39.04
2016,6,14,6,45,322.0,84.0,3.95,24.0,164.5,61.93,47.69
2016,6,14,7,0,392.0,98.0,4.2,24.0,212.0,71.33,55.86
2016,6,14,7,15,196.0,109.0,4.2,24.0,166.0,79.21,62.53
2016,6,14,7,30,0.0,120.0,4.2,24.0,120.0,94.98,75.75
2016,6,14,7,45,0.0,129.0,4.25,24.5,129.0,102.42,81.58
2016,6,14,8,0,0.0,138.0,4.3,25.0,138.0,109.74,87.23
2016,6,14,8,15,19.0,184.5,4.2,25.0,195.5,142.9,114.43
2016,6,14,8,30,38.0,231.0,4.1,25.0,253.0,164.0,131.32
2016,6,14,8,45,36.0,248.5,4.0,25.5,271.0,176.47,134.14
2016,6,14,9,0,34.0,266.0,3.9,26.0,289.0,193.79,146.01
2016,6,14,9,15,25.5,260.5,3.7,26.5,278.5,195.76,146.92
2016,6,14,9,30,17.0,255.0,3.5,27.0,268.0,204.24,153.14
2016,6,14,9,45,13.5,237.0,3.3,27.5,247.5,192.99,144.1
2016,6,14,10,0,10.0,219.0,3.1,28.0,227.0,180.29,134.05
2016,6,14,10,15,13.5,254.0,2.95,28.0,265.5,210.03,156.32
2016,6,14,10,30,17.0,289.0,2.8,28.0,304.0,240.44,178.81
2016,6,14,10,45,18.0,303.0,2.7,28.5,319.5,254.15,188.38
2016,6,14,11,0,19.0,317.0,2.6,29.0,335.0,268.06,198.05
2016,6,14,11,15,20.0,329.0,2.65,29.0,348.0,280.6,207.18
2016,6,14,11,30,21.0,341.0,2.7,29.0,361.0,293.33,216.43
2016,6,14,11,45,25.5,369.5,2.75,29.5,394.5,321.57,236.53
2016,6,14,12,0,30.0,398.0,2.8,30.0,428.0,352.51,258.35
2016,6,14,12,15,43.5,430.0,2.95,30.0,473.5,394.19,288.51
2016,6,14,12,30,57.0,462.0,3.1,30.0,519.0,437.59,319.68
2016,6,14,12,45,454.0,303.5,3.3,30.0,752.5,648.64,477.55
2016,6,14,13,0,851.0,145.0,3.5,30.0,986.0,842.85,615.26
2016,6,14,13,15,508.5,320.5,3.6,30.0,822.0,744.9,543.42
2016,6,14,13,30,166.0,496.0,3.7,30.0,658.0,597.51,434.58
2016,6,14,13,45,505.0,316.5,3.8,30.5,793.0,766.1,560.01
2016,6,14,14,0,844.0,137.0,3.9,31.0,928.0,897.76,651.86
2016,6,14,14,15,838.0,135.5,3.9,30.5,902.0,899.19,653.89
2016,6,14,14,30,832.0,134.0,3.9,30.0,876.0,897.03,654.55
2016,6,14,14,45,823.5,132.0,3.95,30.0,843.5,888.58,650.12
2016,6,14,15,0,815.0,130.0,4.0,30.0,811.0,876.7,643.52
2016,6,14,15,15,804.0,127.5,3.95,30.0,772.5,869.1,639.44
2016,6,14,15,30,793.0,125.0,3.9,30.0,734.0,847.7,626.13
2016,6,14,15,45,776.5,123.0,3.85,30.0,690.0,819.09,608.03
2016,6,14,16,0,760.0,121.0,3.8,30.0,646.0,787.91,588.17
2016,6,14,16,15,741.0,117.5,3.65,29.5,598.5,750.76,564.81
2016,6,14,16,30,722.0,114.0,3.5,29.0,551.0,711.67,539.86
2016,6,14,16,45,503.0,160.5,3.35,29.0,452.0,568.89,435.95
2016,6,14,17,0,284.0,207.0,3.2,29.0,353.0,428.58,330.13
2016,6,14,17,15,443.5,151.5,3.0,28.5,349.5,482.39,374.47
2016,6,14,17,30,603.0,96.0,2.8,28.0,346.0,513.38,399.94
2016,6,14,17,45,558.0,88.5,2.65,28.0,294.0,451.11,352.16
2016,6,14,18,0,513.0,81.0,2.5,28.0,242.0,391.21,305.32
2016,6,14,18,15,448.5,72.0,2.5,27.5,193.0,322.8,251.27
2016,6,14,18,30,384.0,63.0,2.5,27.0,144.0,256.04,196.83
2016,6,14,18,45,292.0,50.0,2.5,26.5,101.0,185.18,138.24
2016,6,14,19,0,200.0,37.0,2.5,26.0,58.0,124.29,86.6
2016,6,14,19,15,100.0,18.5,2.65,26.0,29.0,57.38,13.09
2016,6,14,19,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,16.0,3.1,23.5,18.5,13.66,0.0
2016,6,15,6,0,58.0,32.0,3.2,24.0,37.0,25.13,13.4
2016,6,15,6,15,135.0,53.0,3.3,24.0,75.5,40.27,28.15
2016,6,15,6,30,212.0,74.0,3.4,24.0,114.0,55.5,41.79
2016,6,15,6,45,291.5,87.5,3.55,24.5,161.5,64.22,49.53
2016,6,15,7,0,371.0,101.0,3.7,25.0,209.0,73.25,57.26
2016,6,15,7,15,423.0,112.0,3.8,25.0,259.5,80.07,63.0
2016,6,15,7,30,475.0,123.0,3.9,25.0,310.0,86.66,68.4
2016,6,15,7,45,532.0,125.5,4.05,25.5,364.0,87.59,68.79
2016,6,15,8,0,589.0,128.0,4.2,26.0,418.0,88.17,68.87
2016,6,15,8,15,618.5,134.0,4.25,26.5,469.0,89.75,69.77
2016,6,15,8,30,648.0,140.0,4.3,27.0,520.0,91.17,70.54
2016,6,15,8,45,689.5,136.0,4.4,27.5,572.0,97.37,64.28
2016,6,15,9,0,731.0,132.0,4.5,28.0,624.0,144.37,81.8
2016,6,15,9,15,747.5,135.5,4.55,28.0,669.0,203.58,122.04
2016,6,15,9,30,764.0,139.0,4.6,28.0,714.0,256.78,163.82
2016,6,15,9,45,786.5,136.5,4.7,28.5,756.0,308.61,206.7
2016,6,15,10,0,809.0,134.0,4.8,29.0,798.0,362.02,251.48
2016,6,15,10,15,818.0,136.0,4.8,29.0,832.5,414.74,296.12
2016,6,15,10,30,827.0,138.0,4.8,29.0,867.0,469.19,341.09
2016,6,15,10,45,837.5,137.0,4.8,29.5,895.5,518.21,380.31
2016,6,15,11,0,848.0,136.0,4.8,30.0,924.0,566.35,417.75
2016,6,15,11,15,852.5,137.0,4.75,30.0,944.0,611.27,452.55
2016,6,15,11,30,857.0,138.0,4.7,30.0,964.0,654.37,485.16
2016,6,15,11,45,866.0,134.5,4.7,30.5,978.5,695.25,514.68
2016,6,15,12,0,875.0,131.0,4.7,31.0,993.0,734.26,542.21
2016,6,15,12,15,876.0,131.0,4.6,31.0,997.5,767.96,565.86
2016,6,15,12,30,877.0,131.0,4.5,31.0,1002.0,799.25,586.65
2016,6,15,12,45,876.5,131.0,4.4,31.5,999.0,826.97,603.67
2016,6,15,13,0,876.0,131.0,4.3,32.0,996.0,851.98,618.75
2016,6,15,13,15,873.5,130.5,4.2,32.0,985.0,871.76,631.54
2016,6,15,13,30,871.0,130.0,4.1,32.0,974.0,888.09,642.1
2016,6,15,13,45,866.0,129.5,4.0,32.0,955.0,898.64,648.9
2016,6,15,14,0,861.0,129.0,3.9,32.0,936.0,905.54,653.42
2016,6,15,14,15,855.0,127.5,3.75,32.0,910.0,906.96,654.19
2016,6,15,14,30,849.0,126.0,3.6,32.0,884.0,904.73,652.69
2016,6,15,14,45,839.5,125.5,3.5,32.0,851.5,896.69,647.79
2016,6,15,15,0,830.0,125.0,3.4,32.0,819.0,885.22,640.79
2016,6,15,15,15,819.5,122.5,3.3,32.0,780.5,867.58,629.84
2016,6,15,15,30,809.0,120.0,3.2,32.0,742.0,856.38,623.28
2016,6,15,15,45,793.0,118.0,3.15,32.0,698.0,827.95,605.59
2016,6,15,16,0,777.0,116.0,3.1,32.0,654.0,796.88,586.2
2016,6,15,16,15,759.0,112.5,2.95,31.5,606.5,760.17,563.52
2016,6,15,16,30,741.0,109.0,2.8,31.0,559.0,721.42,539.24
2016,6,15,16,45,717.5,105.0,2.65,30.5,508.0,679.0,512.09
2016,6,15,17,0,694.0,101.0,2.5,30.0,457.0,632.76,481.08
2016,6,15,17,15,662.0,95.5,2.35,29.5,405.0,578.32,443.07
2016,6,15,17,30,630.0,90.0,2.2,29.0,353.0,524.2,404.29
2016,6,15,17,45,588.0,83.0,2.1,28.5,300.5,463.18,359.29
2016,6,15,18,0,546.0,76.0,2.0,28.0,248.0,404.2,314.28
2016,6,15,18,15,483.0,68.0,2.0,27.5,198.0,336.12,260.81
2016,6,15,18,30,420.0,60.0,2.0,27.0,148.0,273.02,209.38
2016,6,15,18,45,328.5,48.0,2.05,26.5,104.5,197.27,147.1
2016,6,15,19,0,237.0,36.0,2.1,26.0,61.0,135.6,94.64
2016,6,15,19,15,118.5,18.0,2.25,26.0,30.5,62.11,16.27
2016,6,15,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.0,2.9,22.5,21.0,13.66,0.0
2016,6,16,6,0,117.0,32.0,3.1,23.0,42.0,24.89,13.23
2016,6,16,6,15,214.5,48.0,3.25,23.5,82.0,36.52,25.07
2016,6,16,6,30,312.0,64.0,3.4,24.0,122.0,48.24,35.61
2016,6,16,6,45,397.0,73.0,3.55,24.5,172.0,54.64,41.35
2016,6,16,7,0,482.0,82.0,3.7,25.0,222.0,62.74,48.3
2016,6,16,7,15,532.0,90.0,3.75,25.0,274.0,67.23,52.07
2016,6,16,7,30,582.0,98.0,3.8,25.0,326.0,71.57,55.61
2016,6,16,7,45,632.0,99.5,3.85,25.5,381.5,71.09,54.88
2016,6,16,8,0,682.0,101.0,3.9,26.0,437.0,70.81,54.32
2016,6,16,8,15,517.5,166.0,3.95,26.5,437.5,109.26,85.99
2016,6,16,8,30,353.0,231.0,4.0,27.0,438.0,150.82,119.56
2016,6,16,8,45,571.0,170.5,4.05,27.5,539.5,115.15,79.85
2016,6,16,9,0,789.0,110.0,4.1,28.0,641.0,141.42,77.57
2016,6,16,9,15,803.0,113.0,4.1,28.0,685.5,195.8,113.67
2016,6,16,9,30,817.0,116.0,4.1,28.0,730.0,251.26,157.36
2016,6,16,9,45,830.5,116.5,4.15,28.5,770.5,311.95,207.43
2016,6,16,10,0,844.0,117.0,4.2,29.0,811.0,365.9,252.94
2016,6,16,10,15,852.0,119.0,4.2,29.0,845.0,418.9,297.86
2016,6,16,10,30,860.0,121.0,4.2,29.0,879.0,471.23,341.34
2016,6,16,10,45,866.5,122.0,4.2,29.5,906.0,521.21,381.27
2016,6,16,11,0,873.0,123.0,4.2,30.0,933.0,569.9,419.01
2016,6,16,11,15,877.0,124.0,4.2,30.0,953.0,615.62,454.39
2016,6,16,11,30,881.0,125.0,4.2,30.0,973.0,659.42,487.53
2016,6,16,11,45,882.0,126.0,4.2,30.5,985.0,699.1,516.0
2016,6,16,12,0,883.0,127.0,4.2,31.0,997.0,736.32,542.05
2016,6,16,12,15,883.5,127.5,4.2,31.0,1002.0,770.29,566.16
2016,6,16,12,30,884.0,128.0,4.2,31.0,1007.0,801.8,587.29
2016,6,16,12,45,883.5,127.5,4.2,31.5,1003.5,829.3,604.45
2016,6,16,13,0,883.0,127.0,4.2,32.0,1000.0,854.04,619.69
2016,6,16,13,15,881.0,126.5,4.15,32.0,989.0,874.35,633.03
2016,6,16,13,30,879.0,126.0,4.1,32.0,978.0,891.22,644.14
2016,6,16,13,45,873.5,125.5,4.1,32.0,959.0,901.4,651.18
2016,6,16,14,0,868.0,125.0,4.1,32.0,940.0,907.89,655.93
2016,6,16,14,15,862.5,124.0,4.0,32.0,914.0,910.24,657.61
2016,6,16,14,30,857.0,123.0,3.9,32.0,888.0,908.94,657.03
2016,6,16,14,45,842.5,125.0,3.85,32.0,854.0,898.76,651.0
2016,6,16,15,0,828.0,127.0,3.8,32.0,820.0,885.23,642.92
2016,6,16,15,15,817.5,124.5,3.7,32.0,781.5,877.79,638.75
2016,6,16,15,30,807.0,122.0,3.6,32.0,743.0,856.72,625.58
2016,6,16,15,45,792.5,119.5,3.55,32.0,699.5,829.15,608.44
2016,6,16,16,0,778.0,117.0,3.5,32.0,656.0,798.87,589.48
2016,6,16,16,15,760.0,113.5,3.35,31.5,608.5,762.18,566.76
2016,6,16,16,30,742.0,110.0,3.2,31.0,561.0,723.44,542.43
2016,6,16,16,45,718.5,106.0,3.1,31.0,510.0,681.09,514.42
2016,6,16,17,0,695.0,102.0,3.0,31.0,459.0,634.85,482.54
2016,6,16,17,15,663.0,96.5,2.8,30.5,406.5,580.38,444.35
2016,6,16,17,30,631.0,91.0,2.6,30.0,354.0,526.24,405.4
2016,6,16,17,45,588.5,84.5,2.45,29.5,302.0,465.43,360.42
2016,6,16,18,0,546.0,78.0,2.3,29.0,250.0,406.67,315.5
2016,6,16,18,15,482.5,69.5,2.2,28.0,199.5,337.74,261.85
2016,6,16,18,30,419.0,61.0,2.1,27.0,149.0,273.85,210.18
2016,6,16,18,45,326.0,49.0,2.05,26.5,105.5,197.66,147.51
2016,6,16,19,0,233.0,37.0,2.0,26.0,62.0,135.6,94.84
2016,6,16,19,15,116.5,18.5,2.1,25.5,31.0,62.4,18.02
2016,6,16,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,77.5,15.5,2.9,22.5,22.0,13.23,0.0
2016,6,17,6,0,155.0,31.0,3.2,23.0,44.0,23.91,12.42
2016,6,17,6,15,257.5,45.5,3.3,23.0,85.5,34.84,23.7
2016,6,17,6,30,360.0,60.0,3.4,23.0,127.0,45.59,33.5
2016,6,17,6,45,456.0,65.5,3.55,23.5,179.0,51.21,38.58
2016,6,17,7,0,552.0,71.0,3.7,24.0,231.0,54.57,41.49
2016,6,17,7,15,599.0,77.5,3.65,24.5,284.0,58.35,44.6
2016,6,17,7,30,646.0,84.0,3.6,25.0,337.0,62.03,47.5
2016,6,17,7,45,690.5,85.5,3.6,25.5,392.5,62.08,47.27
2016,6,17,8,0,735.0,87.0,3.6,26.0,448.0,68.01,51.97
2016,6,17,8,15,758.5,91.0,3.6,26.5,500.0,69.73,53.08
2016,6,17,8,30,782.0,95.0,3.6,27.0,552.0,71.33,54.09
2016,6,17,8,45,805.5,95.0,3.6,27.5,602.5,80.6,50.82
2016,6,17,9,0,829.0,95.0,3.6,28.0,653.0,143.39,77.88
2016,6,17,9,15,842.0,97.5,3.55,28.0,698.0,198.83,114.31
2016,6,17,9,30,855.0,100.0,3.5,28.0,743.0,255.06,158.54
2016,6,17,9,45,867.5,100.5,3.5,28.5,783.5,310.36,204.66
2016,6,17,10,0,880.0,101.0,3.5,29.0,824.0,365.88,251.48
2016,6,17,10,15,887.5,102.5,3.45,29.0,858.0,420.19,297.4
2016,6,17,10,30,895.0,104.0,3.4,29.0,892.0,473.71,341.68
2016,6,17,10,45,901.0,104.5,3.4,29.5,919.5,524.76,382.3
2016,6,17,11,0,907.0,105.0,3.4,30.0,947.0,574.39,420.56
2016,6,17,11,15,910.5,106.0,3.35,30.0,967.0,621.3,456.44
2016,6,17,11,30,914.0,107.0,3.3,30.0,987.0,666.16,489.89
2016,6,17,11,45,917.0,106.5,3.25,30.5,999.5,707.31,518.91
2016,6,17,12,0,920.0,106.0,3.2,31.0,1012.0,746.02,545.47
2016,6,17,12,15,920.5,106.0,3.1,31.0,1016.5,780.73,568.63
2016,6,17,12,30,921.0,106.0,3.0,31.0,1021.0,812.78,589.16
2016,6,17,12,45,919.5,106.0,2.9,31.5,1017.5,840.56,605.49
2016,6,17,13,0,918.0,106.0,2.8,32.0,1014.0,865.36,619.71
2016,6,17,13,15,916.0,105.5,2.7,32.0,1003.0,885.98,632.39
2016,6,17,13,30,914.0,105.0,2.6,32.0,992.0,903.04,642.76
2016,6,17,13,45,909.5,104.5,2.55,32.0,973.0,914.18,649.79
2016,6,17,14,0,905.0,104.0,2.5,32.0,954.0,921.55,654.54
2016,6,17,14,15,900.0,103.0,2.4,32.0,928.0,924.2,655.99
2016,6,17,14,30,895.0,102.0,2.3,32.0,902.0,923.09,655.17
2016,6,17,14,45,887.0,101.0,2.25,32.5,869.0,915.53,649.52
2016,6,17,15,0,879.0,100.0,2.2,33.0,836.0,904.35,641.76
2016,6,17,15,15,869.5,98.0,2.15,32.5,797.5,887.31,632.99
2016,6,17,15,30,860.0,96.0,2.1,32.0,759.0,866.91,622.15
2016,6,17,15,45,848.0,94.0,2.1,32.0,715.5,841.17,607.05
2016,6,17,16,0,836.0,92.0,2.1,32.0,672.0,812.54,590.05
2016,6,17,16,15,820.0,89.0,2.05,31.5,623.5,776.86,569.06
2016,6,17,16,30,804.0,86.0,2.0,31.0,575.0,745.76,550.97
2016,6,17,16,45,784.0,82.5,1.95,31.0,524.0,701.84,522.77
2016,6,17,17,0,764.0,79.0,1.9,31.0,473.0,656.44,493.24
2016,6,17,17,15,736.0,75.5,1.8,30.5,420.0,604.43,458.26
2016,6,17,17,30,708.0,72.0,1.7,30.0,367.0,552.21,421.61
2016,6,17,17,45,669.5,66.5,1.65,30.0,314.0,491.62,377.06
2016,6,17,18,0,631.0,61.0,1.6,30.0,261.0,434.28,333.36
2016,6,17,18,15,573.0,55.0,1.45,29.0,209.5,367.09,281.56
2016,6,17,18,30,515.0,49.0,1.3,28.0,158.0,304.37,231.1
2016,6,17,18,45,423.0,40.0,1.2,27.5,112.5,229.77,169.86
2016,6,17,19,0,331.0,31.0,1.1,27.0,67.0,164.62,114.38
2016,6,17,19,15,165.5,15.5,1.15,26.5,33.5,75.29,23.98
2016,6,17,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,5,45,72.5,15.5,2.15,22.5,21.0,13.23,0.0
2016,6,18,6,0,145.0,31.0,2.4,23.0,42.0,23.89,12.34
2016,6,18,6,15,246.0,45.5,2.45,23.5,83.0,34.79,23.6
2016,6,18,6,30,347.0,60.0,2.5,24.0,124.0,45.53,33.29
2016,6,18,6,45,204.0,84.0,2.65,24.5,125.0,62.65,48.19
2016,6,18,7,0,61.0,108.0,2.8,25.0,126.0,81.83,64.54
2016,6,18,7,15,80.0,132.5,2.7,25.0,161.0,98.9,78.92
2016,6,18,7,30,99.0,157.0,2.6,25.0,196.0,111.86,89.58
2016,6,18,7,45,142.5,182.0,2.55,25.5,247.0,127.77,102.32
2016,6,18,8,0,186.0,207.0,2.5,26.0,298.0,143.23,114.46
2016,6,18,8,15,456.0,160.0,2.4,26.0,417.5,104.68,82.19
2016,6,18,8,30,726.0,113.0,2.3,26.0,537.0,75.34,57.62
2016,6,18,8,45,751.0,114.5,2.2,26.5,587.0,91.21,60.4
2016,6,18,9,0,776.0,116.0,2.1,27.0,637.0,142.79,79.6
2016,6,18,9,15,790.5,119.0,2.0,27.0,682.0,196.48,114.75
2016,6,18,9,30,805.0,122.0,1.9,27.0,727.0,251.33,157.46
2016,6,18,9,45,820.0,122.0,1.85,27.5,767.5,305.15,201.71
2016,6,18,10,0,835.0,122.0,1.8,28.0,808.0,364.79,250.59
2016,6,18,10,15,843.5,124.0,1.65,28.0,842.0,417.56,294.13
2016,6,18,10,30,852.0,126.0,1.5,28.0,876.0,469.71,335.95
2016,6,18,10,45,861.0,125.5,1.35,28.5,904.5,519.53,373.89
2016,6,18,11,0,870.0,125.0,1.2,29.0,933.0,568.29,409.43
2016,6,18,11,15,874.5,126.0,1.2,29.0,953.5,614.23,443.41
2016,6,18,11,30,879.0,127.0,1.2,29.0,974.0,658.3,475.15
2016,6,18,11,45,876.0,132.0,1.2,29.5,985.5,698.22,502.22
2016,6,18,12,0,873.0,137.0,1.2,30.0,997.0,735.43,526.72
2016,6,18,12,15,874.5,137.0,1.3,30.0,1002.5,769.58,550.89
2016,6,18,12,30,876.0,137.0,1.4,30.0,1008.0,801.39,572.09
2016,6,18,12,45,877.0,136.0,1.5,30.5,1005.5,829.72,589.85
2016,6,18,13,0,878.0,135.0,1.6,31.0,1003.0,855.43,605.91
2016,6,18,13,15,876.0,134.5,1.65,31.0,992.5,875.91,619.38
2016,6,18,13,30,874.0,134.0,1.7,31.0,982.0,892.97,630.81
2016,6,18,13,45,871.0,132.5,1.75,31.0,963.5,904.71,639.01
2016,6,18,14,0,868.0,131.0,1.8,31.0,945.0,912.79,645.06
2016,6,18,14,15,862.0,129.5,1.8,31.0,919.5,914.45,646.69
2016,6,18,14,30,856.0,128.0,1.8,31.0,894.0,912.44,646.18
2016,6,18,14,45,845.5,128.0,1.8,31.0,860.5,904.15,641.86
2016,6,18,15,0,835.0,128.0,1.8,31.0,827.0,892.42,635.53
2016,6,18,15,15,824.0,125.5,1.75,31.0,788.0,884.65,631.32
2016,6,18,15,30,813.0,123.0,1.7,31.0,749.0,863.16,618.4
2016,6,18,15,45,798.0,120.5,1.7,31.0,705.0,835.15,601.94
2016,6,18,16,0,783.0,118.0,1.7,31.0,661.0,804.43,583.68
2016,6,18,16,15,764.5,114.0,1.65,30.5,612.5,766.76,561.39
2016,6,18,16,30,746.0,110.0,1.6,30.0,564.0,727.04,537.47
2016,6,18,16,45,719.0,106.5,1.55,30.0,512.5,682.55,508.89
2016,6,18,17,0,692.0,103.0,1.5,30.0,461.0,634.39,476.59
2016,6,18,17,15,659.5,97.5,1.45,29.5,408.0,579.74,439.58
2016,6,18,17,30,627.0,92.0,1.4,29.0,355.0,525.44,401.68
2016,6,18,17,45,576.0,87.0,1.35,29.0,301.5,461.38,354.5
2016,6,18,18,0,525.0,82.0,1.3,29.0,248.0,400.05,307.9
2016,6,18,18,15,462.5,72.5,1.25,28.0,198.0,331.48,255.38
2016,6,18,18,30,400.0,63.0,1.2,27.0,148.0,264.09,201.8
2016,6,18,18,45,304.5,50.5,1.15,26.5,104.5,191.35,142.44
2016,6,18,19,0,209.0,38.0,1.1,26.0,61.0,128.89,90.21
2016,6,18,19,15,104.5,19.0,1.15,25.5,30.5,60.03,19.68
2016,6,18,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,19,5,45,46.5,14.5,1.35,22.5,18.5,12.38,0.0
2016,6,19,6,0,93.0,29.0,1.5,23.0,37.0,22.68,11.36
2016,6,19,6,15,172.5,47.0,1.65,23.0,74.0,36.27,24.9
2016,6,19,6,30,252.0,65.0,1.8,23.0,111.0,48.66,36.12
2016,6,19,6,45,334.0,74.0,1.95,23.5,157.0,54.94,41.78
2016,6,19,7,0,416.0,83.0,2.1,24.0,203.0,61.15,47.13
2016,6,19,7,15,299.0,119.5,2.1,24.5,215.0,86.97,68.97
2016,6,19,7,30,182.0,156.0,2.1,25.0,227.0,112.22,89.86
2016,6,19,7,45,150.0,182.0,2.15,25.5,246.5,127.85,102.34
2016,6,19,8,0,118.0,208.0,2.2,26.0,266.0,142.78,114.04
2016,6,19,8,15,218.0,223.0,2.15,26.0,344.5,153.29,122.18
2016,6,19,8,30,318.0,238.0,2.1,26.0,423.0,154.1,122.36
2016,6,19,8,45,356.5,251.5,2.05,26.5,477.0,165.57,122.16
2016,6,19,9,0,395.0,265.0,2.0,27.0,531.0,204.54,140.55
2016,6,19,9,15,390.0,288.5,2.0,27.0,566.0,247.46,170.0
2016,6,19,9,30,385.0,312.0,2.0,27.0,601.0,290.03,202.44
2016,6,19,9,45,393.0,325.5,2.05,27.5,635.0,329.43,232.87
2016,6,19,10,0,401.0,339.0,2.1,28.0,669.0,362.52,258.97
2016,6,19,10,15,297.5,387.5,2.15,28.0,638.0,390.63,283.52
2016,6,19,10,30,194.0,436.0,2.2,28.0,607.0,408.36,298.69
2016,6,19,10,45,255.0,437.5,2.3,28.0,670.0,449.88,329.19
2016,6,19,11,0,316.0,439.0,2.4,28.0,733.0,504.2,368.78
2016,6,19,11,15,379.5,429.5,2.45,28.0,790.0,557.12,407.19
2016,6,19,11,30,443.0,420.0,2.5,28.0,847.0,611.28,446.27
2016,6,19,11,45,439.5,430.5,2.6,28.0,859.0,643.63,469.42
2016,6,19,12,0,436.0,441.0,2.7,28.0,871.0,674.83,491.58
2016,6,19,12,15,638.0,297.0,2.7,28.0,929.0,732.81,536.11
2016,6,19,12,30,840.0,153.0,2.7,28.0,987.0,784.84,576.16
2016,6,19,12,45,841.0,151.5,2.75,28.0,985.0,812.09,594.35
2016,6,19,13,0,842.0,150.0,2.8,28.0,983.0,836.88,611.08
2016,6,19,13,15,562.0,313.5,2.75,28.0,867.0,782.86,570.21
2016,6,19,13,30,282.0,477.0,2.7,28.0,751.0,690.56,501.11
2016,6,19,13,45,305.0,460.5,2.7,28.0,751.5,706.86,513.95
2016,6,19,14,0,328.0,444.0,2.7,28.0,752.0,721.54,525.0
2016,6,19,14,15,576.5,291.5,2.65,28.0,814.5,825.74,602.17
2016,6,19,14,30,825.0,139.0,2.6,28.0,877.0,894.38,650.46
2016,6,19,14,45,820.0,135.0,2.55,28.0,845.5,887.6,645.93
2016,6,19,15,0,815.0,131.0,2.5,28.0,814.0,887.98,646.89
2016,6,19,15,15,559.0,239.5,2.4,28.0,698.0,767.82,564.71
2016,6,19,15,30,303.0,348.0,2.3,28.0,582.0,624.19,461.44
2016,6,19,15,45,165.5,306.5,2.25,28.0,433.5,444.96,333.96
2016,6,19,16,0,28.0,265.0,2.2,28.0,285.0,270.34,203.39
2016,6,19,16,15,382.0,187.5,2.1,28.0,422.0,527.95,403.02
2016,6,19,16,30,736.0,110.0,2.0,28.0,559.0,719.44,541.59
2016,6,19,16,45,715.5,104.5,1.95,28.0,509.0,675.19,510.66
2016,6,19,17,0,695.0,99.0,1.9,28.0,459.0,632.32,481.67
2016,6,19,17,15,664.0,94.0,1.75,27.5,406.5,579.18,444.54
2016,6,19,17,30,633.0,89.0,1.6,27.0,354.0,526.29,406.62
2016,6,19,17,45,592.5,82.0,1.5,27.0,302.5,466.07,361.61
2016,6,19,18,0,552.0,75.0,1.4,27.0,251.0,407.75,316.65
2016,6,19,18,15,491.5,66.5,1.3,26.5,201.0,340.07,263.64
2016,6,19,18,30,431.0,58.0,1.2,26.0,151.0,277.18,212.55
2016,6,19,18,45,343.0,46.5,1.15,25.5,107.5,205.62,153.69
2016,6,19,19,0,255.0,35.0,1.1,25.0,64.0,140.92,99.06
2016,6,19,19,15,127.5,17.5,1.15,24.5,32.0,64.71,22.62
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,45,71.0,14.5,0.85,21.5,20.0,12.38,0.0
2016,6,20,6,0,142.0,29.0,0.9,22.0,40.0,22.37,11.11
2016,6,20,6,15,240.5,43.0,1.05,22.5,80.0,32.92,22.14
2016,6,20,6,30,339.0,57.0,1.2,23.0,120.0,43.31,31.55
2016,6,20,6,45,414.5,66.5,1.4,23.5,168.5,51.83,39.12
2016,6,20,7,0,490.0,76.0,1.6,24.0,217.0,58.09,44.51
2016,6,20,7,15,538.5,83.0,1.65,24.5,268.5,62.0,47.71
2016,6,20,7,30,587.0,90.0,1.7,25.0,320.0,65.8,50.7
2016,6,20,7,45,629.0,94.0,1.8,25.5,373.0,67.27,51.64
2016,6,20,8,0,671.0,98.0,1.9,26.0,426.0,68.73,52.56
2016,6,20,8,15,697.0,102.5,1.9,26.5,477.0,70.24,53.49
2016,6,20,8,30,723.0,107.0,1.9,27.0,528.0,78.63,60.13
2016,6,20,8,45,744.5,109.5,1.95,27.5,577.0,86.26,57.21
2016,6,20,9,0,766.0,112.0,2.0,28.0,626.0,137.76,76.05
2016,6,20,9,15,781.0,115.0,1.95,28.0,670.5,190.88,110.43
2016,6,20,9,30,796.0,118.0,1.9,28.0,715.0,245.23,152.5
2016,6,20,9,45,469.0,258.0,1.9,28.5,615.0,298.8,207.11
2016,6,20,10,0,142.0,398.0,1.9,29.0,515.0,330.98,240.88
2016,6,20,10,15,85.0,370.0,1.85,29.0,441.0,312.94,229.28
2016,6,20,10,30,28.0,342.0,1.8,29.0,367.0,277.55,204.28
2016,6,20,10,45,442.0,234.5,1.8,29.5,643.5,393.59,287.52
2016,6,20,11,0,856.0,127.0,1.8,30.0,920.0,560.92,406.65
2016,6,20,11,15,606.0,283.0,1.8,30.0,851.0,574.96,415.9
2016,6,20,11,30,356.0,439.0,1.8,30.0,782.0,573.54,413.07
2016,6,20,11,45,319.5,462.0,1.85,30.5,773.5,589.19,423.26
2016,6,20,12,0,283.0,485.0,1.9,31.0,765.0,601.77,430.86
2016,6,20,12,15,166.0,467.0,1.95,31.0,631.5,518.16,372.84
2016,6,20,12,30,49.0,449.0,2.0,31.0,498.0,419.67,303.03
2016,6,20,12,45,463.5,287.5,2.05,31.5,746.0,640.49,464.95
2016,6,20,13,0,878.0,126.0,2.1,32.0,994.0,847.42,604.74
2016,6,20,13,15,876.0,125.5,2.1,32.0,983.5,867.79,616.14
2016,6,20,13,30,874.0,125.0,2.1,32.0,973.0,884.73,627.08
2016,6,20,13,45,479.5,290.0,2.15,32.0,754.0,717.52,514.59
2016,6,20,14,0,85.0,455.0,2.2,32.0,535.0,487.46,350.44
2016,6,20,14,15,472.0,287.0,2.25,32.0,711.0,725.14,524.35
2016,6,20,14,30,859.0,119.0,2.3,32.0,887.0,906.56,646.43
2016,6,20,14,45,830.5,129.5,2.35,32.0,850.0,891.96,636.74
2016,6,20,15,0,802.0,140.0,2.4,32.0,813.0,885.56,634.18
2016,6,20,15,15,548.5,245.0,2.45,31.5,695.5,758.52,550.85
2016,6,20,15,30,295.0,350.0,2.5,31.0,578.0,619.2,453.25
2016,6,20,15,45,521.5,240.0,2.55,31.0,614.0,717.37,528.41
2016,6,20,16,0,748.0,130.0,2.6,31.0,650.0,788.07,580.51
2016,6,20,16,15,729.0,126.0,2.6,31.0,603.0,754.72,558.99
2016,6,20,16,30,710.0,122.0,2.6,31.0,556.0,715.65,534.16
2016,6,20,16,45,684.0,117.5,2.6,31.0,505.0,669.12,503.55
2016,6,20,17,0,658.0,113.0,2.6,31.0,454.0,621.76,471.15
2016,6,20,17,15,624.5,107.5,2.45,30.5,402.0,567.68,433.48
2016,6,20,17,30,591.0,102.0,2.3,30.0,350.0,514.06,395.15
2016,6,20,17,45,545.0,94.5,2.2,29.5,298.0,451.66,349.27
2016,6,20,18,0,499.0,87.0,2.1,29.0,246.0,391.65,303.69
2016,6,20,18,15,434.5,77.5,1.9,28.0,196.5,318.56,246.94
2016,6,20,18,30,370.0,68.0,1.7,27.0,147.0,256.93,197.21
2016,6,20,18,45,279.0,54.0,1.5,26.5,104.0,185.79,138.8
2016,6,20,19,0,188.0,40.0,1.3,26.0,61.0,124.42,87.47
2016,6,20,19,15,94.0,20.0,1.3,25.5,30.5,58.74,21.11
2016,6,20,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,21,5,45,67.5,14.5,2.3,21.5,20.0,12.38,0.0
2016,6,21,6,0,135.0,29.0,2.6,22.0,40.0,22.36,10.96
2016,6,21,6,15,236.0,43.5,2.6,22.5,80.0,33.28,22.4
2016,6,21,6,30,337.0,58.0,2.6,23.0,120.0,44.03,32.14
2016,6,21,6,45,415.5,67.0,2.65,24.0,169.0,50.53,37.91
2016,6,21,7,0,494.0,76.0,2.7,25.0,218.0,58.15,44.38
2016,6,21,7,15,543.5,83.0,2.65,25.5,269.5,62.08,47.59
2016,6,21,7,30,593.0,90.0,2.6,26.0,321.0,65.9,50.58
2016,6,21,7,45,633.5,94.5,2.55,26.5,374.5,67.71,51.81
2016,6,21,8,0,674.0,99.0,2.5,27.0,428.0,69.48,52.97
2016,6,21,8,15,700.0,103.5,2.4,27.5,479.5,70.96,53.87
2016,6,21,8,30,726.0,108.0,2.3,28.0,531.0,79.41,60.53
2016,6,21,8,45,748.0,110.5,2.2,28.5,580.0,86.35,65.86
2016,6,21,9,0,770.0,113.0,2.1,29.0,629.0,138.1,76.03
2016,6,21,9,15,785.0,116.0,2.0,29.5,674.0,191.46,110.06
2016,6,21,9,30,800.0,119.0,1.9,30.0,719.0,246.06,151.67
2016,6,21,9,45,811.5,121.5,1.85,30.5,759.0,300.38,195.83
2016,6,21,10,0,823.0,124.0,1.8,31.0,799.0,360.15,244.28
2016,6,21,10,15,832.0,126.0,1.8,31.0,833.0,412.5,287.33
2016,6,21,10,30,841.0,128.0,1.8,31.0,867.0,464.32,329.04
2016,6,21,10,45,847.5,129.0,1.85,31.5,894.5,513.48,367.18
2016,6,21,11,0,854.0,130.0,1.9,32.0,922.0,561.4,403.23
2016,6,21,11,15,858.5,131.0,1.95,32.0,942.5,606.71,437.23
2016,6,21,11,30,863.0,132.0,2.0,32.0,963.0,650.2,469.14
2016,6,21,11,45,866.5,132.0,2.05,32.0,976.0,690.29,498.07
2016,6,21,12,0,870.0,132.0,2.1,32.0,989.0,728.16,524.94
2016,6,21,12,15,871.0,132.0,2.15,32.0,994.0,761.89,548.58
2016,6,21,12,30,872.0,132.0,2.2,32.0,999.0,793.23,569.13
2016,6,21,12,45,872.0,131.5,2.25,32.5,996.5,821.04,586.18
2016,6,21,13,0,872.0,131.0,2.3,33.0,994.0,846.2,601.47
2016,6,21,13,15,870.0,130.5,2.3,33.0,983.0,866.6,614.54
2016,6,21,13,30,868.0,130.0,2.3,33.0,972.0,883.61,625.54
2016,6,21,13,45,863.5,129.0,2.35,33.0,954.0,894.43,633.11
2016,6,21,14,0,859.0,128.0,2.4,33.0,936.0,901.6,638.52
2016,6,21,14,15,507.0,287.5,2.4,33.0,761.0,757.33,541.67
2016,6,21,14,30,155.0,447.0,2.4,33.0,586.0,566.15,405.96
2016,6,21,14,45,499.5,281.0,2.45,33.0,705.0,752.21,542.54
2016,6,21,15,0,844.0,115.0,2.5,33.0,824.0,888.06,635.19
