Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,15,834.0,113.0,2.45,32.5,786.0,871.36,625.28
2016,6,21,15,30,824.0,111.0,2.4,32.0,748.0,851.43,614.61
2016,6,21,15,45,812.0,108.0,2.4,32.0,704.5,825.68,599.27
2016,6,21,16,0,800.0,105.0,2.4,32.0,661.0,805.4,587.58
2016,6,21,16,15,783.0,101.5,2.35,31.5,613.5,769.13,565.94
2016,6,21,16,30,766.0,98.0,2.3,31.0,566.0,730.71,542.68
2016,6,21,16,45,745.0,94.0,2.25,31.0,515.5,686.82,514.25
2016,6,21,17,0,724.0,90.0,2.2,31.0,465.0,641.59,484.46
2016,6,21,17,15,694.0,85.5,2.1,30.5,413.0,588.62,448.09
2016,6,21,17,30,664.0,81.0,2.0,30.0,361.0,537.84,412.22
2016,6,21,17,45,625.5,75.0,1.9,30.0,308.5,478.66,368.27
2016,6,21,18,0,587.0,69.0,1.8,30.0,256.0,421.15,324.21
2016,6,21,18,15,527.0,61.5,1.6,29.0,205.5,353.18,271.68
2016,6,21,18,30,467.0,54.0,1.4,28.0,155.0,289.91,220.84
2016,6,21,18,45,378.0,44.0,1.25,27.5,111.0,217.6,161.5
2016,6,21,19,0,289.0,34.0,1.1,27.0,67.0,154.39,108.04
2016,6,21,19,15,144.5,17.0,1.1,26.5,33.5,72.2,27.47
2016,6,21,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,73.5,14.0,2.2,22.5,20.0,11.95,0.0
2016,6,22,6,0,147.0,28.0,2.5,23.0,40.0,21.63,10.25
2016,6,22,6,15,248.5,42.0,2.65,23.5,80.0,32.22,21.39
2016,6,22,6,30,350.0,56.0,2.8,24.0,120.0,42.65,30.81
2016,6,22,6,45,427.5,64.5,3.0,24.5,169.0,50.33,37.65
2016,6,22,7,0,505.0,73.0,3.2,25.0,218.0,55.89,42.44
2016,6,22,7,15,554.0,80.0,3.2,25.5,270.0,59.92,45.75
2016,6,22,7,30,603.0,87.0,3.2,26.0,322.0,63.84,48.85
2016,6,22,7,45,431.5,142.0,3.2,26.5,323.0,97.1,76.5
2016,6,22,8,0,260.0,197.0,3.2,27.0,324.0,132.36,105.21
2016,6,22,8,15,496.0,151.0,3.15,27.5,427.5,99.93,77.85
2016,6,22,8,30,732.0,105.0,3.1,28.0,531.0,77.46,58.92
2016,6,22,8,45,752.5,108.0,3.1,28.5,580.0,84.12,64.08
2016,6,22,9,0,773.0,111.0,3.1,29.0,629.0,136.33,74.82
2016,6,22,9,15,788.0,114.0,3.1,29.5,673.5,189.86,109.0
2016,6,22,9,30,803.0,117.0,3.1,30.0,718.0,244.63,151.0
2016,6,22,9,45,814.5,119.0,3.1,30.5,758.0,305.01,200.07
2016,6,22,10,0,826.0,121.0,3.1,31.0,798.0,358.48,244.51
2016,6,22,10,15,835.0,123.0,3.15,31.0,832.5,410.99,288.4
2016,6,22,10,30,844.0,125.0,3.2,31.0,867.0,462.96,331.02
2016,6,22,10,45,559.0,288.0,3.25,31.5,786.5,487.98,352.88
2016,6,22,11,0,274.0,451.0,3.3,32.0,706.0,489.22,354.05
2016,6,22,11,15,303.0,452.5,3.35,32.0,740.0,528.19,382.43
2016,6,22,11,30,332.0,454.0,3.4,32.0,774.0,569.05,411.78
2016,6,22,11,45,607.5,288.5,3.5,32.0,883.5,643.93,468.87
2016,6,22,12,0,883.0,123.0,3.6,32.0,993.0,730.27,533.99
2016,6,22,12,15,639.0,282.5,3.65,32.0,914.0,721.31,523.71
2016,6,22,12,30,395.0,442.0,3.7,32.0,835.0,690.31,498.01
2016,6,22,12,45,641.0,282.0,3.75,32.5,917.0,776.19,561.69
2016,6,22,13,0,887.0,122.0,3.8,33.0,999.0,851.16,613.84
2016,6,22,13,15,538.5,309.0,3.8,33.0,839.5,758.16,547.05
2016,6,22,13,30,190.0,496.0,3.8,33.0,680.0,617.32,443.6
2016,6,22,13,45,172.0,486.0,3.85,33.0,650.5,600.59,433.01
2016,6,22,14,0,154.0,476.0,3.9,33.0,621.0,582.12,420.55
2016,6,22,14,15,511.0,295.0,3.85,33.0,756.0,768.08,557.67
2016,6,22,14,30,868.0,114.0,3.8,33.0,891.0,910.09,655.51
2016,6,22,14,45,847.5,120.5,3.8,33.0,856.0,898.99,648.15
2016,6,22,15,0,827.0,127.0,3.8,33.0,821.0,884.64,639.83
2016,6,22,15,15,816.0,124.5,3.8,33.0,783.0,877.07,636.08
2016,6,22,15,30,805.0,122.0,3.8,33.0,745.0,855.86,623.35
2016,6,22,15,45,539.5,216.5,3.8,33.0,623.5,709.37,523.21
2016,6,22,16,0,274.0,311.0,3.8,33.0,502.0,556.13,411.89
2016,6,22,16,15,505.5,211.0,3.75,32.5,532.0,653.99,488.92
2016,6,22,16,30,737.0,111.0,3.7,32.0,562.0,722.42,542.0
2016,6,22,16,45,710.0,108.0,3.65,32.0,511.0,678.94,512.67
2016,6,22,17,0,683.0,105.0,3.6,32.0,460.0,631.74,480.12
2016,6,22,17,15,651.0,99.5,3.4,31.5,407.5,577.82,442.31
2016,6,22,17,30,619.0,94.0,3.2,31.0,355.0,524.21,403.76
2016,6,22,17,45,573.5,87.5,3.05,30.5,302.5,462.09,357.79
2016,6,22,18,0,528.0,81.0,2.9,30.0,250.0,402.28,312.1
2016,6,22,18,15,466.5,72.0,2.75,29.0,200.5,334.51,259.31
2016,6,22,18,30,405.0,63.0,2.6,28.0,151.0,271.58,208.47
2016,6,22,18,45,315.0,50.5,2.5,27.5,107.5,196.48,146.76
2016,6,22,19,0,225.0,38.0,2.4,27.0,64.0,134.97,94.93
2016,6,22,19,15,112.5,19.0,2.55,26.5,32.0,63.04,24.23
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,83.5,14.0,2.65,22.5,20.5,11.95,0.0
2016,6,23,6,0,167.0,28.0,2.8,23.0,41.0,21.68,10.15
2016,6,23,6,15,271.5,41.0,2.9,23.0,82.0,31.56,20.87
2016,6,23,6,30,376.0,54.0,3.0,23.0,123.0,43.15,31.37
2016,6,23,6,45,460.5,61.0,3.2,23.5,173.0,47.7,35.55
2016,6,23,7,0,545.0,68.0,3.4,24.0,223.0,52.3,39.55
2016,6,23,7,15,592.0,74.0,3.4,24.5,275.5,55.79,42.41
2016,6,23,7,30,639.0,80.0,3.4,25.0,328.0,59.2,45.11
2016,6,23,7,45,429.0,141.0,3.4,25.5,318.0,96.45,76.28
2016,6,23,8,0,219.0,202.0,3.4,26.0,308.0,140.92,112.75
2016,6,23,8,15,493.5,147.5,3.35,26.5,424.0,97.78,76.4
2016,6,23,8,30,768.0,93.0,3.3,27.0,540.0,69.87,52.88
2016,6,23,8,45,790.0,94.5,3.3,27.5,589.5,75.49,57.24
2016,6,23,9,0,812.0,96.0,3.3,28.0,639.0,138.13,75.43
2016,6,23,9,15,825.5,98.5,3.25,28.5,684.0,192.64,110.09
2016,6,23,9,30,839.0,101.0,3.2,29.0,729.0,248.02,152.78
2016,6,23,9,45,851.5,102.0,3.2,29.5,769.5,302.79,198.05
2016,6,23,10,0,864.0,103.0,3.2,30.0,810.0,357.83,244.17
2016,6,23,10,15,872.0,104.5,3.2,30.0,844.5,411.56,289.43
2016,6,23,10,30,880.0,106.0,3.2,30.0,879.0,464.61,333.21
2016,6,23,10,45,886.5,106.5,3.25,30.5,906.5,515.28,373.5
2016,6,23,11,0,893.0,107.0,3.3,31.0,934.0,564.65,411.57
2016,6,23,11,15,514.5,297.5,3.35,31.0,776.5,535.28,391.13
2016,6,23,11,30,136.0,488.0,3.4,31.0,619.0,474.43,345.01
2016,6,23,11,45,103.0,479.5,3.45,31.5,579.5,459.94,334.23
2016,6,23,12,0,70.0,471.0,3.5,32.0,540.0,439.2,318.65
2016,6,23,12,15,477.0,299.5,3.55,32.0,773.0,617.96,452.37
2016,6,23,12,30,884.0,128.0,3.6,32.0,1006.0,798.94,581.57
2016,6,23,12,45,596.5,306.0,3.65,32.5,898.0,759.26,548.35
2016,6,23,13,0,309.0,484.0,3.7,33.0,790.0,691.98,495.7
2016,6,23,13,15,248.5,490.0,3.7,33.0,734.5,660.26,473.75
2016,6,23,13,30,188.0,496.0,3.7,33.0,679.0,615.53,442.55
2016,6,23,13,45,531.5,309.0,3.75,33.0,812.0,781.1,564.58
2016,6,23,14,0,875.0,122.0,3.8,33.0,945.0,910.59,654.3
2016,6,23,14,15,869.0,121.0,3.75,33.0,919.0,912.84,655.25
2016,6,23,14,30,863.0,120.0,3.7,33.0,893.0,911.41,654.81
2016,6,23,14,45,860.0,115.5,3.7,33.0,862.0,905.68,651.99
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,896.25,646.88
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,879.0,636.76
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,858.49,624.58
2016,6,23,15,45,821.5,105.0,3.7,33.0,710.0,831.44,608.07
2016,6,23,16,0,807.0,103.0,3.7,33.0,666.0,809.85,595.25
2016,6,23,16,15,789.5,100.0,3.65,32.5,618.0,773.62,573.36
2016,6,23,16,30,772.0,97.0,3.6,32.0,570.0,735.23,549.8
2016,6,23,16,45,745.5,95.0,3.55,31.5,518.5,689.25,520.55
2016,6,23,17,0,719.0,93.0,3.5,31.0,467.0,642.26,489.93
2016,6,23,17,15,671.0,92.0,3.3,30.5,410.5,583.47,448.24
2016,6,23,17,30,623.0,91.0,3.1,30.0,354.0,523.92,405.03
2016,6,23,17,45,572.5,86.0,2.95,30.0,301.0,460.32,357.05
2016,6,23,18,0,522.0,81.0,2.8,30.0,248.0,399.42,309.82
2016,6,23,18,15,465.0,71.5,2.65,29.0,199.0,333.67,258.62
2016,6,23,18,30,408.0,62.0,2.5,28.0,150.0,272.36,209.06
2016,6,23,18,45,314.5,50.0,2.35,27.5,106.5,195.96,146.38
2016,6,23,19,0,221.0,38.0,2.2,27.0,63.0,133.79,94.15
2016,6,23,19,15,110.5,19.0,2.35,26.5,31.5,62.65,24.64
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,88.0,13.5,1.65,22.5,20.5,11.52,0.0
2016,6,24,6,0,176.0,27.0,1.8,23.0,41.0,20.94,9.48
2016,6,24,6,15,284.0,39.5,1.9,23.5,82.0,30.5,19.93
2016,6,24,6,30,392.0,52.0,2.0,24.0,123.0,41.55,29.87
2016,6,24,6,45,485.0,56.5,2.15,24.5,174.5,44.24,32.43
2016,6,24,7,0,578.0,61.0,2.3,25.0,226.0,47.17,34.99
2016,6,24,7,15,623.5,66.5,2.4,25.5,278.5,50.55,37.77
2016,6,24,7,30,669.0,72.0,2.5,26.0,331.0,53.85,40.38
2016,6,24,7,45,451.5,135.5,2.6,26.5,322.0,93.21,73.24
2016,6,24,8,0,234.0,199.0,2.7,27.0,313.0,133.16,105.84
2016,6,24,8,15,243.0,223.5,2.75,27.0,353.5,146.19,116.06
2016,6,24,8,30,252.0,248.0,2.8,27.0,394.0,158.5,125.64
2016,6,24,8,45,369.0,238.0,2.9,27.5,473.5,156.6,123.42
2016,6,24,9,0,486.0,228.0,3.0,28.0,553.0,179.36,118.38
2016,6,24,9,15,381.5,284.0,3.05,28.5,550.0,241.59,165.58
2016,6,24,9,30,277.0,340.0,3.1,29.0,547.0,282.62,200.24
2016,6,24,9,45,285.5,359.0,3.2,29.5,583.0,319.81,228.34
2016,6,24,10,0,294.0,378.0,3.3,30.0,619.0,358.03,257.4
2016,6,24,10,15,363.0,368.0,3.4,30.0,678.5,401.13,289.44
2016,6,24,10,30,432.0,358.0,3.5,30.0,738.0,444.71,322.41
2016,6,24,10,45,668.0,227.0,3.6,30.0,835.5,493.1,359.28
2016,6,24,11,0,904.0,96.0,3.7,30.0,933.0,561.86,412.34
2016,6,24,11,15,637.5,263.5,3.75,30.0,860.5,577.59,424.1
2016,6,24,11,30,371.0,431.0,3.8,30.0,788.0,575.99,421.16
2016,6,24,11,45,379.5,434.0,3.9,30.0,804.0,607.15,444.05
2016,6,24,12,0,388.0,437.0,4.0,30.0,820.0,638.04,466.37
2016,6,24,12,15,401.0,440.5,4.0,30.0,838.0,672.33,490.62
2016,6,24,12,30,414.0,444.0,4.0,30.0,856.0,706.46,514.5
2016,6,24,12,45,365.5,461.5,4.05,30.0,824.0,702.2,511.01
2016,6,24,13,0,317.0,479.0,4.1,30.0,792.0,694.3,505.08
2016,6,24,13,15,581.0,311.5,4.1,30.0,878.5,794.05,580.61
2016,6,24,13,30,845.0,144.0,4.1,30.0,965.0,875.11,639.11
2016,6,24,13,45,839.5,143.5,4.1,30.0,946.5,885.61,646.01
2016,6,24,14,0,834.0,143.0,4.1,30.0,928.0,892.53,651.08
2016,6,24,14,15,580.0,280.0,4.05,30.0,818.5,818.85,599.0
2016,6,24,14,30,326.0,417.0,4.0,30.0,709.0,707.4,517.23
2016,6,24,14,45,349.5,390.5,4.0,30.0,693.5,707.08,519.27
2016,6,24,15,0,373.0,364.0,4.0,30.0,678.0,704.28,519.07
2016,6,24,15,15,307.5,363.5,3.95,29.5,614.5,645.11,478.31
2016,6,24,15,30,242.0,363.0,3.9,29.0,551.0,569.97,425.97
2016,6,24,15,45,316.5,322.0,3.85,29.0,552.5,607.64,455.9
2016,6,24,16,0,391.0,281.0,3.8,29.0,554.0,624.24,470.52
2016,6,24,16,15,209.0,255.5,3.7,28.5,400.5,425.66,325.05
2016,6,24,16,30,27.0,230.0,3.6,28.0,247.0,236.84,180.18
2016,6,24,16,45,127.0,224.5,3.55,28.0,292.0,322.81,249.46
2016,6,24,17,0,227.0,219.0,3.5,28.0,337.0,387.5,300.89
2016,6,24,17,15,223.5,193.5,3.25,27.5,299.5,364.7,284.33
2016,6,24,17,30,220.0,168.0,3.0,27.0,262.0,327.23,256.62
2016,6,24,17,45,205.5,145.5,2.75,27.0,223.5,285.85,224.6
2016,6,24,18,0,191.0,123.0,2.5,27.0,185.0,245.02,192.33
2016,6,24,18,15,166.0,101.5,2.35,26.5,148.0,200.74,156.87
2016,6,24,18,30,141.0,80.0,2.2,26.0,111.0,150.01,115.44
2016,6,24,18,45,103.5,59.5,2.05,26.0,79.0,106.92,79.34
2016,6,24,19,0,66.0,39.0,1.9,26.0,47.0,67.16,45.85
2016,6,24,19,15,33.0,19.5,1.95,25.5,23.5,30.98,10.04
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.1,23.0,9.0,7.68,0.0
2016,6,25,6,0,0.0,18.0,2.2,23.0,18.0,14.85,4.96
2016,6,25,6,15,0.0,38.0,2.25,23.0,38.0,30.77,20.18
2016,6,25,6,30,0.0,58.0,2.3,23.0,58.0,46.21,33.97
2016,6,25,6,45,12.0,79.0,2.35,23.5,82.5,62.3,48.06
2016,6,25,7,0,24.0,100.0,2.4,24.0,107.0,76.35,60.13
2016,6,25,7,15,51.5,126.5,2.55,24.0,145.5,94.8,75.78
2016,6,25,7,30,79.0,153.0,2.7,24.0,184.0,112.86,90.83
2016,6,25,7,45,58.5,169.5,2.85,24.5,194.5,124.24,99.86
2016,6,25,8,0,38.0,186.0,3.0,25.0,205.0,135.3,108.47
2016,6,25,8,15,27.0,194.0,3.1,25.0,208.0,141.25,112.98
2016,6,25,8,30,16.0,202.0,3.2,25.0,211.0,155.55,124.33
2016,6,25,8,45,99.0,254.0,3.35,25.0,319.5,179.7,143.61
2016,6,25,9,0,182.0,306.0,3.5,25.0,428.0,217.05,159.57
2016,6,25,9,15,139.5,326.0,3.55,25.0,423.0,240.34,177.22
2016,6,25,9,30,97.0,346.0,3.6,25.0,418.0,268.15,199.92
2016,6,25,9,45,85.0,360.5,3.7,25.5,427.0,285.72,213.36
2016,6,25,10,0,73.0,375.0,3.8,26.0,436.0,301.79,225.56
2016,6,25,10,15,117.5,405.0,3.8,26.0,507.0,340.4,253.73
2016,6,25,10,30,162.0,435.0,3.8,26.0,578.0,392.63,292.21
2016,6,25,10,45,105.5,423.5,3.85,26.5,518.0,378.64,282.13
2016,6,25,11,0,49.0,412.0,3.9,27.0,458.0,350.48,261.09
2016,6,25,11,15,24.5,249.5,3.85,27.0,272.5,217.69,162.4
2016,6,25,11,30,0.0,87.0,3.8,27.0,87.0,72.79,51.36
2016,6,25,11,45,0.0,78.5,3.8,27.0,78.5,65.77,45.94
2016,6,25,12,0,0.0,70.0,3.8,27.0,70.0,58.71,40.43
2016,6,25,12,15,4.5,127.0,3.75,27.0,131.5,109.82,80.19
2016,6,25,12,30,9.0,184.0,3.7,27.0,193.0,161.46,119.85
2016,6,25,12,45,10.5,202.0,3.65,27.5,212.5,178.46,132.49
2016,6,25,13,0,12.0,220.0,3.6,28.0,232.0,195.6,145.21
2016,6,25,13,15,15.0,272.0,3.55,28.0,287.5,243.24,181.01
2016,6,25,13,30,18.0,324.0,3.5,28.0,343.0,291.68,216.97
2016,6,25,13,45,19.5,328.5,3.5,28.0,347.5,298.09,221.79
2016,6,25,14,0,21.0,333.0,3.5,28.0,352.0,304.54,226.77
2016,6,25,14,15,10.5,225.0,3.5,28.0,234.5,201.01,149.54
2016,6,25,14,30,0.0,117.0,3.5,28.0,117.0,98.39,71.15
2016,6,25,14,45,0.0,111.5,3.55,28.0,111.5,93.64,67.67
2016,6,25,15,0,0.0,106.0,3.6,28.0,106.0,88.88,64.09
2016,6,25,15,15,0.5,124.5,3.6,27.5,125.0,105.13,77.04
2016,6,25,15,30,1.0,143.0,3.6,27.0,144.0,121.6,90.2
2016,6,25,15,45,2.0,156.0,3.65,27.0,158.0,133.96,100.06
2016,6,25,16,0,3.0,169.0,3.7,27.0,172.0,146.58,110.18
2016,6,25,16,15,1.5,101.0,3.6,27.0,102.5,85.55,62.56
2016,6,25,16,30,0.0,33.0,3.5,27.0,33.0,27.34,16.34
2016,6,25,16,45,0.0,77.5,3.45,27.0,77.5,64.38,46.15
2016,6,25,17,0,0.0,122.0,3.4,27.0,122.0,103.46,77.5
2016,6,25,17,15,0.0,85.0,3.15,26.5,85.0,70.68,51.65
2016,6,25,17,30,0.0,48.0,2.9,26.0,48.0,39.71,26.84
2016,6,25,17,45,0.0,41.0,2.65,26.0,41.0,33.88,22.18
2016,6,25,18,0,0.0,34.0,2.4,26.0,34.0,28.06,17.47
2016,6,25,18,15,0.0,27.0,2.2,25.5,27.0,22.25,12.73
2016,6,25,18,30,0.0,20.0,2.0,25.0,20.0,16.46,7.92
2016,6,25,18,45,0.0,14.0,1.8,24.5,14.0,11.51,3.75
2016,6,25,19,0,0.0,8.0,1.6,24.0,8.0,6.56,0.0
2016,6,25,19,15,0.0,4.0,1.7,24.0,4.0,3.28,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,6.0,12.5,1.15,22.5,13.0,10.67,0.0
2016,6,26,6,0,12.0,25.0,1.2,23.0,26.0,20.26,8.66
2016,6,26,6,15,52.0,45.5,1.35,23.0,54.5,35.36,24.01
2016,6,26,6,30,92.0,66.0,1.5,23.0,83.0,50.44,37.57
2016,6,26,6,45,132.0,85.5,1.65,23.5,118.5,64.67,50.07
2016,6,26,7,0,172.0,105.0,1.8,24.0,154.0,76.38,60.13
2016,6,26,7,15,103.0,124.0,1.85,24.0,155.5,91.04,72.55
2016,6,26,7,30,34.0,143.0,1.9,24.0,157.0,106.44,85.36
2016,6,26,7,45,337.5,125.0,2.0,24.5,287.0,85.02,66.86
2016,6,26,8,0,641.0,107.0,2.1,25.0,417.0,74.64,57.76
2016,6,26,8,15,320.5,118.0,2.15,25.0,273.0,77.11,59.62
2016,6,26,8,30,0.0,129.0,2.2,25.0,129.0,104.5,82.2
2016,6,26,8,45,380.0,121.5,2.3,25.5,375.0,78.98,60.59
2016,6,26,9,0,760.0,114.0,2.4,26.0,621.0,134.76,75.57
2016,6,26,9,15,555.0,217.0,2.45,26.5,601.0,216.55,140.5
2016,6,26,9,30,350.0,320.0,2.5,27.0,581.0,285.1,200.52
2016,6,26,9,45,588.0,219.0,2.6,27.5,687.0,299.92,205.22
2016,6,26,10,0,826.0,118.0,2.7,28.0,793.0,354.21,243.68
2016,6,26,10,15,604.0,248.0,2.8,28.0,753.5,402.01,288.06
2016,6,26,10,30,382.0,378.0,2.9,28.0,714.0,441.93,322.41
2016,6,26,10,45,308.0,418.5,3.0,28.5,695.0,460.89,337.44
2016,6,26,11,0,234.0,459.0,3.1,29.0,676.0,478.34,350.17
2016,6,26,11,15,548.5,293.5,3.15,29.0,816.5,551.33,405.66
2016,6,26,11,30,863.0,128.0,3.2,29.0,957.0,645.43,476.84
2016,6,26,11,45,563.5,309.0,3.25,29.5,854.0,628.69,461.23
2016,6,26,12,0,264.0,490.0,3.3,30.0,751.0,591.23,429.8
2016,6,26,12,15,356.0,469.5,3.3,30.0,822.5,661.84,480.56
2016,6,26,12,30,448.0,449.0,3.3,30.0,894.0,737.31,533.41
2016,6,26,12,45,398.5,453.5,3.35,30.5,849.0,722.04,521.53
2016,6,26,13,0,349.0,458.0,3.4,31.0,804.0,702.93,507.44
2016,6,26,13,15,264.5,477.0,3.35,31.0,737.5,662.57,478.54
2016,6,26,13,30,180.0,496.0,3.3,31.0,671.0,608.56,440.07
2016,6,26,13,45,299.5,448.5,3.3,31.0,733.0,690.83,500.04
2016,6,26,14,0,419.0,401.0,3.3,31.0,795.0,773.76,558.76
2016,6,26,14,15,409.0,391.0,3.25,31.0,767.0,764.06,552.12
2016,6,26,14,30,399.0,381.0,3.2,31.0,739.0,751.79,544.4
2016,6,26,14,45,414.5,359.0,3.15,31.0,719.0,749.35,544.04
2016,6,26,15,0,430.0,337.0,3.1,31.0,699.0,744.13,541.82
2016,6,26,15,15,491.5,299.0,3.05,31.0,694.0,761.92,556.31
2016,6,26,15,30,553.0,261.0,3.0,31.0,689.0,774.85,567.42
2016,6,26,15,45,514.0,253.5,2.95,31.0,633.5,726.07,534.68
2016,6,26,16,0,475.0,246.0,2.9,31.0,578.0,676.38,501.31
2016,6,26,16,15,401.0,249.0,2.8,30.5,515.0,607.99,454.34
2016,6,26,16,30,327.0,252.0,2.7,30.0,452.0,527.46,397.98
2016,6,26,16,45,258.5,237.5,2.6,30.0,387.0,451.62,343.12
2016,6,26,17,0,190.0,223.0,2.5,30.0,322.0,365.35,279.46
2016,6,26,17,15,212.0,195.0,2.2,29.5,294.0,345.67,266.47
2016,6,26,17,30,234.0,167.0,1.9,29.0,266.0,335.63,259.89
2016,6,26,17,45,218.5,144.5,1.65,28.5,227.0,292.99,227.71
2016,6,26,18,0,203.0,122.0,1.4,28.0,188.0,250.95,195.3
2016,6,26,18,15,176.5,101.0,1.3,27.5,150.5,205.83,159.65
2016,6,26,18,30,150.0,80.0,1.2,27.0,113.0,162.79,124.69
2016,6,26,18,45,111.5,60.0,1.15,26.5,80.5,110.95,82.18
2016,6,26,19,0,73.0,40.0,1.1,26.0,48.0,71.04,48.77
2016,6,26,19,15,36.5,20.0,1.1,25.5,24.0,32.73,11.28
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.0,0.85,21.5,19.0,11.1,0.0
2016,6,27,6,0,166.0,26.0,0.9,22.0,38.0,20.17,8.46
2016,6,27,6,15,272.0,38.5,0.95,22.5,78.5,29.72,19.34
2016,6,27,6,30,378.0,51.0,1.0,23.0,119.0,40.73,29.3
2016,6,27,6,45,264.0,78.5,1.1,23.5,133.5,57.79,44.2
2016,6,27,7,0,150.0,106.0,1.2,24.0,148.0,79.06,62.4
2016,6,27,7,15,391.5,92.0,1.2,24.5,235.0,66.37,51.42
2016,6,27,7,30,633.0,78.0,1.2,25.0,322.0,57.8,43.91
2016,6,27,7,45,507.5,125.0,1.3,26.0,339.5,87.22,68.31
2016,6,27,8,0,382.0,172.0,1.4,27.0,357.0,113.67,89.62
2016,6,27,8,15,362.5,200.0,1.45,27.5,392.0,134.86,106.37
2016,6,27,8,30,343.0,228.0,1.5,28.0,427.0,149.21,117.35
2016,6,27,8,45,574.5,161.0,1.6,28.5,529.0,103.25,79.54
2016,6,27,9,0,806.0,94.0,1.7,29.0,631.0,133.81,72.44
2016,6,27,9,15,820.0,96.5,1.7,29.0,676.0,188.05,106.31
2016,6,27,9,30,834.0,99.0,1.7,29.0,721.0,243.25,148.51
2016,6,27,9,45,844.5,101.0,1.75,29.5,761.0,297.94,193.29
2016,6,27,10,0,855.0,103.0,1.8,30.0,801.0,352.73,238.77
2016,6,27,10,15,862.5,105.0,1.85,30.5,835.0,406.24,282.8
2016,6,27,10,30,870.0,107.0,1.9,31.0,869.0,459.06,325.17
2016,6,27,10,45,875.5,108.5,1.95,31.5,896.5,509.62,364.64
2016,6,27,11,0,881.0,110.0,2.0,32.0,924.0,558.81,401.85
2016,6,27,11,15,885.0,110.5,2.0,32.0,945.0,604.81,436.35
2016,6,27,11,30,889.0,111.0,2.0,32.0,966.0,648.89,468.58
2016,6,27,11,45,598.0,296.0,2.0,32.5,875.0,642.06,460.18
2016,6,27,12,0,307.0,481.0,2.0,33.0,784.0,614.68,436.45
2016,6,27,12,15,315.0,478.5,2.0,33.0,791.0,638.44,453.06
2016,6,27,12,30,323.0,476.0,2.0,33.0,798.0,661.72,468.88
2016,6,27,12,45,366.0,457.0,2.0,33.5,820.5,698.73,493.41
2016,6,27,13,0,409.0,438.0,2.0,34.0,843.0,735.79,517.61
2016,6,27,13,15,423.5,433.5,2.0,34.0,849.0,766.16,537.56
2016,6,27,13,30,438.0,429.0,2.0,34.0,855.0,790.79,553.86
2016,6,27,13,45,652.5,275.0,2.05,34.0,895.5,859.09,604.23
2016,6,27,14,0,867.0,121.0,2.1,34.0,936.0,903.16,634.59
2016,6,27,14,15,652.5,245.0,2.1,34.0,849.0,853.57,602.16
2016,6,27,14,30,438.0,369.0,2.1,34.0,762.0,776.69,548.21
2016,6,27,14,45,624.0,251.0,2.1,34.0,788.5,842.03,596.93
2016,6,27,15,0,810.0,133.0,2.1,34.0,815.0,887.59,628.16
2016,6,27,15,15,674.0,199.5,2.05,34.0,749.0,834.06,594.13
2016,6,27,15,30,538.0,266.0,2.0,34.0,683.0,766.96,548.41
2016,6,27,15,45,438.5,281.0,2.0,34.0,608.0,688.17,496.13
2016,6,27,16,0,339.0,296.0,2.0,34.0,533.0,596.66,434.22
2016,6,27,16,15,353.0,269.0,2.0,33.5,500.0,574.08,421.88
2016,6,27,16,30,367.0,242.0,2.0,33.0,467.0,548.96,407.06
2016,6,27,16,45,306.5,229.5,2.0,33.0,406.0,479.94,358.58
2016,6,27,17,0,246.0,217.0,2.0,33.0,345.0,413.79,311.3
2016,6,27,17,15,123.5,175.0,1.85,32.5,239.5,263.15,199.68
2016,6,27,17,30,1.0,133.0,1.7,32.0,134.0,116.41,86.17
2016,6,27,17,45,0.5,114.0,1.6,31.5,114.5,99.33,73.47
2016,6,27,18,0,0.0,95.0,1.5,31.0,95.0,82.24,60.29
2016,6,27,18,15,0.0,76.0,1.35,30.0,76.0,65.39,47.11
2016,6,27,18,30,0.0,57.0,1.2,29.0,57.0,48.42,33.51
2016,6,27,18,45,0.0,40.5,1.1,28.5,40.5,33.8,21.48
2016,6,27,19,0,0.0,24.0,1.0,28.0,24.0,19.81,9.84
2016,6,27,19,15,0.0,12.0,1.05,27.5,12.0,9.88,0.0
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,43.5,13.0,2.35,23.5,16.0,11.1,0.0
2016,6,28,6,0,87.0,26.0,2.7,24.0,32.0,20.41,8.26
2016,6,28,6,15,167.0,45.0,2.75,24.5,70.0,34.74,23.25
2016,6,28,6,30,247.0,64.0,2.8,25.0,108.0,48.02,35.16
2016,6,28,6,45,310.5,79.5,2.85,25.5,154.0,58.84,44.69
2016,6,28,7,0,374.0,95.0,2.9,26.0,200.0,69.32,53.67
2016,6,28,7,15,424.0,107.0,2.65,26.5,250.5,76.94,59.96
2016,6,28,7,30,474.0,119.0,2.4,27.0,301.0,84.28,65.84
2016,6,28,7,45,511.5,128.5,2.2,28.0,352.0,89.57,69.72
2016,6,28,8,0,549.0,138.0,2.0,29.0,403.0,94.61,73.29
2016,6,28,8,15,578.0,145.5,1.75,29.5,453.5,97.78,75.42
2016,6,28,8,30,607.0,153.0,1.5,30.0,504.0,99.81,76.6
2016,6,28,8,45,629.5,159.5,1.25,30.5,551.5,102.99,78.7
2016,6,28,9,0,652.0,166.0,1.0,31.0,599.0,151.24,90.12
2016,6,28,9,15,670.0,171.0,0.85,31.5,643.5,200.46,120.1
2016,6,28,9,30,688.0,176.0,0.7,32.0,688.0,251.52,157.18
2016,6,28,9,45,697.5,182.0,0.6,32.5,727.0,302.64,196.83
2016,6,28,10,0,707.0,188.0,0.5,33.0,766.0,354.17,236.86
2016,6,28,10,15,393.0,300.5,0.55,33.0,624.0,360.4,250.98
2016,6,28,10,30,79.0,413.0,0.6,33.0,482.0,348.71,247.89
2016,6,28,10,45,100.0,437.0,0.65,33.5,527.5,385.28,272.92
2016,6,28,11,0,121.0,461.0,0.7,34.0,573.0,419.31,295.73
2016,6,28,11,15,66.5,346.5,0.8,34.0,408.5,317.6,226.29
2016,6,28,11,30,12.0,232.0,0.9,34.0,244.0,199.46,142.73
2016,6,28,11,45,35.5,345.5,1.05,34.0,381.0,308.34,221.28
2016,6,28,12,0,59.0,459.0,1.2,34.0,518.0,421.58,299.67
2016,6,28,12,15,68.5,471.0,1.3,34.0,539.5,445.71,315.95
2016,6,28,12,30,78.0,483.0,1.4,34.0,561.0,470.61,333.3
2016,6,28,12,45,435.5,333.5,1.55,34.0,765.0,656.18,466.31
2016,6,28,13,0,793.0,184.0,1.7,34.0,969.0,835.52,588.7
2016,6,28,13,15,790.5,183.0,1.75,33.5,958.5,855.2,601.31
2016,6,28,13,30,788.0,182.0,1.8,33.0,948.0,871.57,613.48
2016,6,28,13,45,551.5,315.0,1.9,33.0,846.5,804.95,567.99
2016,6,28,14,0,315.0,448.0,2.0,33.0,745.0,713.83,504.55
2016,6,28,14,15,306.5,437.0,2.15,33.0,719.5,703.49,499.92
2016,6,28,14,30,298.0,426.0,2.3,33.0,694.0,691.16,493.26
2016,6,28,14,45,205.5,416.5,2.45,33.0,598.0,586.93,422.88
2016,6,28,15,0,113.0,407.0,2.6,33.0,502.0,496.44,359.93
2016,6,28,15,15,59.0,291.5,2.7,32.5,341.0,320.28,235.96
2016,6,28,15,30,5.0,176.0,2.8,32.0,180.0,154.12,112.74
2016,6,28,15,45,2.5,117.0,2.95,31.5,119.0,100.34,72.4
2016,6,28,16,0,0.0,58.0,3.1,31.0,58.0,48.22,32.23
2016,6,28,16,15,0.0,56.5,3.1,30.5,56.5,46.93,31.42
2016,6,28,16,30,0.0,55.0,3.1,30.0,55.0,45.64,30.59
2016,6,28,16,45,0.0,32.5,3.15,30.0,32.5,26.9,15.82
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,0.96
2016,6,28,17,15,0.0,9.5,3.1,29.5,9.5,7.83,0.66
2016,6,28,17,30,0.0,9.0,3.0,29.0,9.0,7.41,0.36
2016,6,28,17,45,0.0,7.5,2.9,28.5,7.5,6.17,0.0
2016,6,28,18,0,0.0,6.0,2.8,28.0,6.0,4.93,0.0
2016,6,28,18,15,0.0,5.0,2.65,27.5,5.0,4.11,0.0
2016,6,28,18,30,0.0,4.0,2.5,27.0,4.0,3.28,0.0
2016,6,28,18,45,0.0,2.5,2.35,26.5,2.5,2.05,0.0
2016,6,28,19,0,0.0,1.0,2.2,26.0,1.0,0.82,0.0
2016,6,28,19,15,0.0,0.5,2.1,25.5,0.5,0.41,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.5,12.5,1.85,22.5,18.0,10.67,0.0
2016,6,29,6,0,153.0,25.0,2.1,23.0,36.0,19.39,7.37
2016,6,29,6,15,252.5,39.0,2.15,23.0,75.0,30.03,19.47
2016,6,29,6,30,352.0,53.0,2.2,23.0,114.0,40.52,29.07
2016,6,29,6,45,427.0,62.0,2.25,23.5,162.5,48.52,36.23
2016,6,29,7,0,502.0,71.0,2.3,24.0,211.0,54.53,41.45
2016,6,29,7,15,550.5,78.0,2.25,24.5,262.5,58.61,44.84
2016,6,29,7,30,599.0,85.0,2.2,25.0,314.0,62.57,47.99
2016,6,29,7,45,638.0,89.5,2.15,25.5,367.0,64.52,49.36
2016,6,29,8,0,677.0,94.0,2.1,26.0,420.0,66.42,50.65
2016,6,29,8,15,702.5,98.5,2.05,26.5,471.5,68.04,51.69
2016,6,29,8,30,728.0,103.0,2.0,27.0,523.0,76.25,58.2
2016,6,29,8,45,745.5,108.0,2.0,28.0,571.5,79.76,60.62
2016,6,29,9,0,763.0,113.0,2.0,29.0,620.0,132.68,73.34
2016,6,29,9,15,778.5,116.0,2.0,29.0,665.0,185.78,106.42
2016,6,29,9,30,794.0,119.0,2.0,29.0,710.0,240.21,147.89
2016,6,29,9,45,798.0,126.0,2.05,29.5,748.5,295.54,193.2
2016,6,29,10,0,802.0,133.0,2.1,30.0,787.0,350.48,238.71
2016,6,29,10,15,567.0,267.5,2.15,30.0,740.0,403.24,286.07
2016,6,29,10,30,332.0,402.0,2.2,30.0,693.0,436.04,314.66
2016,6,29,10,45,324.0,419.5,2.25,30.5,711.0,468.88,338.76
2016,6,29,11,0,316.0,437.0,2.3,31.0,729.0,500.7,361.5
2016,6,29,11,15,564.5,301.5,2.4,31.0,837.5,566.06,410.33
2016,6,29,11,30,813.0,166.0,2.5,31.0,946.0,645.38,469.49
2016,6,29,11,45,816.0,166.5,2.6,31.5,959.5,685.62,497.75
2016,6,29,12,0,819.0,167.0,2.7,32.0,973.0,723.81,524.2
2016,6,29,12,15,489.5,339.0,2.75,32.0,821.0,658.7,475.45
2016,6,29,12,30,160.0,511.0,2.8,32.0,669.0,561.42,403.02
2016,6,29,12,45,471.5,353.0,2.85,32.5,819.5,701.64,505.51
2016,6,29,13,0,783.0,195.0,2.9,33.0,970.0,836.56,600.15
2016,6,29,13,15,780.5,194.5,2.95,33.0,960.0,856.7,612.75
2016,6,29,13,30,778.0,194.0,3.0,33.0,950.0,873.58,624.16
2016,6,29,13,45,760.5,201.5,3.05,33.0,929.0,880.74,629.39
2016,6,29,14,0,743.0,209.0,3.1,33.0,908.0,892.98,638.1
2016,6,29,14,15,736.0,206.5,3.1,33.0,883.0,893.64,639.06
2016,6,29,14,30,729.0,204.0,3.1,33.0,858.0,890.83,638.0
2016,6,29,14,45,525.0,295.0,3.15,33.0,757.0,790.74,569.41
2016,6,29,15,0,321.0,386.0,3.2,33.0,656.0,680.06,491.74
2016,6,29,15,15,513.0,282.0,3.25,32.5,690.5,765.86,557.67
2016,6,29,15,30,705.0,178.0,3.3,32.0,725.0,834.12,609.54
2016,6,29,15,45,552.0,229.0,3.35,32.0,642.0,735.65,541.58
2016,6,29,16,0,399.0,280.0,3.4,32.0,559.0,631.65,468.42
2016,6,29,16,15,283.0,278.0,3.4,31.5,469.0,526.59,394.46
2016,6,29,16,30,167.0,276.0,3.4,31.0,379.0,411.32,310.7
2016,6,29,16,45,370.5,211.0,3.45,31.0,412.0,509.75,388.68
2016,6,29,17,0,574.0,146.0,3.5,31.0,445.0,600.11,457.97
2016,6,29,17,15,540.0,137.0,3.35,30.5,394.0,538.25,413.71
2016,6,29,17,30,506.0,128.0,3.2,30.0,343.0,484.56,374.97
2016,6,29,17,45,471.0,115.0,3.1,29.5,293.0,427.2,332.48
2016,6,29,18,0,436.0,102.0,3.0,29.0,243.0,371.62,289.98
2016,6,29,18,15,377.0,89.0,2.75,28.5,194.5,305.99,238.1
2016,6,29,18,30,318.0,76.0,2.5,28.0,146.0,245.46,188.85
2016,6,29,18,45,254.5,58.5,2.25,27.5,104.5,183.68,137.7
2016,6,29,19,0,191.0,41.0,2.0,27.0,63.0,128.48,90.92
2016,6,29,19,15,95.5,20.5,1.95,26.5,31.5,61.34,25.85
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,61.0,12.5,0.85,23.5,17.0,10.67,0.0
2016,6,30,6,0,122.0,25.0,1.0,24.0,34.0,19.32,7.02
2016,6,30,6,15,217.5,41.0,1.1,24.5,72.5,31.41,20.46
2016,6,30,6,30,313.0,57.0,1.2,25.0,111.0,43.26,31.13
2016,6,30,6,45,388.5,67.5,1.3,26.0,159.0,50.8,37.77
2016,6,30,7,0,464.0,78.0,1.4,27.0,207.0,59.91,45.47
2016,6,30,7,15,514.0,86.5,1.5,27.0,258.5,64.88,49.64
2016,6,30,7,30,564.0,95.0,1.6,27.0,310.0,69.66,53.55
2016,6,30,7,45,602.5,101.0,1.75,27.5,362.5,72.3,55.45
2016,6,30,8,0,641.0,107.0,1.9,28.0,415.0,74.82,57.21
2016,6,30,8,15,668.5,112.0,1.95,28.5,466.5,76.38,58.15
2016,6,30,8,30,696.0,117.0,2.0,29.0,518.0,77.81,58.98
2016,6,30,8,45,520.0,196.0,2.1,29.5,510.5,123.76,96.02
2016,6,30,9,0,344.0,275.0,2.2,30.0,503.0,201.94,139.64
2016,6,30,9,15,260.0,313.5,2.25,30.0,493.0,239.59,167.72
2016,6,30,9,30,176.0,352.0,2.3,30.0,483.0,277.35,198.93
2016,6,30,9,45,122.5,361.5,2.35,30.5,455.5,286.71,207.73
2016,6,30,10,0,69.0,371.0,2.4,31.0,428.0,297.51,217.09
2016,6,30,10,15,440.5,258.0,2.45,31.0,641.5,349.2,249.0
2016,6,30,10,30,812.0,145.0,2.5,31.0,855.0,457.44,325.98
2016,6,30,10,45,514.5,303.0,2.55,31.5,758.5,474.88,342.21
2016,6,30,11,0,217.0,461.0,2.6,32.0,662.0,470.34,339.28
2016,6,30,11,15,255.5,464.0,2.65,32.0,705.5,507.86,366.46
2016,6,30,11,30,294.0,467.0,2.7,32.0,749.0,553.95,399.21
2016,6,30,11,45,263.5,482.0,2.75,32.5,738.0,565.68,406.49
2016,6,30,12,0,233.0,497.0,2.8,33.0,727.0,575.69,412.45
2016,6,30,12,15,171.0,499.0,2.85,33.0,668.5,547.07,392.27
2016,6,30,12,30,109.0,501.0,2.9,33.0,610.0,509.95,366.0
2016,6,30,12,45,186.0,497.5,2.95,33.5,682.5,583.45,417.67
2016,6,30,13,0,263.0,494.0,3.0,34.0,755.0,662.39,471.52
2016,6,30,13,15,556.5,319.5,3.05,34.0,863.0,783.34,559.48
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,881.36,627.81
2016,6,30,13,45,560.0,303.5,3.15,34.0,843.5,802.53,572.56
2016,6,30,14,0,270.0,462.0,3.2,34.0,716.0,686.63,489.31
2016,6,30,14,15,550.0,301.0,3.25,34.0,800.5,810.81,580.97
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,902.43,644.73
2016,6,30,14,45,828.0,134.0,3.4,34.0,854.5,897.03,642.03
2016,6,30,15,0,826.0,128.0,3.5,34.0,824.0,887.93,637.72
2016,6,30,15,15,815.5,126.0,3.55,33.5,786.0,881.84,636.53
2016,6,30,15,30,805.0,124.0,3.6,33.0,748.0,861.92,626.26
2016,6,30,15,45,791.0,121.0,3.65,33.0,705.0,834.81,609.99
2016,6,30,16,0,777.0,118.0,3.7,33.0,662.0,804.94,591.82
2016,6,30,16,15,759.5,114.5,3.7,32.5,614.5,769.09,570.41
2016,6,30,16,30,742.0,111.0,3.7,32.0,567.0,731.13,547.26
2016,6,30,16,45,482.0,165.5,3.75,32.0,452.0,563.39,427.26
2016,6,30,17,0,222.0,220.0,3.8,32.0,337.0,386.37,294.68
2016,6,30,17,15,427.5,156.0,3.65,31.5,349.0,481.4,370.4
2016,6,30,17,30,633.0,92.0,3.5,31.0,361.0,535.85,413.79
2016,6,30,17,45,590.5,85.5,3.4,30.5,308.5,474.77,368.23
2016,6,30,18,0,548.0,79.0,3.3,30.0,256.0,415.69,323.2
2016,6,30,18,15,488.5,70.0,3.0,29.5,206.0,347.65,269.51
2016,6,30,18,30,429.0,61.0,2.7,29.0,156.0,284.23,217.81
2016,6,30,18,45,343.0,49.5,2.45,28.5,111.5,209.37,156.3
2016,6,30,19,0,257.0,38.0,2.2,28.0,67.0,148.24,104.57
2016,6,30,19,15,128.5,19.0,2.15,27.5,33.5,69.17,29.36
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,85.0,12.0,1.0,22.5,18.0,10.24,0.0
2016,7,1,6,0,170.0,24.0,1.1,23.0,36.0,18.67,6.32
2016,7,1,6,15,277.0,37.5,1.15,23.5,76.5,29.01,18.54
2016,7,1,6,30,384.0,51.0,1.2,24.0,117.0,40.94,29.28
2016,7,1,6,45,461.5,59.5,1.25,25.0,167.0,46.77,34.5
2016,7,1,7,0,539.0,68.0,1.3,26.0,217.0,52.52,39.39
2016,7,1,7,15,588.0,74.5,1.4,26.5,270.0,56.38,42.56
2016,7,1,7,30,637.0,81.0,1.5,27.0,323.0,60.15,45.54
2016,7,1,7,45,675.0,85.5,1.6,27.5,377.5,62.26,47.04
2016,7,1,8,0,713.0,90.0,1.7,28.0,432.0,64.31,48.46
2016,7,1,8,15,738.5,94.0,1.75,28.5,484.5,71.94,54.49
2016,7,1,8,30,764.0,98.0,1.8,29.0,537.0,73.47,55.41
2016,7,1,8,45,784.5,101.0,1.9,29.5,587.0,74.82,56.19
2016,7,1,9,0,805.0,104.0,2.0,30.0,637.0,129.01,69.12
2016,7,1,9,15,819.5,106.5,2.0,30.5,683.0,184.15,102.89
2016,7,1,9,30,834.0,109.0,2.0,31.0,729.0,247.93,150.83
2016,7,1,9,45,846.0,111.0,2.05,31.5,770.0,303.28,195.64
2016,7,1,10,0,858.0,113.0,2.1,32.0,811.0,358.9,241.37
2016,7,1,10,15,866.0,114.5,2.15,32.0,845.5,412.7,285.94
2016,7,1,10,30,874.0,116.0,2.2,32.0,880.0,465.84,329.07
2016,7,1,10,45,881.0,117.0,2.25,32.5,908.5,517.25,369.11
2016,7,1,11,0,888.0,118.0,2.3,33.0,937.0,567.43,406.97
2016,7,1,11,15,892.0,119.0,2.35,33.0,958.0,614.43,442.35
2016,7,1,11,30,896.0,120.0,2.4,33.0,979.0,659.49,475.5
2016,7,1,11,45,892.5,124.5,2.5,33.5,990.5,700.04,503.97
2016,7,1,12,0,889.0,129.0,2.6,34.0,1002.0,737.8,529.88
2016,7,1,12,15,889.5,129.5,2.65,34.0,1007.5,772.7,554.22
2016,7,1,12,30,890.0,130.0,2.7,34.0,1013.0,805.09,575.39
2016,7,1,12,45,889.5,129.5,2.8,34.5,1010.5,833.42,592.98
2016,7,1,13,0,889.0,129.0,2.9,35.0,1008.0,859.02,608.77
