Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,15,886.5,128.5,2.95,35.0,997.5,879.81,622.43
2016,7,1,13,30,884.0,128.0,3.0,35.0,987.0,897.14,633.99
2016,7,1,13,45,879.5,127.0,3.05,35.0,968.5,908.66,641.95
2016,7,1,14,0,875.0,126.0,3.1,35.0,950.0,916.46,647.69
2016,7,1,14,15,869.0,125.0,3.15,35.0,924.0,919.19,650.34
2016,7,1,14,30,863.0,124.0,3.2,35.0,898.0,918.21,650.79
2016,7,1,14,45,854.0,123.0,3.25,35.0,865.5,910.85,647.29
2016,7,1,15,0,845.0,122.0,3.3,35.0,833.0,899.96,641.65
2016,7,1,15,15,834.0,119.5,3.35,34.5,794.5,882.37,633.07
2016,7,1,15,30,823.0,117.0,3.4,34.0,756.0,861.52,622.38
2016,7,1,15,45,555.0,213.0,3.5,34.0,633.0,729.72,533.93
2016,7,1,16,0,287.0,309.0,3.6,34.0,510.0,567.42,417.88
2016,7,1,16,15,520.0,208.5,3.6,33.5,540.5,667.32,495.99
2016,7,1,16,30,753.0,108.0,3.6,33.0,571.0,737.42,549.64
2016,7,1,16,45,723.5,106.0,3.65,33.0,519.0,689.69,517.94
2016,7,1,17,0,694.0,104.0,3.7,33.0,467.0,644.26,487.54
2016,7,1,17,15,662.5,98.5,3.6,32.5,414.5,590.22,450.21
2016,7,1,17,30,631.0,93.0,3.5,32.0,362.0,536.39,412.0
2016,7,1,17,45,585.5,87.0,3.4,31.5,309.0,474.09,366.23
2016,7,1,18,0,540.0,81.0,3.3,31.0,256.0,414.01,320.63
2016,7,1,18,15,479.0,72.0,3.05,30.0,205.5,345.47,267.39
2016,7,1,18,30,418.0,63.0,2.8,29.0,155.0,281.68,216.01
2016,7,1,18,45,332.5,50.5,2.55,28.5,111.0,206.74,154.45
2016,7,1,19,0,247.0,38.0,2.3,28.0,67.0,145.06,102.38
2016,7,1,19,15,123.5,19.0,2.3,27.5,33.5,67.86,28.68
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,2,5,45,28.5,13.0,2.85,23.5,15.0,11.1,0.0
2016,7,2,6,0,57.0,26.0,3.1,24.0,30.0,20.61,7.11
2016,7,2,6,15,145.5,45.5,3.25,24.5,67.5,34.93,23.27
2016,7,2,6,30,234.0,65.0,3.4,25.0,105.0,49.38,36.24
2016,7,2,6,45,322.0,76.5,3.6,25.5,153.0,56.84,42.96
2016,7,2,7,0,410.0,88.0,3.8,26.0,201.0,64.8,49.83
2016,7,2,7,15,464.0,97.5,3.85,26.5,252.0,70.93,54.91
2016,7,2,7,30,518.0,107.0,3.9,27.0,303.0,76.89,59.68
2016,7,2,7,45,280.5,146.5,4.0,27.5,255.0,103.33,81.45
2016,7,2,8,0,43.0,186.0,4.1,28.0,207.0,135.11,107.2
2016,7,2,8,15,45.0,208.5,4.1,28.5,232.5,149.61,118.38
2016,7,2,8,30,47.0,231.0,4.1,29.0,258.0,163.72,129.12
2016,7,2,8,45,395.0,177.5,4.2,29.5,437.0,110.01,84.95
2016,7,2,9,0,743.0,124.0,4.3,30.0,616.0,137.19,77.74
2016,7,2,9,15,759.0,127.5,4.35,30.5,661.0,189.62,109.99
2016,7,2,9,30,775.0,131.0,4.4,31.0,706.0,243.5,150.66
2016,7,2,9,45,792.0,131.0,4.45,31.5,747.5,296.37,193.71
2016,7,2,10,0,809.0,131.0,4.5,32.0,789.0,350.27,238.4
2016,7,2,10,15,818.0,133.0,4.5,32.0,823.5,403.36,282.86
2016,7,2,10,30,827.0,135.0,4.5,32.0,858.0,458.6,327.99
2016,7,2,10,45,836.5,135.5,4.55,32.5,887.0,508.64,367.68
2016,7,2,11,0,846.0,136.0,4.6,33.0,916.0,557.78,405.56
2016,7,2,11,15,850.5,137.0,4.6,33.0,937.0,603.26,440.55
2016,7,2,11,30,855.0,138.0,4.6,33.0,958.0,646.95,473.46
2016,7,2,11,45,853.5,142.0,4.65,33.5,970.5,686.86,502.0
2016,7,2,12,0,852.0,146.0,4.7,34.0,983.0,724.24,528.16
2016,7,2,12,15,853.0,146.5,4.7,34.0,988.5,758.39,552.54
2016,7,2,12,30,854.0,147.0,4.7,34.0,994.0,790.23,574.23
2016,7,2,12,45,852.0,148.0,4.7,34.5,991.5,817.78,591.31
2016,7,2,13,0,850.0,149.0,4.7,35.0,989.0,842.76,606.7
2016,7,2,13,15,848.0,148.5,4.7,35.0,979.0,863.59,620.53
2016,7,2,13,30,846.0,148.0,4.7,35.0,969.0,881.14,632.27
2016,7,2,13,45,839.0,148.5,4.75,35.0,950.5,891.63,639.65
2016,7,2,14,0,832.0,149.0,4.8,35.0,932.0,898.54,644.97
2016,7,2,14,15,825.5,147.5,4.75,35.0,907.0,900.56,646.56
2016,7,2,14,30,819.0,146.0,4.7,35.0,882.0,911.16,654.1
2016,7,2,14,45,810.5,144.0,4.7,35.0,850.0,903.56,649.94
2016,7,2,15,0,802.0,142.0,4.7,35.0,818.0,892.46,643.7
2016,7,2,15,15,790.5,139.5,4.65,34.5,779.5,874.77,634.31
2016,7,2,15,30,779.0,137.0,4.6,34.0,741.0,853.91,622.85
2016,7,2,15,45,760.5,135.5,4.6,34.0,697.0,824.99,604.89
2016,7,2,16,0,742.0,134.0,4.6,34.0,653.0,793.53,585.18
2016,7,2,16,15,722.5,130.0,4.55,33.5,605.5,760.54,565.32
2016,7,2,16,30,703.0,126.0,4.5,33.0,558.0,721.45,540.98
2016,7,2,16,45,671.0,123.5,4.45,33.0,506.5,672.83,508.18
2016,7,2,17,0,639.0,121.0,4.4,33.0,455.0,623.7,473.85
2016,7,2,17,15,604.5,114.5,4.25,32.5,402.5,568.4,435.13
2016,7,2,17,30,570.0,108.0,4.1,32.0,350.0,513.63,395.8
2016,7,2,17,45,519.0,101.0,4.0,31.5,298.0,449.19,348.06
2016,7,2,18,0,468.0,94.0,3.9,31.0,246.0,382.32,297.12
2016,7,2,18,15,404.0,83.0,3.75,30.5,196.5,314.58,243.81
2016,7,2,18,30,340.0,72.0,3.6,30.0,147.0,252.39,193.37
2016,7,2,18,45,249.5,57.5,3.45,29.5,104.0,181.54,135.43
2016,7,2,19,0,159.0,43.0,3.3,29.0,61.0,112.85,79.01
2016,7,2,19,15,79.5,21.5,3.35,28.5,30.5,52.37,20.92
2016,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,7,3,5,45,37.0,13.0,4.35,23.5,15.5,11.1,0.0
2016,7,3,6,0,74.0,26.0,4.5,24.0,31.0,20.29,6.47
2016,7,3,6,15,170.5,43.0,4.7,24.5,68.5,33.27,21.85
2016,7,3,6,30,267.0,60.0,4.9,25.0,106.0,45.27,32.74
2016,7,3,6,45,133.5,39.5,5.15,25.5,62.5,29.11,19.3
2016,7,3,7,0,0.0,19.0,5.4,26.0,19.0,15.64,7.79
2016,7,3,7,15,0.0,24.0,5.5,26.5,24.0,19.78,11.32
2016,7,3,7,30,0.0,29.0,5.6,27.0,29.0,23.93,14.79
2016,7,3,7,45,0.0,55.5,5.7,27.5,55.5,45.95,33.33
2016,7,3,8,0,0.0,82.0,5.8,28.0,82.0,68.09,51.68
2016,7,3,8,15,0.0,92.0,5.8,28.5,92.0,76.2,58.1
2016,7,3,8,30,0.0,102.0,5.8,29.0,102.0,84.16,64.32
2016,7,3,8,45,18.5,181.0,5.85,29.5,193.0,142.44,111.53
2016,7,3,9,0,37.0,260.0,5.9,30.0,284.0,188.73,140.45
2016,7,3,9,15,36.5,279.5,5.85,30.5,305.0,207.54,153.71
2016,7,3,9,30,36.0,299.0,5.8,31.0,326.0,226.5,167.37
2016,7,3,9,45,239.5,308.0,5.75,31.5,501.5,274.62,196.14
2016,7,3,10,0,443.0,317.0,5.7,32.0,677.0,357.86,253.58
2016,7,3,10,15,454.5,332.5,5.65,32.0,716.5,403.98,289.97
2016,7,3,10,30,466.0,348.0,5.6,32.0,756.0,451.01,326.64
2016,7,3,10,45,648.5,245.0,5.55,32.5,832.0,494.65,359.64
2016,7,3,11,0,831.0,142.0,5.5,33.0,908.0,553.91,404.89
2016,7,3,11,15,541.5,309.5,5.4,33.0,813.5,558.53,408.34
2016,7,3,11,30,252.0,477.0,5.3,33.0,719.0,535.24,389.4
2016,7,3,11,45,277.5,477.5,5.25,33.5,747.5,571.91,415.09
2016,7,3,12,0,303.0,478.0,5.2,34.0,776.0,609.93,441.22
2016,7,3,12,15,270.0,490.5,5.1,34.0,757.0,615.02,444.13
2016,7,3,12,30,237.0,503.0,5.0,34.0,738.0,615.26,443.65
2016,7,3,12,45,538.0,327.0,4.95,34.5,859.5,734.52,531.63
2016,7,3,13,0,839.0,151.0,4.9,35.0,981.0,835.52,603.38
2016,7,3,13,15,837.0,150.5,4.85,35.0,971.0,856.19,616.46
2016,7,3,13,30,835.0,150.0,4.8,35.0,961.0,873.61,627.85
2016,7,3,13,45,833.5,147.0,4.75,35.5,943.5,885.96,634.63
2016,7,3,14,0,832.0,144.0,4.7,36.0,926.0,894.73,639.36
2016,7,3,14,15,825.5,142.5,4.65,36.0,901.0,896.68,641.01
2016,7,3,14,30,819.0,141.0,4.6,36.0,876.0,895.06,640.49
2016,7,3,14,45,812.0,138.0,4.55,36.0,845.0,899.55,644.11
2016,7,3,15,0,805.0,135.0,4.5,36.0,814.0,888.75,637.8
2016,7,3,15,15,794.0,132.5,4.45,35.5,776.0,871.44,628.71
2016,7,3,15,30,783.0,130.0,4.4,35.0,738.0,850.95,617.56
2016,7,3,15,45,770.5,126.0,4.4,35.0,695.5,824.56,601.4
2016,7,3,16,0,758.0,122.0,4.4,35.0,653.0,795.38,583.36
2016,7,3,16,15,739.5,118.5,4.4,34.5,606.0,759.2,561.6
2016,7,3,16,30,721.0,115.0,4.4,34.0,559.0,721.0,538.17
2016,7,3,16,45,699.5,109.5,4.4,34.0,509.0,679.81,511.23
2016,7,3,17,0,678.0,104.0,4.4,34.0,459.0,634.15,480.21
2016,7,3,17,15,646.0,99.0,4.35,33.5,407.0,580.89,443.36
2016,7,3,17,30,614.0,94.0,4.3,33.0,355.0,527.92,405.68
2016,7,3,17,45,573.0,86.5,4.3,32.5,303.0,467.34,361.21
2016,7,3,18,0,532.0,79.0,4.3,32.0,251.0,408.68,316.67
2016,7,3,18,15,470.0,70.5,4.2,31.5,201.5,340.47,263.12
2016,7,3,18,30,408.0,62.0,4.1,31.0,152.0,277.12,211.72
2016,7,3,18,45,315.0,50.5,4.0,30.5,108.0,200.45,149.09
2016,7,3,19,0,222.0,39.0,3.9,30.0,64.0,138.16,96.98
2016,7,3,19,15,111.0,19.5,4.0,29.5,32.0,65.16,26.81
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.45,27.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.5,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.0,4.0,24.0,9.0,7.68,0.0
2016,7,4,6,0,0.0,18.0,4.1,24.0,18.0,14.86,2.87
2016,7,4,6,15,18.0,39.5,4.25,24.0,43.0,31.4,20.32
2016,7,4,6,30,36.0,61.0,4.4,24.0,68.0,47.41,34.69
2016,7,4,6,45,71.5,82.0,4.6,24.5,100.5,61.77,47.33
2016,7,4,7,0,107.0,103.0,4.8,25.0,133.0,76.61,60.12
2016,7,4,7,15,150.5,125.5,4.9,25.5,177.0,92.13,73.16
2016,7,4,7,30,194.0,148.0,5.0,26.0,221.0,107.31,85.63
2016,7,4,7,45,310.0,154.0,5.15,26.5,292.0,108.3,85.99
2016,7,4,8,0,426.0,160.0,5.3,27.0,363.0,107.05,84.45
2016,7,4,8,15,540.0,145.5,5.35,27.5,434.0,97.68,76.19
2016,7,4,8,30,654.0,131.0,5.4,28.0,505.0,86.36,66.4
2016,7,4,8,45,536.5,191.5,5.45,28.5,516.5,120.73,94.23
2016,7,4,9,0,419.0,252.0,5.5,29.0,528.0,184.98,125.8
2016,7,4,9,15,587.0,195.5,5.5,29.5,613.0,203.08,128.06
2016,7,4,9,30,755.0,139.0,5.5,30.0,698.0,244.47,153.11
2016,7,4,9,45,776.0,137.5,5.5,30.5,740.5,296.26,195.44
2016,7,4,10,0,797.0,136.0,5.5,31.0,783.0,349.56,239.89
2016,7,4,10,15,807.5,138.0,5.45,31.5,818.5,402.68,284.13
2016,7,4,10,30,818.0,140.0,5.4,32.0,854.0,455.63,327.26
2016,7,4,10,45,619.0,264.5,5.35,32.5,815.0,494.36,359.09
2016,7,4,11,0,420.0,389.0,5.3,33.0,776.0,517.55,376.52
2016,7,4,11,15,637.5,263.5,5.2,33.5,867.0,576.53,420.69
2016,7,4,11,30,855.0,138.0,5.1,34.0,958.0,647.12,473.36
2016,7,4,11,45,855.0,141.5,5.1,34.5,971.5,687.79,502.27
2016,7,4,12,0,855.0,145.0,5.1,35.0,985.0,726.06,528.89
2016,7,4,12,15,856.5,145.5,5.05,35.0,991.0,760.81,553.51
2016,7,4,12,30,858.0,146.0,5.0,35.0,997.0,793.25,575.34
2016,7,4,12,45,864.0,141.5,5.0,35.5,997.0,823.23,594.04
2016,7,4,13,0,870.0,137.0,5.0,36.0,997.0,850.78,611.01
2016,7,4,13,15,868.0,136.5,5.0,36.0,987.0,871.88,624.98
2016,7,4,13,30,866.0,136.0,5.0,36.0,977.0,889.62,636.83
2016,7,4,13,45,622.0,276.0,5.0,36.5,874.5,835.39,597.58
2016,7,4,14,0,378.0,416.0,5.0,37.0,772.0,742.8,529.31
2016,7,4,14,15,616.5,271.5,5.0,37.0,833.0,848.13,606.81
2016,7,4,14,30,855.0,127.0,5.0,37.0,894.0,915.69,653.62
2016,7,4,14,45,647.5,231.0,5.0,37.0,800.0,848.31,608.91
2016,7,4,15,0,440.0,335.0,5.0,37.0,706.0,754.71,542.36
2016,7,4,15,15,437.0,318.5,4.95,36.5,672.5,735.31,531.81
2016,7,4,15,30,434.0,302.0,4.9,36.0,639.0,713.54,519.21
2016,7,4,15,45,598.0,214.5,4.9,36.0,650.0,770.61,563.53
2016,7,4,16,0,762.0,127.0,4.9,36.0,661.0,804.91,589.66
2016,7,4,16,15,743.0,123.5,4.85,35.5,613.0,768.23,567.05
2016,7,4,16,30,724.0,120.0,4.8,35.0,565.0,733.2,545.7
2016,7,4,16,45,696.5,116.0,4.75,35.0,513.5,685.71,514.22
2016,7,4,17,0,669.0,112.0,4.7,35.0,462.0,637.4,480.95
2016,7,4,17,15,635.5,106.5,4.5,34.5,409.5,582.79,442.94
2016,7,4,17,30,602.0,101.0,4.3,34.0,357.0,528.56,404.27
2016,7,4,17,45,553.5,94.5,4.1,33.5,304.0,464.84,357.37
2016,7,4,18,0,505.0,88.0,3.9,33.0,251.0,403.61,310.95
2016,7,4,18,15,440.5,78.5,3.75,32.0,201.0,329.33,253.75
2016,7,4,18,30,376.0,69.0,3.6,31.0,151.0,266.61,203.52
2016,7,4,18,45,282.0,55.5,3.45,30.5,107.5,193.31,143.74
2016,7,4,19,0,188.0,42.0,3.3,30.0,64.0,130.12,91.34
2016,7,4,19,15,94.0,21.0,3.5,29.5,32.0,62.29,25.27
2016,7,4,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,5,5,45,41.0,12.5,3.95,24.0,15.0,10.67,0.0
2016,7,5,6,0,82.0,25.0,4.0,24.0,30.0,19.56,5.02
2016,7,5,6,15,184.0,41.5,4.15,24.0,68.0,31.72,20.55
2016,7,5,6,30,286.0,58.0,4.3,24.0,106.0,43.93,31.72
2016,7,5,6,45,380.5,66.5,4.45,24.5,155.5,50.1,37.37
2016,7,5,7,0,475.0,75.0,4.6,25.0,205.0,57.83,44.08
2016,7,5,7,15,527.5,83.0,4.6,25.5,256.5,62.53,48.0
2016,7,5,7,30,580.0,91.0,4.6,26.0,308.0,67.09,51.66
2016,7,5,7,45,633.5,92.0,4.7,26.5,363.5,66.48,50.84
2016,7,5,8,0,687.0,93.0,4.8,27.0,419.0,66.11,50.23
2016,7,5,8,15,713.0,97.0,4.85,27.5,471.0,67.46,51.05
2016,7,5,8,30,739.0,101.0,4.9,28.0,523.0,75.29,57.24
2016,7,5,8,45,767.0,101.0,4.95,28.5,574.0,73.97,55.81
2016,7,5,9,0,795.0,101.0,5.0,29.0,625.0,124.51,66.96
2016,7,5,9,15,809.5,103.5,5.0,29.0,670.5,179.16,100.73
2016,7,5,9,30,824.0,106.0,5.0,29.0,716.0,242.53,149.42
2016,7,5,9,45,655.0,204.5,5.0,29.5,706.5,304.97,206.4
2016,7,5,10,0,486.0,303.0,5.0,30.0,697.0,362.21,257.17
2016,7,5,10,15,477.0,325.0,5.0,30.5,726.0,407.33,293.11
2016,7,5,10,30,468.0,347.0,5.0,31.0,755.0,451.19,327.26
2016,7,5,10,45,456.0,366.5,5.0,31.5,775.0,490.6,357.27
2016,7,5,11,0,444.0,386.0,5.0,32.0,795.0,528.33,385.17
2016,7,5,11,15,669.0,249.0,4.95,32.5,881.5,584.27,427.47
2016,7,5,11,30,894.0,112.0,4.9,33.0,968.0,652.56,478.98
2016,7,5,11,45,889.0,118.0,4.9,33.5,980.0,693.39,508.05
2016,7,5,12,0,884.0,124.0,4.9,34.0,992.0,731.31,534.42
2016,7,5,12,15,885.0,124.0,4.85,34.0,997.5,766.21,558.98
2016,7,5,12,30,886.0,124.0,4.8,34.0,1003.0,798.6,580.35
2016,7,5,12,45,887.5,122.5,4.8,34.5,1001.5,827.72,598.46
2016,7,5,13,0,889.0,121.0,4.8,35.0,1000.0,854.14,614.67
2016,7,5,13,15,679.5,273.5,4.8,35.0,941.5,849.48,609.34
2016,7,5,13,30,470.0,426.0,4.8,35.0,883.0,818.84,583.64
2016,7,5,13,45,421.0,422.5,4.8,35.5,826.0,786.27,560.81
2016,7,5,14,0,372.0,419.0,4.8,36.0,769.0,740.61,529.3
2016,7,5,14,15,436.5,389.0,4.8,36.0,789.0,790.59,564.94
2016,7,5,14,30,501.0,359.0,4.8,36.0,809.0,828.61,592.21
2016,7,5,14,45,544.5,322.0,4.8,36.0,795.0,837.5,600.15
2016,7,5,15,0,588.0,285.0,4.8,36.0,781.0,842.25,605.62
2016,7,5,15,15,457.0,315.0,4.8,35.5,689.5,750.63,543.74
2016,7,5,15,30,326.0,345.0,4.8,35.0,598.0,645.81,471.77
2016,7,5,15,45,346.5,317.0,4.85,35.0,572.0,632.63,465.07
2016,7,5,16,0,367.0,289.0,4.9,35.0,546.0,616.68,456.0
2016,7,5,16,15,376.5,263.5,4.95,34.5,511.0,591.32,440.88
2016,7,5,16,30,386.0,238.0,5.0,34.0,476.0,563.6,423.84
2016,7,5,16,45,408.0,209.5,5.05,34.0,441.0,555.41,419.67
2016,7,5,17,0,430.0,181.0,5.1,34.0,406.0,528.38,401.88
2016,7,5,17,15,541.5,133.5,5.0,33.5,385.0,539.48,413.58
2016,7,5,17,30,653.0,86.0,4.9,33.0,364.0,545.96,420.91
2016,7,5,17,45,608.0,81.0,4.85,32.5,311.0,484.06,374.95
2016,7,5,18,0,563.0,76.0,4.8,32.0,258.0,424.3,329.34
2016,7,5,18,15,502.0,68.0,4.6,31.0,207.5,355.56,275.66
2016,7,5,18,30,441.0,60.0,4.4,30.0,157.0,291.53,223.82
2016,7,5,18,45,344.0,49.0,4.25,29.5,112.0,214.83,160.68
2016,7,5,19,0,247.0,38.0,4.1,29.0,67.0,146.54,103.38
2016,7,5,19,15,123.5,19.0,4.1,28.5,33.5,68.51,27.74
2016,7,5,19,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.25,26.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.05,23.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,7,6,5,45,34.5,12.0,4.25,23.5,14.0,10.24,0.0
2016,7,6,6,0,69.0,24.0,4.4,24.0,28.0,18.8,4.01
2016,7,6,6,15,168.0,41.5,4.55,24.5,65.5,31.68,20.41
2016,7,6,6,30,267.0,59.0,4.7,25.0,103.0,44.58,32.11
2016,7,6,6,45,363.0,67.5,4.85,25.5,152.0,50.72,37.72
2016,7,6,7,0,459.0,76.0,5.0,26.0,201.0,58.58,44.53
2016,7,6,7,15,512.5,84.0,5.05,26.5,252.5,63.23,48.39
2016,7,6,7,30,566.0,92.0,5.1,27.0,304.0,67.75,52.0
2016,7,6,7,45,408.5,141.5,5.2,27.5,307.0,97.03,76.27
2016,7,6,8,0,251.0,191.0,5.3,28.0,310.0,128.98,102.3
2016,7,6,8,15,484.5,149.5,5.4,28.5,413.0,99.38,77.28
2016,7,6,8,30,718.0,108.0,5.5,29.0,516.0,72.77,54.91
2016,7,6,8,45,741.0,110.5,5.6,29.5,566.0,79.92,60.48
2016,7,6,9,0,764.0,113.0,5.7,30.0,616.0,129.85,71.96
2016,7,6,9,15,779.5,116.0,5.7,30.5,661.5,183.23,104.58
2016,7,6,9,30,795.0,119.0,5.7,31.0,707.0,237.97,146.07
2016,7,6,9,45,809.0,120.5,5.7,31.5,748.0,292.39,190.75
2016,7,6,10,0,823.0,122.0,5.7,32.0,789.0,352.7,240.72
2016,7,6,10,15,832.0,124.0,5.7,32.0,824.0,405.61,285.53
2016,7,6,10,30,841.0,126.0,5.7,32.0,859.0,458.03,329.2
2016,7,6,10,45,850.0,126.5,5.7,32.5,888.0,508.69,369.83
2016,7,6,11,0,859.0,127.0,5.7,33.0,917.0,558.39,408.56
2016,7,6,11,15,863.5,128.0,5.7,33.5,938.5,604.65,443.72
2016,7,6,11,30,868.0,129.0,5.7,34.0,960.0,649.11,476.57
2016,7,6,11,45,873.0,128.5,5.7,34.5,974.5,690.81,506.66
2016,7,6,12,0,878.0,128.0,5.7,35.0,989.0,730.41,534.54
2016,7,6,12,15,879.0,128.5,5.7,35.0,995.5,765.58,559.79
2016,7,6,12,30,880.0,129.0,5.7,35.0,1002.0,798.28,581.85
2016,7,6,12,45,880.0,128.5,5.7,35.5,1000.0,826.95,599.85
2016,7,6,13,0,880.0,128.0,5.7,36.0,998.0,852.91,615.96
2016,7,6,13,15,878.5,127.5,5.7,36.0,988.5,874.55,630.47
2016,7,6,13,30,877.0,127.0,5.7,36.0,979.0,892.81,642.81
2016,7,6,13,45,872.0,127.0,5.75,36.0,961.0,904.86,651.38
2016,7,6,14,0,867.0,127.0,5.8,36.0,943.0,913.25,657.68
2016,7,6,14,15,861.5,125.5,5.8,36.0,918.0,916.14,660.2
2016,7,6,14,30,856.0,124.0,5.8,36.0,893.0,915.32,660.42
2016,7,6,14,45,840.5,127.0,5.8,36.0,859.5,906.03,655.15
2016,7,6,15,0,825.0,130.0,5.8,36.0,826.0,893.37,647.78
2016,7,6,15,15,814.5,128.0,5.85,35.5,787.5,887.75,646.85
2016,7,6,15,30,804.0,126.0,5.9,35.0,749.0,868.0,636.42
2016,7,6,15,45,784.5,125.5,5.95,35.0,704.5,838.87,618.31
2016,7,6,16,0,765.0,125.0,6.0,35.0,660.0,807.17,598.38
2016,7,6,16,15,746.0,121.5,6.0,34.5,612.5,770.4,575.81
2016,7,6,16,30,727.0,118.0,6.0,34.0,565.0,735.16,554.04
2016,7,6,16,45,696.5,115.5,6.0,34.0,513.0,686.92,521.56
2016,7,6,17,0,666.0,113.0,6.0,34.0,461.0,638.04,487.36
2016,7,6,17,15,632.5,107.5,5.85,33.5,408.5,583.46,448.71
2016,7,6,17,30,599.0,102.0,5.7,33.0,356.0,529.26,409.39
2016,7,6,17,45,549.0,95.5,5.6,32.5,303.0,464.61,361.11
2016,7,6,18,0,499.0,89.0,5.5,32.0,250.0,402.58,313.41
2016,7,6,18,15,433.5,79.5,5.3,31.0,200.0,328.07,255.11
2016,7,6,18,30,368.0,70.0,5.1,30.0,150.0,265.09,204.02
2016,7,6,18,45,274.5,56.0,4.9,29.5,106.5,191.66,143.52
2016,7,6,19,0,181.0,42.0,4.7,29.0,63.0,128.3,90.54
2016,7,6,19,15,90.5,21.0,4.55,28.5,31.5,55.46,21.1
2016,7,6,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.25,24.0,9.0,7.68,0.0
2016,7,7,6,0,0.0,18.0,4.4,24.0,18.0,14.85,1.44
2016,7,7,6,15,21.5,38.5,4.6,24.5,42.0,30.59,19.47
2016,7,7,6,30,43.0,59.0,4.8,25.0,66.0,45.99,33.28
2016,7,7,6,45,69.0,81.0,5.0,25.5,97.5,60.99,46.44
2016,7,7,7,0,95.0,103.0,5.2,26.0,129.0,76.39,59.67
2016,7,7,7,15,110.0,126.0,5.25,26.5,162.5,91.92,72.7
2016,7,7,7,30,125.0,149.0,5.3,27.0,196.0,107.02,85.07
2016,7,7,7,45,406.5,120.0,5.4,28.0,306.0,83.03,64.4
2016,7,7,8,0,688.0,91.0,5.5,29.0,416.0,64.86,48.76
2016,7,7,8,15,714.5,95.0,5.55,29.5,468.0,72.54,54.84
2016,7,7,8,30,741.0,99.0,5.6,30.0,520.0,74.02,55.72
2016,7,7,8,45,768.5,99.0,5.65,30.5,571.0,72.75,54.36
2016,7,7,9,0,796.0,99.0,5.7,31.0,622.0,122.6,65.13
2016,7,7,9,15,810.5,102.0,5.7,31.5,668.0,177.71,98.68
2016,7,7,9,30,825.0,105.0,5.7,32.0,714.0,241.58,147.03
2016,7,7,9,45,838.0,106.0,5.7,32.5,755.0,296.21,191.87
2016,7,7,10,0,851.0,107.0,5.7,33.0,796.0,351.23,237.99
2016,7,7,10,15,859.5,108.5,5.65,33.0,831.0,405.08,283.52
2016,7,7,10,30,868.0,110.0,5.6,33.0,866.0,458.34,327.77
2016,7,7,10,45,874.5,111.0,5.6,33.5,894.5,509.48,368.73
2016,7,7,11,0,881.0,112.0,5.6,34.0,923.0,559.36,407.53
2016,7,7,11,15,885.0,113.0,5.55,34.5,944.5,606.33,442.96
2016,7,7,11,30,889.0,114.0,5.5,35.0,966.0,651.4,475.96
2016,7,7,11,45,882.5,121.5,5.5,35.5,977.0,692.27,505.11
2016,7,7,12,0,876.0,129.0,5.5,36.0,988.0,730.13,531.41
2016,7,7,12,15,877.0,129.0,5.5,36.0,994.0,764.93,556.25
2016,7,7,12,30,878.0,129.0,5.5,36.0,1000.0,797.24,577.88
2016,7,7,12,45,876.5,130.0,5.5,36.5,997.5,825.87,595.72
2016,7,7,13,0,875.0,131.0,5.5,37.0,995.0,851.78,611.67
2016,7,7,13,15,872.5,130.5,5.5,37.0,985.0,872.55,625.5
2016,7,7,13,30,870.0,130.0,5.5,37.0,975.0,889.93,637.17
2016,7,7,13,45,864.0,130.5,5.5,37.0,956.5,901.52,645.12
2016,7,7,14,0,858.0,131.0,5.5,37.0,938.0,909.47,650.81
2016,7,7,14,15,852.0,129.5,5.5,37.0,913.0,911.96,653.05
2016,7,7,14,30,846.0,128.0,5.5,37.0,888.0,910.76,653.02
2016,7,7,14,45,834.5,128.5,5.55,37.0,855.0,902.83,648.96
2016,7,7,15,0,823.0,129.0,5.6,37.0,822.0,891.47,642.76
2016,7,7,15,15,812.0,127.0,5.6,36.5,784.5,885.37,641.28
2016,7,7,15,30,801.0,125.0,5.6,36.0,747.0,865.21,630.43
2016,7,7,15,45,782.0,124.5,5.65,36.0,702.5,836.57,612.82
2016,7,7,16,0,763.0,124.0,5.7,36.0,658.0,805.35,593.39
2016,7,7,16,15,744.5,120.5,5.7,35.5,610.5,769.04,571.33
2016,7,7,16,30,726.0,117.0,5.7,35.0,563.0,734.17,550.01
2016,7,7,16,45,698.0,113.5,5.75,34.5,512.0,686.75,519.6
2016,7,7,17,0,670.0,110.0,5.8,34.0,461.0,638.53,487.36
2016,7,7,17,15,637.5,104.5,5.7,33.5,408.5,584.49,449.3
2016,7,7,17,30,605.0,99.0,5.6,33.0,356.0,530.76,410.48
2016,7,7,17,45,561.5,92.0,5.6,32.5,304.0,469.31,364.85
2016,7,7,18,0,518.0,85.0,5.6,32.0,252.0,409.94,319.33
2016,7,7,18,15,453.5,75.5,5.35,31.0,202.0,339.58,264.1
2016,7,7,18,30,389.0,66.0,5.1,30.0,152.0,270.81,208.47
2016,7,7,18,45,301.0,53.0,4.95,29.5,108.0,199.5,149.45
2016,7,7,19,0,213.0,40.0,4.8,29.0,64.0,137.67,97.2
2016,7,7,19,15,106.5,20.0,4.6,28.5,32.0,65.05,25.06
2016,7,7,19,30,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,45,31.5,11.5,3.65,24.0,13.5,9.82,0.0
2016,7,8,6,0,63.0,23.0,3.8,24.0,27.0,18.03,2.2
2016,7,8,6,15,163.0,40.5,3.95,24.5,64.0,30.93,19.71
2016,7,8,6,30,263.0,58.0,4.1,25.0,101.0,43.86,31.47
2016,7,8,6,45,358.0,68.0,4.3,26.0,150.0,51.08,37.93
2016,7,8,7,0,453.0,78.0,4.5,27.0,199.0,58.24,44.05
2016,7,8,7,15,507.0,86.0,4.55,27.5,251.0,64.87,49.58
2016,7,8,7,30,561.0,94.0,4.6,28.0,303.0,69.32,53.1
2016,7,8,7,45,618.0,95.0,4.65,28.5,358.5,68.58,52.18
2016,7,8,8,0,675.0,96.0,4.7,29.0,414.0,68.11,51.48
2016,7,8,8,15,702.0,100.0,4.75,29.5,466.0,69.37,52.2
2016,7,8,8,30,729.0,104.0,4.8,30.0,518.0,77.37,58.47
2016,7,8,8,45,758.0,104.0,4.9,30.5,569.5,75.94,56.96
2016,7,8,9,0,787.0,104.0,5.0,31.0,621.0,124.98,67.32
2016,7,8,9,15,802.0,107.0,5.0,31.5,666.5,179.71,100.48
2016,7,8,9,30,817.0,110.0,5.0,32.0,712.0,243.1,148.27
2016,7,8,9,45,832.5,110.0,5.0,32.5,754.0,297.37,192.54
2016,7,8,10,0,848.0,110.0,5.0,33.0,796.0,352.28,238.3
2016,7,8,10,15,856.5,112.0,4.95,33.0,831.0,406.4,283.78
2016,7,8,10,30,865.0,114.0,4.9,33.0,866.0,459.96,327.95
2016,7,8,10,45,872.5,114.5,4.9,33.5,895.0,511.16,368.66
2016,7,8,11,0,880.0,115.0,4.9,34.0,924.0,561.21,407.27
2016,7,8,11,15,603.5,284.5,4.85,34.0,845.5,572.98,416.05
2016,7,8,11,30,327.0,454.0,4.8,34.0,767.0,566.14,409.1
2016,7,8,11,45,607.5,288.0,4.8,34.5,880.0,644.12,467.63
2016,7,8,12,0,888.0,122.0,4.8,35.0,993.0,733.8,533.85
2016,7,8,12,15,889.0,122.5,4.8,35.0,999.0,769.41,558.59
2016,7,8,12,30,890.0,123.0,4.8,35.0,1005.0,802.49,580.54
2016,7,8,12,45,889.5,123.0,4.8,35.5,1003.0,831.45,598.42
2016,7,8,13,0,889.0,123.0,4.8,36.0,1001.0,857.63,614.38
2016,7,8,13,15,887.0,122.5,4.8,36.0,991.0,879.01,628.46
2016,7,8,13,30,885.0,122.0,4.8,36.0,981.0,896.96,640.38
2016,7,8,13,45,880.5,122.0,4.8,36.5,963.0,909.56,647.52
2016,7,8,14,0,876.0,122.0,4.8,37.0,945.0,918.47,652.37
2016,7,8,14,15,870.5,120.5,4.85,37.0,920.5,921.39,655.19
2016,7,8,14,30,865.0,119.0,4.9,37.0,896.0,920.57,655.74
2016,7,8,14,45,604.0,250.5,4.95,37.0,783.5,829.84,595.41
2016,7,8,15,0,343.0,382.0,5.0,37.0,671.0,700.22,503.31
2016,7,8,15,15,579.0,251.0,5.05,36.5,712.0,805.16,583.3
2016,7,8,15,30,815.0,120.0,5.1,36.0,753.0,873.36,633.65
2016,7,8,15,45,798.0,119.0,5.15,36.0,709.0,845.69,616.45
2016,7,8,16,0,781.0,118.0,5.2,36.0,665.0,815.33,597.87
2016,7,8,16,15,763.0,115.0,5.2,35.5,617.5,779.53,576.42
2016,7,8,16,30,745.0,112.0,5.2,35.0,570.0,741.59,553.23
2016,7,8,16,45,717.5,109.0,5.25,35.0,518.5,697.65,524.54
2016,7,8,17,0,690.0,106.0,5.3,35.0,467.0,649.7,492.18
2016,7,8,17,15,658.0,100.5,5.2,34.5,414.0,595.24,454.29
2016,7,8,17,30,626.0,95.0,5.1,34.0,361.0,541.02,415.55
2016,7,8,17,45,580.0,89.0,5.0,33.5,308.0,478.22,369.2
2016,7,8,18,0,534.0,83.0,4.9,33.0,255.0,417.66,323.09
2016,7,8,18,15,470.0,74.0,4.65,32.0,204.5,347.26,268.33
2016,7,8,18,30,406.0,65.0,4.4,31.0,154.0,278.16,212.88
2016,7,8,18,45,312.0,52.5,4.15,30.0,109.5,203.94,152.27
2016,7,8,19,0,218.0,40.0,3.9,29.0,65.0,139.86,98.65
2016,7,8,19,15,109.0,20.0,3.85,28.5,32.5,65.93,24.67
2016,7,8,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,9,5,45,7.5,10.0,3.1,23.5,10.5,8.54,0.0
2016,7,9,6,0,15.0,20.0,3.2,24.0,21.0,16.31,0.67
2016,7,9,6,15,73.0,40.5,3.35,24.5,51.5,31.58,20.18
2016,7,9,6,30,131.0,61.0,3.5,25.0,82.0,46.04,33.28
2016,7,9,6,45,180.0,80.0,3.7,25.5,121.5,59.62,45.26
2016,7,9,7,0,229.0,99.0,3.9,26.0,161.0,72.87,56.66
2016,7,9,7,15,267.0,115.5,3.9,26.5,203.0,84.06,66.03
2016,7,9,7,30,305.0,132.0,3.9,27.0,245.0,94.91,74.86
2016,7,9,7,45,259.5,162.5,3.95,27.5,269.5,112.85,89.41
2016,7,9,8,0,214.0,193.0,4.0,28.0,294.0,135.51,107.58
2016,7,9,8,15,195.5,220.5,4.0,28.5,321.5,151.22,119.76
2016,7,9,8,30,177.0,248.0,4.0,29.0,349.0,166.19,131.17
2016,7,9,8,45,89.5,206.5,4.0,29.5,258.0,142.54,111.37
2016,7,9,9,0,2.0,165.0,4.0,30.0,167.0,132.31,97.98
2016,7,9,9,15,24.5,237.5,4.0,30.5,256.5,179.63,132.72
2016,7,9,9,30,47.0,310.0,4.0,31.0,346.0,235.3,173.06
2016,7,9,9,45,66.5,343.5,4.0,31.5,397.0,269.41,197.17
2016,7,9,10,0,86.0,377.0,4.0,32.0,448.0,306.52,223.57
2016,7,9,10,15,459.5,254.5,4.0,32.5,652.0,353.59,251.7
2016,7,9,10,30,833.0,132.0,4.0,33.0,856.0,458.91,326.46
2016,7,9,10,45,840.5,133.0,4.0,33.5,884.5,509.02,365.74
2016,7,9,11,0,848.0,134.0,4.0,34.0,913.0,558.05,403.19
2016,7,9,11,15,852.5,135.0,4.0,34.0,934.0,604.04,438.26
2016,7,9,11,30,857.0,136.0,4.0,34.0,955.0,648.25,471.2
2016,7,9,11,45,617.5,287.5,4.0,34.5,882.0,650.89,469.98
2016,7,9,12,0,378.0,439.0,4.0,35.0,809.0,634.32,454.24
2016,7,9,12,15,386.0,439.5,3.95,35.0,820.0,662.61,474.03
2016,7,9,12,30,394.0,440.0,3.9,35.0,831.0,690.3,492.99
2016,7,9,12,45,619.5,295.0,3.9,35.5,908.0,773.06,552.96
2016,7,9,13,0,845.0,150.0,3.9,36.0,985.0,843.22,601.65
2016,7,9,13,15,842.5,149.5,3.9,36.0,974.5,863.8,614.82
2016,7,9,13,30,840.0,149.0,3.9,36.0,964.0,881.1,626.22
2016,7,9,13,45,478.5,309.5,3.9,36.5,772.5,739.61,527.45
2016,7,9,14,0,117.0,470.0,3.9,37.0,581.0,545.95,387.64
2016,7,9,14,15,465.5,308.5,3.85,36.5,729.5,745.67,534.12
2016,7,9,14,30,814.0,147.0,3.8,36.0,878.0,913.17,649.57
2016,7,9,14,45,806.5,144.5,3.8,36.0,846.5,906.2,644.8
2016,7,9,15,0,799.0,142.0,3.8,36.0,815.0,895.71,639.07
2016,7,9,15,15,788.0,139.0,3.75,36.0,777.0,878.12,628.58
2016,7,9,15,30,777.0,136.0,3.7,36.0,739.0,857.32,616.1
2016,7,9,15,45,757.0,135.5,3.7,36.0,695.0,828.19,598.41
2016,7,9,16,0,737.0,135.0,3.7,36.0,651.0,796.55,579.02
2016,7,9,16,15,717.5,131.0,3.7,35.5,603.5,763.85,559.96
2016,7,9,16,30,698.0,127.0,3.7,35.0,556.0,724.85,536.34
2016,7,9,16,45,530.0,161.5,3.7,35.0,470.5,602.18,450.33
2016,7,9,17,0,362.0,196.0,3.7,35.0,385.0,481.47,362.75
2016,7,9,17,15,458.0,154.0,3.65,34.5,366.5,506.2,384.19
2016,7,9,17,30,554.0,112.0,3.6,34.0,348.0,512.63,391.36
2016,7,9,17,45,499.5,105.5,3.6,33.5,295.0,440.56,338.54
2016,7,9,18,0,445.0,99.0,3.6,33.0,242.0,379.36,292.36
2016,7,9,18,15,379.0,87.5,3.65,32.0,193.0,310.64,239.47
2016,7,9,18,30,313.0,76.0,3.7,31.0,144.0,247.73,189.32
2016,7,9,18,45,227.0,59.5,3.8,30.5,101.5,177.3,131.98
2016,7,9,19,0,141.0,43.0,3.9,30.0,59.0,108.59,75.63
2016,7,9,19,15,70.5,21.5,4.05,29.5,29.5,50.47,16.95
2016,7,9,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,3.0,2.65,24.0,3.0,2.56,0.0
2016,7,10,6,0,0.0,6.0,2.8,24.0,6.0,4.92,0.0
2016,7,10,6,15,0.0,17.5,3.0,24.5,17.5,14.41,6.12
2016,7,10,6,30,0.0,29.0,3.2,25.0,29.0,23.93,14.62
2016,7,10,6,45,0.0,44.0,3.45,25.5,44.0,36.39,25.5
2016,7,10,7,0,0.0,59.0,3.7,26.0,59.0,48.62,36.04
2016,7,10,7,15,0.0,75.5,3.75,26.5,75.5,61.65,47.06
2016,7,10,7,30,0.0,92.0,3.8,27.0,92.0,74.57,57.77
2016,7,10,7,45,0.0,98.5,3.9,27.5,98.5,80.1,62.08
2016,7,10,8,0,0.0,105.0,4.0,28.0,105.0,85.54,66.24
2016,7,10,8,15,21.0,164.5,4.05,28.5,176.5,128.9,101.57
2016,7,10,8,30,42.0,224.0,4.1,29.0,248.0,159.49,125.81
2016,7,10,8,45,28.5,223.0,4.2,29.5,240.5,159.95,125.45
2016,7,10,9,0,15.0,222.0,4.3,30.0,233.0,173.28,129.1
2016,7,10,9,15,20.0,249.0,4.3,30.5,264.0,195.95,145.33
2016,7,10,9,30,25.0,276.0,4.3,31.0,295.0,219.55,162.22
2016,7,10,9,45,28.0,291.5,4.3,31.5,313.5,226.03,166.35
2016,7,10,10,0,31.0,307.0,4.3,32.0,332.0,242.93,178.36
2016,7,10,10,15,80.0,367.0,4.3,32.0,436.0,308.05,225.35
2016,7,10,10,30,129.0,427.0,4.3,32.0,540.0,372.99,272.06
2016,7,10,10,45,143.0,431.0,4.3,32.5,559.5,396.43,288.63
2016,7,10,11,0,157.0,435.0,4.3,33.0,579.0,420.85,305.93
2016,7,10,11,15,172.5,460.5,4.3,33.0,622.5,462.72,335.97
2016,7,10,11,30,188.0,486.0,4.3,33.0,666.0,506.41,366.95
2016,7,10,11,45,202.0,492.0,4.35,33.5,688.0,535.97,387.24
2016,7,10,12,0,216.0,498.0,4.4,34.0,710.0,566.27,407.89
2016,7,10,12,15,245.5,495.0,4.4,34.0,737.5,601.51,432.88
2016,7,10,12,30,275.0,492.0,4.4,34.0,765.0,640.55,460.28
2016,7,10,12,45,256.0,496.0,4.45,34.5,749.5,645.83,462.79
2016,7,10,13,0,237.0,500.0,4.5,35.0,734.0,642.72,459.77
2016,7,10,13,15,520.5,336.5,4.5,35.0,844.0,772.01,554.66
2016,7,10,13,30,804.0,173.0,4.5,35.0,954.0,884.22,634.09
2016,7,10,13,45,794.0,176.0,4.55,35.0,935.0,894.7,640.89
2016,7,10,14,0,784.0,179.0,4.6,35.0,916.0,901.58,646.06
2016,7,10,14,15,777.5,177.0,4.6,35.0,891.5,903.45,647.88
2016,7,10,14,30,771.0,175.0,4.6,35.0,867.0,901.76,647.52
2016,7,10,14,45,752.0,179.0,4.6,35.0,833.5,890.77,641.19
2016,7,10,15,0,733.0,183.0,4.6,35.0,800.0,883.99,637.8
2016,7,10,15,15,720.0,179.5,4.6,35.0,762.5,864.9,626.32
2016,7,10,15,30,707.0,176.0,4.6,35.0,725.0,842.82,612.96
2016,7,10,15,45,675.0,179.5,4.65,35.0,679.0,808.49,591.55
2016,7,10,16,0,643.0,183.0,4.7,35.0,633.0,772.19,568.16
2016,7,10,16,15,620.5,177.5,4.7,34.5,586.0,733.16,543.72
2016,7,10,16,30,598.0,172.0,4.7,34.0,539.0,692.54,517.76
2016,7,10,16,45,549.0,172.0,4.7,34.0,486.0,629.02,473.75
2016,7,10,17,0,500.0,172.0,4.7,34.0,433.0,574.23,435.05
2016,7,10,17,15,461.0,162.0,4.55,33.5,382.0,517.53,395.02
2016,7,10,17,30,422.0,152.0,4.4,33.0,331.0,462.25,355.13
2016,7,10,17,45,356.5,142.5,4.3,32.5,279.0,380.88,294.52
2016,7,10,18,0,291.0,133.0,4.2,32.0,227.0,318.58,246.7
2016,7,10,18,15,229.0,114.0,3.95,31.0,179.5,252.87,195.51
2016,7,10,18,30,167.0,95.0,3.7,30.0,132.0,184.75,141.24
2016,7,10,18,45,100.5,70.0,3.5,29.5,90.5,122.59,90.74
2016,7,10,19,0,34.0,45.0,3.3,29.0,49.0,60.4,40.51
2016,7,10,19,15,17.0,22.5,3.35,28.5,24.5,27.36,6.48
2016,7,10,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.0,9.0,4.1,24.0,9.0,7.68,0.0
2016,7,11,6,0,8.0,18.0,4.2,24.0,18.0,14.8,0.0
2016,7,11,6,15,69.0,42.5,4.4,24.5,53.0,32.76,20.99
2016,7,11,6,30,130.0,67.0,4.6,25.0,88.0,50.45,36.93
2016,7,11,6,45,216.0,84.0,4.85,25.5,134.5,62.43,47.61
2016,7,11,7,0,302.0,101.0,5.1,26.0,181.0,74.69,58.22
2016,7,11,7,15,361.0,114.0,5.25,26.5,231.0,81.56,63.95
2016,7,11,7,30,420.0,127.0,5.4,27.0,281.0,89.5,70.38
2016,7,11,7,45,294.0,161.5,5.55,27.5,278.0,112.69,89.39
2016,7,11,8,0,168.0,196.0,5.7,28.0,275.0,136.45,108.55
2016,7,11,8,15,247.5,210.5,5.8,28.5,342.0,139.36,110.29
2016,7,11,8,30,327.0,225.0,5.9,29.0,409.0,147.67,116.44
2016,7,11,8,45,505.0,188.0,6.05,29.5,503.0,118.57,92.12
2016,7,11,9,0,683.0,151.0,6.2,30.0,597.0,140.11,82.86
2016,7,11,9,15,702.5,155.0,6.25,30.5,643.5,191.08,113.9
2016,7,11,9,30,722.0,159.0,6.3,31.0,690.0,244.05,153.65
2016,7,11,9,45,740.0,161.0,6.4,31.5,732.0,297.02,196.71
2016,7,11,10,0,758.0,163.0,6.5,32.0,774.0,356.29,245.42
2016,7,11,10,15,769.0,166.0,6.5,32.5,810.0,408.71,288.89
2016,7,11,10,30,780.0,169.0,6.5,33.0,846.0,461.14,331.5
2016,7,11,10,45,790.0,170.0,6.55,33.5,876.0,511.38,371.55
2016,7,11,11,0,800.0,171.0,6.6,34.0,906.0,561.02,410.06
2016,7,11,11,15,806.0,172.5,6.55,34.0,928.0,607.88,446.29
2016,7,11,11,30,812.0,174.0,6.5,34.0,950.0,653.31,480.65
2016,7,11,11,45,802.5,184.5,6.5,34.5,961.0,693.7,509.58
2016,7,11,12,0,793.0,195.0,6.5,35.0,972.0,731.21,535.76
2016,7,11,12,15,795.0,195.5,6.45,35.0,978.5,766.65,561.19
2016,7,11,12,30,797.0,196.0,6.4,35.0,985.0,799.93,584.75
2016,7,11,12,45,796.0,196.0,6.4,35.5,983.0,828.15,603.46
2016,7,11,13,0,795.0,196.0,6.4,36.0,981.0,853.74,619.59
2016,7,11,13,15,792.5,195.5,6.35,36.0,971.0,874.64,633.55
2016,7,11,13,30,790.0,195.0,6.3,36.0,961.0,892.26,645.36
