Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,45,785.0,193.5,6.25,36.5,943.5,903.3,651.47
2016,7,11,14,0,780.0,192.0,6.2,37.0,926.0,910.76,655.3
2016,7,11,14,15,773.0,190.0,6.15,37.0,901.0,912.34,656.72
2016,7,11,14,30,766.0,188.0,6.1,37.0,876.0,910.34,655.9
2016,7,11,14,45,759.5,183.5,6.05,37.0,844.5,902.94,651.64
2016,7,11,15,0,753.0,179.0,6.0,37.0,813.0,892.05,645.2
2016,7,11,15,15,740.0,176.0,5.95,36.5,774.5,880.48,639.78
2016,7,11,15,30,727.0,173.0,5.9,36.0,736.0,858.66,627.5
2016,7,11,15,45,707.0,170.0,5.9,36.0,692.0,827.81,608.04
2016,7,11,16,0,687.0,167.0,5.9,36.0,648.0,794.57,586.89
2016,7,11,16,15,665.0,162.0,5.9,35.5,600.0,755.47,562.64
2016,7,11,16,30,643.0,157.0,5.9,35.0,552.0,714.64,536.34
2016,7,11,16,45,609.5,153.0,5.9,34.5,500.5,664.46,502.71
2016,7,11,17,0,576.0,149.0,5.9,34.0,449.0,613.86,468.05
2016,7,11,17,15,538.0,141.0,5.85,33.5,396.5,549.99,422.87
2016,7,11,17,30,500.0,133.0,5.8,33.0,344.0,494.38,382.54
2016,7,11,17,45,444.5,123.5,5.75,32.5,291.5,427.91,332.74
2016,7,11,18,0,389.0,114.0,5.7,32.0,239.0,365.13,284.39
2016,7,11,18,15,321.0,100.0,5.6,31.5,190.0,295.21,229.15
2016,7,11,18,30,253.0,86.0,5.5,31.0,141.0,222.82,170.8
2016,7,11,18,45,169.0,66.0,5.4,30.5,98.5,153.66,114.33
2016,7,11,19,0,85.0,46.0,5.3,30.0,56.0,86.78,59.77
2016,7,11,19,15,42.5,23.0,5.2,29.0,28.0,39.84,10.93
2016,7,11,19,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.1,27.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,26.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.95,26.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.8,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,7,12,5,45,18.5,10.5,4.65,23.5,11.5,8.96,0.0
2016,7,12,6,0,37.0,21.0,4.8,24.0,23.0,16.74,0.0
2016,7,12,6,15,132.5,40.5,4.95,24.5,59.5,31.18,19.63
2016,7,12,6,30,228.0,60.0,5.1,25.0,96.0,45.25,32.54
2016,7,12,6,45,328.0,70.5,5.25,25.5,144.5,52.77,39.4
2016,7,12,7,0,428.0,81.0,5.4,26.0,193.0,60.24,45.93
2016,7,12,7,15,484.5,90.0,5.45,26.5,245.0,66.22,50.94
2016,7,12,7,30,541.0,99.0,5.5,27.0,297.0,73.2,56.64
2016,7,12,7,45,363.5,146.5,5.55,27.5,289.0,100.04,78.85
2016,7,12,8,0,186.0,194.0,5.6,28.0,281.0,135.58,107.84
2016,7,12,8,15,449.0,153.0,5.6,28.5,396.5,101.3,78.92
2016,7,12,8,30,712.0,112.0,5.6,29.0,512.0,75.51,57.21
2016,7,12,8,45,739.0,113.0,5.7,29.5,563.0,81.9,62.14
2016,7,12,9,0,766.0,114.0,5.8,30.0,614.0,129.47,72.08
2016,7,12,9,15,781.5,117.5,5.8,30.5,659.5,183.62,104.91
2016,7,12,9,30,797.0,121.0,5.8,31.0,705.0,239.16,146.91
2016,7,12,9,45,811.0,122.0,5.8,32.0,746.5,293.69,191.31
2016,7,12,10,0,825.0,123.0,5.8,33.0,788.0,354.02,240.76
2016,7,12,10,15,834.0,125.0,5.8,33.0,823.0,407.42,285.83
2016,7,12,10,30,843.0,127.0,5.8,33.0,858.0,460.35,329.75
2016,7,12,10,45,852.0,127.0,5.8,33.5,887.5,511.17,370.39
2016,7,12,11,0,861.0,127.0,5.8,34.0,917.0,561.01,409.12
2016,7,12,11,15,865.5,128.0,5.75,34.5,938.5,607.78,444.39
2016,7,12,11,30,870.0,129.0,5.7,35.0,960.0,652.73,477.32
2016,7,12,11,45,534.5,314.5,5.7,35.5,827.5,621.72,451.57
2016,7,12,12,0,199.0,500.0,5.7,36.0,695.0,556.42,399.99
2016,7,12,12,15,189.5,504.5,5.7,36.0,691.0,567.97,408.28
2016,7,12,12,30,180.0,509.0,5.7,36.0,687.0,578.32,415.42
2016,7,12,12,45,539.0,312.0,5.7,36.5,844.0,727.23,525.62
2016,7,12,13,0,898.0,115.0,5.7,37.0,1001.0,861.75,619.77
2016,7,12,13,15,539.0,305.5,5.65,37.0,836.0,761.99,547.85
2016,7,12,13,30,180.0,496.0,5.6,37.0,671.0,612.61,437.56
2016,7,12,13,45,533.0,304.5,5.6,37.0,808.0,786.17,566.0
2016,7,12,14,0,886.0,113.0,5.6,37.0,945.0,923.09,660.95
2016,7,12,14,15,880.0,112.0,5.6,37.0,920.0,926.02,662.81
2016,7,12,14,30,874.0,111.0,5.6,37.0,895.0,925.19,663.03
2016,7,12,14,45,469.0,247.0,5.6,37.0,666.5,700.29,509.36
2016,7,12,15,0,64.0,383.0,5.6,37.0,438.0,414.96,300.5
2016,7,12,15,15,128.5,377.0,5.6,36.5,479.5,486.9,355.4
2016,7,12,15,30,193.0,371.0,5.6,36.0,521.0,540.46,396.33
2016,7,12,15,45,497.5,237.5,5.65,36.0,593.0,705.88,521.12
2016,7,12,16,0,802.0,104.0,5.7,36.0,665.0,822.32,605.68
2016,7,12,16,15,785.0,101.0,5.7,35.5,617.0,786.76,583.59
2016,7,12,16,30,768.0,98.0,5.7,35.0,569.0,748.96,560.38
2016,7,12,16,45,737.5,97.0,5.75,35.0,517.0,700.92,528.62
2016,7,12,17,0,707.0,96.0,5.8,35.0,465.0,654.72,497.71
2016,7,12,17,15,676.0,91.5,5.75,34.5,412.0,601.35,460.77
2016,7,12,17,30,645.0,87.0,5.7,34.0,359.0,548.11,422.67
2016,7,12,17,45,592.5,82.5,5.7,33.5,305.5,482.03,373.72
2016,7,12,18,0,540.0,78.0,5.7,33.0,252.0,418.74,325.32
2016,7,12,18,15,476.5,70.0,5.6,32.0,201.5,349.16,270.95
2016,7,12,18,30,413.0,62.0,5.5,31.0,151.0,284.49,218.55
2016,7,12,18,45,316.0,50.0,5.4,30.5,106.5,204.59,152.84
2016,7,12,19,0,219.0,38.0,5.3,30.0,62.0,139.4,97.77
2016,7,12,19,15,109.5,19.0,5.2,29.5,31.0,65.08,19.34
2016,7,12,19,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.9,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.9,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.9,27.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.0,3.9,24.5,12.0,8.54,0.0
2016,7,13,6,0,81.0,20.0,4.0,25.0,24.0,15.79,0.0
2016,7,13,6,15,195.0,35.0,4.15,25.5,61.0,26.95,16.06
2016,7,13,6,30,309.0,50.0,4.3,26.0,98.0,38.25,26.51
2016,7,13,6,45,411.0,57.0,4.5,26.5,148.0,44.96,32.61
2016,7,13,7,0,513.0,64.0,4.7,27.0,198.0,49.67,36.75
2016,7,13,7,15,565.5,70.5,4.8,27.5,250.5,53.62,40.06
2016,7,13,7,30,618.0,77.0,4.9,28.0,303.0,57.49,43.16
2016,7,13,7,45,666.0,79.0,5.05,28.5,358.0,58.05,43.38
2016,7,13,8,0,714.0,81.0,5.2,29.0,413.0,64.07,48.15
2016,7,13,8,15,739.5,84.5,5.25,29.5,465.5,65.61,49.12
2016,7,13,8,30,765.0,88.0,5.3,30.0,518.0,67.06,50.02
2016,7,13,8,45,787.0,90.0,5.4,31.0,568.5,67.38,49.87
2016,7,13,9,0,809.0,92.0,5.5,32.0,619.0,126.91,68.23
2016,7,13,9,15,823.5,94.5,5.55,32.5,665.0,182.06,101.15
2016,7,13,9,30,838.0,97.0,5.6,33.0,711.0,238.28,143.42
2016,7,13,9,45,849.0,99.0,5.65,33.5,752.0,294.11,189.19
2016,7,13,10,0,860.0,101.0,5.7,34.0,793.0,350.12,236.08
2016,7,13,10,15,868.5,102.5,5.75,34.0,828.5,404.8,282.26
2016,7,13,10,30,877.0,104.0,5.8,34.0,864.0,458.9,327.2
2016,7,13,10,45,883.0,105.5,5.9,34.5,893.0,510.99,368.97
2016,7,13,11,0,889.0,107.0,6.0,35.0,922.0,561.77,408.58
2016,7,13,11,15,893.5,107.5,6.0,35.5,943.5,609.41,444.62
2016,7,13,11,30,898.0,108.0,6.0,36.0,965.0,655.16,478.28
2016,7,13,11,45,880.0,123.5,6.05,36.5,973.5,695.19,506.83
2016,7,13,12,0,862.0,139.0,6.1,37.0,982.0,731.16,531.82
2016,7,13,12,15,863.5,139.0,6.1,37.0,988.5,766.32,557.07
2016,7,13,12,30,865.0,139.0,6.1,37.0,995.0,799.08,579.14
2016,7,13,12,45,864.0,139.5,6.15,37.0,993.0,827.78,598.57
2016,7,13,13,0,863.0,140.0,6.2,37.0,991.0,853.79,616.23
2016,7,13,13,15,860.5,139.5,6.2,37.0,981.0,874.7,630.29
2016,7,13,13,30,858.0,139.0,6.2,37.0,971.0,892.27,642.21
2016,7,13,13,45,853.5,138.5,6.2,37.0,953.5,904.54,650.71
2016,7,13,14,0,849.0,138.0,6.2,37.0,936.0,913.2,656.92
2016,7,13,14,15,843.5,136.5,6.15,37.0,911.0,916.39,659.41
2016,7,13,14,30,838.0,135.0,6.1,37.0,886.0,915.92,659.61
2016,7,13,14,45,812.5,144.0,6.1,37.0,850.5,915.51,660.25
2016,7,13,15,0,787.0,153.0,6.1,37.0,815.0,900.13,651.04
2016,7,13,15,15,775.5,150.0,6.05,36.5,777.0,882.31,641.47
2016,7,13,15,30,764.0,147.0,6.0,36.0,739.0,861.3,629.77
2016,7,13,15,45,741.5,147.5,5.95,36.0,694.5,831.1,610.52
2016,7,13,16,0,719.0,148.0,5.9,36.0,650.0,804.07,593.45
2016,7,13,16,15,698.5,143.5,5.85,35.5,602.5,765.95,569.84
2016,7,13,16,30,678.0,139.0,5.8,35.0,555.0,725.99,544.69
2016,7,13,16,45,645.5,135.5,5.75,35.0,503.0,676.18,510.5
2016,7,13,17,0,613.0,132.0,5.7,35.0,451.0,625.88,475.16
2016,7,13,17,15,577.0,125.0,5.6,34.5,399.0,569.35,435.47
2016,7,13,17,30,541.0,118.0,5.5,34.0,347.0,513.43,395.23
2016,7,13,17,45,491.5,109.5,5.4,33.5,294.5,443.13,343.09
2016,7,13,18,0,442.0,101.0,5.3,33.0,242.0,382.63,296.77
2016,7,13,18,15,374.5,89.0,5.05,32.5,192.5,312.37,241.4
2016,7,13,18,30,307.0,77.0,4.8,32.0,143.0,248.1,189.37
2016,7,13,18,45,220.5,60.0,4.55,31.5,100.5,168.26,124.65
2016,7,13,19,0,134.0,43.0,4.3,31.0,58.0,107.66,74.44
2016,7,13,19,15,67.0,21.5,4.15,30.5,29.0,49.83,12.23
2016,7,13,19,30,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,14,5,45,51.0,9.5,3.15,23.5,12.0,8.11,0.0
2016,7,14,6,0,102.0,19.0,3.4,24.0,24.0,14.77,0.0
2016,7,14,6,15,226.0,33.0,3.6,24.5,62.5,25.54,14.93
2016,7,14,6,30,350.0,47.0,3.8,25.0,101.0,38.01,26.42
2016,7,14,6,45,431.5,56.0,4.05,25.5,149.5,44.31,32.19
2016,7,14,7,0,513.0,65.0,4.3,26.0,198.0,50.52,37.64
2016,7,14,7,15,567.0,72.0,4.4,26.5,251.5,54.83,41.26
2016,7,14,7,30,621.0,79.0,4.5,27.0,305.0,59.04,44.66
2016,7,14,7,45,657.0,85.0,4.65,28.0,358.5,62.2,46.97
2016,7,14,8,0,693.0,91.0,4.8,29.0,412.0,65.22,49.1
2016,7,14,8,15,720.5,95.0,4.85,29.5,465.0,72.94,55.2
2016,7,14,8,30,748.0,99.0,4.9,30.0,518.0,74.45,56.1
2016,7,14,8,45,767.0,103.0,4.95,30.5,568.0,75.7,56.8
2016,7,14,9,0,786.0,107.0,5.0,31.0,618.0,126.1,68.57
2016,7,14,9,15,801.5,110.0,4.95,31.5,664.0,181.2,101.72
2016,7,14,9,30,817.0,113.0,4.9,32.0,710.0,237.66,144.17
2016,7,14,9,45,827.0,116.0,4.9,32.5,751.0,300.11,194.76
2016,7,14,10,0,837.0,119.0,4.9,33.0,792.0,355.48,240.91
2016,7,14,10,15,845.5,121.0,4.85,33.5,827.5,409.48,285.61
2016,7,14,10,30,854.0,123.0,4.8,34.0,863.0,462.93,328.82
2016,7,14,10,45,859.5,125.0,4.8,34.5,891.5,514.16,369.26
2016,7,14,11,0,865.0,127.0,4.8,35.0,920.0,564.08,407.47
2016,7,14,11,15,869.0,128.5,4.8,35.0,941.0,611.25,443.49
2016,7,14,11,30,873.0,130.0,4.8,35.0,962.0,656.57,477.29
2016,7,14,11,45,875.0,131.0,4.8,35.5,975.5,698.15,506.69
2016,7,14,12,0,877.0,132.0,4.8,36.0,989.0,737.4,533.74
2016,7,14,12,15,877.5,132.5,4.8,36.0,995.0,772.74,558.52
2016,7,14,12,30,878.0,133.0,4.8,36.0,1001.0,805.54,580.18
2016,7,14,12,45,876.5,133.5,4.8,36.5,998.5,834.18,597.75
2016,7,14,13,0,875.0,134.0,4.8,37.0,996.0,860.04,613.4
2016,7,14,13,15,872.5,133.5,4.8,37.0,986.0,881.12,627.22
2016,7,14,13,30,870.0,133.0,4.8,37.0,976.0,898.82,638.92
2016,7,14,13,45,864.5,132.5,4.85,37.0,957.5,910.28,646.98
2016,7,14,14,0,859.0,132.0,4.9,37.0,939.0,918.05,652.81
2016,7,14,14,15,853.5,131.0,4.9,37.0,914.5,921.67,655.76
2016,7,14,14,30,848.0,130.0,4.9,37.0,890.0,921.62,656.48
2016,7,14,14,45,835.0,131.0,4.95,37.0,856.5,912.92,652.04
2016,7,14,15,0,822.0,132.0,5.0,37.0,823.0,900.79,645.49
2016,7,14,15,15,811.0,130.0,5.0,36.5,785.5,895.24,644.45
2016,7,14,15,30,800.0,128.0,5.0,36.0,748.0,875.14,633.83
2016,7,14,15,45,783.5,126.0,5.05,36.0,704.0,847.08,616.9
2016,7,14,16,0,767.0,124.0,5.1,36.0,660.0,816.3,598.1
2016,7,14,16,15,748.5,120.5,5.05,35.5,612.0,779.77,575.98
2016,7,14,16,30,730.0,117.0,5.0,35.0,564.0,744.8,554.7
2016,7,14,16,45,701.0,114.0,5.0,35.0,512.5,696.79,523.08
2016,7,14,17,0,672.0,111.0,5.0,35.0,461.0,648.01,490.04
2016,7,14,17,15,638.5,105.5,4.95,34.5,408.0,592.84,451.92
2016,7,14,17,30,605.0,100.0,4.9,34.0,355.0,538.02,412.99
2016,7,14,17,45,553.0,94.0,4.9,33.5,301.5,471.85,364.39
2016,7,14,18,0,501.0,88.0,4.9,33.0,248.0,408.42,316.26
2016,7,14,18,15,434.0,78.0,4.75,32.5,197.5,331.76,256.3
2016,7,14,18,30,367.0,68.0,4.6,32.0,147.0,266.85,203.7
2016,7,14,18,45,268.0,54.5,4.5,31.5,103.0,190.89,141.72
2016,7,14,19,0,169.0,41.0,4.4,31.0,59.0,125.81,87.49
2016,7,14,19,15,84.5,20.5,4.35,30.5,29.5,53.91,11.83
2016,7,14,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,15,5,45,10.5,9.0,3.3,23.5,9.5,7.68,0.0
2016,7,15,6,0,21.0,18.0,3.4,24.0,19.0,14.5,0.0
2016,7,15,6,15,109.5,39.0,3.5,24.5,54.5,29.99,18.41
2016,7,15,6,30,198.0,60.0,3.6,25.0,90.0,45.52,32.69
2016,7,15,6,45,292.0,73.0,3.7,25.5,138.0,54.43,40.77
2016,7,15,7,0,386.0,86.0,3.8,26.0,186.0,63.52,48.7
2016,7,15,7,15,446.0,96.5,3.85,26.5,238.0,70.42,54.5
2016,7,15,7,30,506.0,107.0,3.9,27.0,290.0,77.13,59.94
2016,7,15,7,45,549.0,114.5,4.0,27.5,343.0,82.62,64.22
2016,7,15,8,0,592.0,122.0,4.1,28.0,396.0,85.76,66.46
2016,7,15,8,15,624.0,128.5,4.2,28.5,448.5,87.88,67.81
2016,7,15,8,30,656.0,135.0,4.3,29.0,501.0,89.83,69.02
2016,7,15,8,45,668.0,145.0,4.4,30.0,549.0,93.51,71.48
2016,7,15,9,0,680.0,155.0,4.5,31.0,597.0,142.42,84.42
2016,7,15,9,15,699.0,159.5,4.5,31.5,643.0,193.71,115.33
2016,7,15,9,30,718.0,164.0,4.5,32.0,689.0,246.98,154.87
2016,7,15,9,45,727.0,171.0,4.5,32.5,729.0,301.11,198.48
2016,7,15,10,0,736.0,178.0,4.5,33.0,769.0,355.62,243.07
2016,7,15,10,15,747.0,181.0,4.4,33.5,804.5,408.23,285.72
2016,7,15,10,30,758.0,184.0,4.3,34.0,840.0,464.03,329.62
2016,7,15,10,45,761.5,189.0,4.25,34.5,867.5,513.28,367.76
2016,7,15,11,0,765.0,194.0,4.2,35.0,895.0,561.38,403.88
2016,7,15,11,15,771.0,196.0,4.1,35.0,916.5,607.38,438.23
2016,7,15,11,30,777.0,198.0,4.0,35.0,938.0,652.07,470.77
2016,7,15,11,45,776.0,202.0,3.9,35.5,950.5,692.09,498.24
2016,7,15,12,0,775.0,206.0,3.8,36.0,963.0,729.93,523.48
2016,7,15,12,15,776.0,206.5,3.75,36.0,969.0,764.34,547.15
2016,7,15,12,30,777.0,207.0,3.7,36.0,975.0,796.57,569.0
2016,7,15,12,45,776.0,207.0,3.7,36.5,973.0,824.52,586.72
2016,7,15,13,0,775.0,207.0,3.7,37.0,971.0,849.9,602.33
2016,7,15,13,15,772.5,206.0,3.75,37.0,961.0,870.22,615.74
2016,7,15,13,30,770.0,205.0,3.8,37.0,951.0,887.3,627.15
2016,7,15,13,45,766.0,203.0,3.85,37.5,933.5,898.75,633.73
2016,7,15,14,0,762.0,201.0,3.9,38.0,916.0,906.68,638.18
2016,7,15,14,15,754.5,199.0,3.95,37.5,891.0,907.84,641.09
2016,7,15,14,30,747.0,197.0,4.0,37.0,866.0,913.91,647.33
2016,7,15,14,45,737.5,194.0,4.1,37.0,834.5,905.22,643.06
2016,7,15,15,0,728.0,191.0,4.2,37.0,803.0,893.16,636.78
2016,7,15,15,15,715.0,187.5,4.25,37.0,765.0,874.16,625.81
2016,7,15,15,30,702.0,184.0,4.3,37.0,727.0,852.14,612.93
2016,7,15,15,45,688.5,177.5,4.35,37.0,684.5,823.76,595.83
2016,7,15,16,0,675.0,171.0,4.4,37.0,642.0,792.78,576.93
2016,7,15,16,15,653.0,166.0,4.4,36.5,594.5,753.82,553.24
2016,7,15,16,30,631.0,161.0,4.4,36.0,547.0,713.14,527.72
2016,7,15,16,45,603.5,153.5,4.4,36.0,496.5,664.21,494.88
2016,7,15,17,0,576.0,146.0,4.4,36.0,446.0,614.57,460.97
2016,7,15,17,15,538.0,138.0,4.25,35.5,393.5,550.18,416.38
2016,7,15,17,30,500.0,130.0,4.1,35.0,341.0,494.35,376.72
2016,7,15,17,45,447.0,120.5,4.0,34.5,288.5,429.13,328.92
2016,7,15,18,0,394.0,111.0,3.9,34.0,236.0,367.39,282.32
2016,7,15,18,15,325.0,97.0,3.55,33.0,186.5,296.33,227.5
2016,7,15,18,30,256.0,83.0,3.2,32.0,137.0,222.57,169.17
2016,7,15,18,45,169.0,63.5,2.9,31.5,95.0,152.14,112.24
2016,7,15,19,0,82.0,44.0,2.6,31.0,53.0,84.28,57.23
2016,7,15,19,15,41.0,22.0,2.7,30.5,26.5,38.46,5.54
2016,7,15,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,6.5,2.6,23.5,6.5,5.55,0.0
2016,7,16,6,0,0.0,13.0,2.8,24.0,13.0,10.72,0.0
2016,7,16,6,15,27.5,33.0,2.9,24.5,37.5,26.42,15.46
2016,7,16,6,30,55.0,53.0,3.0,25.0,62.0,40.97,28.86
2016,7,16,6,45,86.0,75.5,3.1,25.5,95.0,57.19,43.1
2016,7,16,7,0,117.0,98.0,3.2,26.0,128.0,73.07,56.79
2016,7,16,7,15,135.5,120.0,3.25,26.5,163.0,88.18,69.51
2016,7,16,7,30,154.0,142.0,3.3,27.0,198.0,102.91,81.59
2016,7,16,7,45,169.0,166.5,3.4,27.5,237.0,118.59,94.21
2016,7,16,8,0,184.0,191.0,3.5,28.0,276.0,133.77,106.17
2016,7,16,8,15,167.5,218.0,3.55,28.5,302.5,149.28,118.21
2016,7,16,8,30,151.0,245.0,3.6,29.0,329.0,164.07,129.49
2016,7,16,8,45,205.0,265.0,3.65,30.0,391.0,175.89,137.97
2016,7,16,9,0,259.0,285.0,3.7,31.0,453.0,199.28,140.69
2016,7,16,9,15,268.0,307.0,3.65,31.5,492.5,236.17,164.65
2016,7,16,9,30,277.0,329.0,3.6,32.0,532.0,274.43,192.15
2016,7,16,9,45,297.0,346.0,3.6,32.5,574.5,313.76,221.13
2016,7,16,10,0,317.0,363.0,3.6,33.0,617.0,355.42,252.19
2016,7,16,10,15,322.5,380.0,3.55,33.5,649.0,393.89,281.08
2016,7,16,10,30,328.0,397.0,3.5,34.0,681.0,432.84,309.8
2016,7,16,10,45,601.5,259.0,3.5,34.5,801.5,485.44,347.55
2016,7,16,11,0,875.0,121.0,3.5,35.0,922.0,566.23,406.73
2016,7,16,11,15,879.5,122.0,3.5,35.0,943.5,613.91,442.53
2016,7,16,11,30,884.0,123.0,3.5,35.0,965.0,659.75,476.25
2016,7,16,11,45,868.5,136.5,3.55,35.5,974.5,699.42,503.83
2016,7,16,12,0,853.0,150.0,3.6,36.0,984.0,735.33,528.11
2016,7,16,12,15,854.5,150.5,3.65,36.0,990.0,770.86,553.02
2016,7,16,12,30,856.0,151.0,3.7,36.0,996.0,804.03,575.09
2016,7,16,12,45,854.5,151.0,3.8,36.5,993.5,832.0,592.44
2016,7,16,13,0,853.0,151.0,3.9,37.0,991.0,857.27,608.0
2016,7,16,13,15,504.5,323.0,4.0,37.0,818.5,751.03,533.63
2016,7,16,13,30,156.0,495.0,4.1,37.0,646.0,592.4,419.66
2016,7,16,13,45,496.5,322.0,4.2,37.0,790.5,772.89,551.12
2016,7,16,14,0,837.0,149.0,4.3,37.0,935.0,915.39,649.2
2016,7,16,14,15,830.5,147.5,4.35,37.0,909.5,917.85,650.75
2016,7,16,14,30,824.0,146.0,4.4,37.0,884.0,929.24,659.09
2016,7,16,14,45,819.0,142.0,4.5,37.0,852.5,923.15,656.44
2016,7,16,15,0,814.0,138.0,4.6,37.0,821.0,913.4,651.63
2016,7,16,15,15,802.5,135.5,4.6,36.5,783.0,895.72,642.65
2016,7,16,15,30,791.0,133.0,4.6,36.0,745.0,874.78,631.58
2016,7,16,15,45,775.0,130.5,4.7,36.0,701.0,846.75,614.88
2016,7,16,16,0,759.0,128.0,4.8,36.0,657.0,816.0,596.36
2016,7,16,16,15,740.0,124.0,4.8,35.5,609.0,778.65,574.04
2016,7,16,16,30,721.0,120.0,4.8,35.0,561.0,743.21,552.76
2016,7,16,16,45,695.5,115.5,4.85,34.5,509.5,696.41,523.37
2016,7,16,17,0,670.0,111.0,4.9,34.0,458.0,648.63,492.29
2016,7,16,17,15,636.5,105.0,4.8,33.5,405.5,592.85,453.49
2016,7,16,17,30,603.0,99.0,4.7,33.0,353.0,537.44,413.93
2016,7,16,17,45,559.5,91.5,4.65,33.0,300.0,474.9,367.17
2016,7,16,18,0,516.0,84.0,4.6,33.0,247.0,414.45,320.63
2016,7,16,18,15,451.0,74.5,4.35,32.5,196.5,343.05,264.67
2016,7,16,18,30,386.0,65.0,4.1,32.0,146.0,273.58,208.64
2016,7,16,18,45,295.5,51.0,3.85,31.5,102.5,199.3,147.81
2016,7,16,19,0,205.0,37.0,3.6,31.0,59.0,134.87,93.42
2016,7,16,19,15,102.5,18.5,3.45,30.5,29.5,62.46,9.42
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,5,45,27.5,8.5,2.45,23.5,10.0,7.26,0.0
2016,7,17,6,0,55.0,17.0,2.6,24.0,20.0,13.48,0.0
2016,7,17,6,15,162.5,34.5,2.65,24.5,56.0,26.52,15.43
2016,7,17,6,30,270.0,52.0,2.7,25.0,92.0,39.61,27.69
2016,7,17,6,45,367.0,62.0,2.75,25.5,141.0,46.95,34.41
2016,7,17,7,0,464.0,72.0,2.8,26.0,190.0,56.03,42.32
2016,7,17,7,15,520.5,80.5,2.8,26.5,243.0,61.21,46.68
2016,7,17,7,30,577.0,89.0,2.8,27.0,296.0,66.24,50.75
2016,7,17,7,45,351.5,140.5,2.85,27.5,273.5,96.23,75.61
2016,7,17,8,0,126.0,192.0,2.9,28.0,251.0,133.5,105.93
2016,7,17,8,15,429.5,148.5,2.9,28.5,382.0,98.49,76.5
2016,7,17,8,30,733.0,105.0,2.9,29.0,513.0,78.6,59.73
2016,7,17,8,45,756.5,107.5,2.95,30.0,564.0,78.72,59.37
2016,7,17,9,0,780.0,110.0,3.0,31.0,615.0,127.81,70.0
2016,7,17,9,15,795.5,113.5,3.05,31.5,661.5,183.12,103.16
2016,7,17,9,30,811.0,117.0,3.1,32.0,708.0,239.8,145.54
2016,7,17,9,45,824.5,118.5,3.15,32.5,750.0,295.7,190.83
2016,7,17,10,0,838.0,120.0,3.2,33.0,792.0,357.38,241.14
2016,7,17,10,15,846.5,122.0,3.25,33.5,827.5,411.66,285.67
2016,7,17,10,30,855.0,124.0,3.3,34.0,863.0,465.4,328.74
2016,7,17,10,45,861.5,125.5,3.35,34.5,891.5,517.05,369.05
2016,7,17,11,0,868.0,127.0,3.4,35.0,920.0,567.47,407.22
2016,7,17,11,15,872.0,128.0,3.45,35.0,941.5,614.65,442.87
2016,7,17,11,30,876.0,129.0,3.5,35.0,963.0,659.95,476.33
2016,7,17,11,45,881.5,127.5,3.55,35.5,977.5,702.35,506.07
2016,7,17,12,0,887.0,126.0,3.6,36.0,992.0,742.64,533.65
2016,7,17,12,15,887.5,126.0,3.65,36.0,997.5,778.1,558.05
2016,7,17,12,30,888.0,126.0,3.7,36.0,1003.0,810.95,579.61
2016,7,17,12,45,887.0,126.0,3.8,36.5,1001.0,839.93,597.58
2016,7,17,13,0,886.0,126.0,3.9,37.0,999.0,866.04,613.64
2016,7,17,13,15,883.5,125.5,3.95,37.0,988.5,887.29,627.63
2016,7,17,13,30,881.0,125.0,4.0,37.0,978.0,905.11,639.5
2016,7,17,13,45,876.5,124.5,4.05,37.0,959.5,917.53,648.03
2016,7,17,14,0,872.0,124.0,4.1,37.0,941.0,926.26,654.32
2016,7,17,14,15,866.0,122.5,4.1,37.0,916.0,928.94,656.63
2016,7,17,14,30,860.0,121.0,4.1,37.0,891.0,927.87,656.7
2016,7,17,14,45,851.0,120.0,4.15,37.0,858.5,920.82,653.32
2016,7,17,15,0,842.0,119.0,4.2,37.0,826.0,910.19,647.77
2016,7,17,15,15,831.5,117.0,4.2,36.5,788.0,893.72,639.63
2016,7,17,15,30,821.0,115.0,4.2,36.0,750.0,873.96,629.39
2016,7,17,15,45,807.0,112.5,4.2,36.0,706.0,857.0,619.75
2016,7,17,16,0,793.0,110.0,4.2,36.0,662.0,827.26,601.62
2016,7,17,16,15,477.5,192.5,4.2,35.5,518.0,627.58,464.99
2016,7,17,16,30,162.0,275.0,4.2,35.0,374.0,412.93,307.63
2016,7,17,16,45,435.0,185.5,4.25,35.0,418.5,560.45,421.86
2016,7,17,17,0,708.0,96.0,4.3,35.0,463.0,660.87,498.33
2016,7,17,17,15,676.5,91.5,4.25,34.5,410.0,606.83,461.12
2016,7,17,17,30,645.0,87.0,4.2,34.0,357.0,552.94,423.25
2016,7,17,17,45,599.5,81.0,4.2,33.5,303.5,489.1,376.79
2016,7,17,18,0,554.0,75.0,4.2,33.0,250.0,427.49,330.35
2016,7,17,18,15,490.0,66.5,4.0,32.5,199.0,355.99,274.44
2016,7,17,18,30,426.0,58.0,3.8,32.0,148.0,289.57,220.66
2016,7,17,18,45,328.0,46.5,3.6,31.5,104.0,208.01,154.17
2016,7,17,19,0,230.0,35.0,3.4,31.0,60.0,141.94,98.14
2016,7,17,19,15,115.0,17.5,3.35,30.5,30.0,65.01,6.58
2016,7,17,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,18,5,45,21.5,8.0,1.75,23.5,9.0,6.83,0.0
2016,7,18,6,0,43.0,16.0,1.9,24.0,18.0,12.71,0.0
2016,7,18,6,15,145.5,33.5,2.05,24.5,53.0,25.72,14.69
2016,7,18,6,30,248.0,51.0,2.2,25.0,88.0,38.79,26.98
2016,7,18,6,45,342.0,61.5,2.35,25.5,135.0,46.46,33.98
2016,7,18,7,0,436.0,72.0,2.5,26.0,182.0,54.06,40.64
2016,7,18,7,15,492.5,80.5,2.55,26.5,233.5,61.03,46.53
2016,7,18,7,30,549.0,89.0,2.6,27.0,285.0,66.01,50.56
2016,7,18,7,45,348.0,140.5,2.7,27.5,272.0,96.25,75.62
2016,7,18,8,0,147.0,192.0,2.8,28.0,259.0,133.75,106.13
2016,7,18,8,15,429.5,148.0,2.85,28.5,379.0,98.23,76.29
2016,7,18,8,30,712.0,104.0,2.9,29.0,499.0,70.73,53.24
2016,7,18,8,45,737.0,106.0,2.95,29.5,549.5,77.4,58.43
2016,7,18,9,0,762.0,108.0,3.0,30.0,600.0,125.22,68.84
2016,7,18,9,15,778.0,111.0,2.95,30.5,646.0,179.19,101.31
2016,7,18,9,30,794.0,114.0,2.9,31.0,692.0,234.61,142.88
2016,7,18,9,45,806.5,116.5,2.9,31.5,733.5,289.98,187.9
2016,7,18,10,0,819.0,119.0,2.9,32.0,775.0,351.07,237.83
2016,7,18,10,15,828.0,121.0,2.85,32.0,810.5,404.52,282.22
2016,7,18,10,30,837.0,123.0,2.8,32.0,846.0,457.5,325.31
2016,7,18,10,45,843.0,125.0,2.8,32.5,874.5,508.36,365.08
2016,7,18,11,0,849.0,127.0,2.8,33.0,903.0,557.99,402.65
2016,7,18,11,15,480.0,301.0,2.8,33.0,742.0,521.93,377.65
2016,7,18,11,30,111.0,475.0,2.8,33.0,581.0,453.95,326.91
2016,7,18,11,45,485.0,305.5,2.85,33.5,777.5,585.28,423.84
2016,7,18,12,0,859.0,136.0,2.9,34.0,974.0,731.16,527.99
2016,7,18,12,15,860.0,136.0,2.9,34.0,980.0,766.12,551.41
2016,7,18,12,30,861.0,136.0,2.9,34.0,986.0,798.62,572.49
2016,7,18,12,45,861.0,135.5,2.9,34.5,984.5,827.41,589.86
2016,7,18,13,0,861.0,135.0,2.9,35.0,983.0,853.47,605.38
2016,7,18,13,15,859.0,134.5,2.95,35.0,973.5,874.79,619.4
2016,7,18,13,30,857.0,134.0,3.0,35.0,964.0,892.8,631.38
2016,7,18,13,45,551.5,299.5,3.05,35.0,830.0,803.88,570.78
2016,7,18,14,0,246.0,465.0,3.1,35.0,696.0,676.92,480.09
2016,7,18,14,15,543.0,296.5,3.15,35.0,788.0,813.65,580.34
2016,7,18,14,30,840.0,128.0,3.2,35.0,880.0,917.26,651.11
2016,7,18,14,45,545.5,265.0,3.25,35.0,746.0,794.73,569.07
2016,7,18,15,0,251.0,402.0,3.3,35.0,612.0,642.35,461.12
2016,7,18,15,15,516.0,267.0,3.35,35.0,674.0,768.5,555.2
2016,7,18,15,30,781.0,132.0,3.4,35.0,736.0,867.24,624.54
2016,7,18,15,45,765.5,129.5,3.5,35.0,692.5,839.77,607.69
2016,7,18,16,0,750.0,127.0,3.6,35.0,649.0,809.58,589.81
2016,7,18,16,15,731.0,123.0,3.65,34.5,601.0,772.37,567.96
2016,7,18,16,30,712.0,119.0,3.7,34.0,553.0,737.08,547.13
2016,7,18,16,45,681.0,116.0,3.8,34.0,501.0,687.85,515.28
2016,7,18,17,0,650.0,113.0,3.9,34.0,449.0,638.02,481.95
2016,7,18,17,15,535.0,124.0,3.95,33.5,380.0,543.02,414.29
2016,7,18,17,30,420.0,135.0,4.0,33.0,311.0,448.63,345.19
2016,7,18,17,45,389.5,119.5,4.05,32.5,264.0,394.25,305.34
2016,7,18,18,0,359.0,104.0,4.1,32.0,217.0,341.43,265.18
2016,7,18,18,15,311.5,88.0,4.0,31.5,172.0,280.96,217.55
2016,7,18,18,30,264.0,72.0,3.9,31.0,127.0,224.58,171.75
2016,7,18,18,45,197.5,54.5,3.85,31.0,88.5,153.66,113.6
2016,7,18,19,0,131.0,37.0,3.8,31.0,50.0,100.07,68.1
2016,7,18,19,15,65.5,18.5,3.75,30.5,25.0,45.55,0.15
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,5,45,42.0,7.5,0.9,24.5,9.5,6.4,0.0
2016,7,19,6,0,84.0,15.0,1.0,25.0,19.0,12.8,0.0
2016,7,19,6,15,202.5,29.0,0.95,25.0,54.5,22.48,12.0
2016,7,19,6,30,321.0,43.0,0.9,25.0,90.0,34.69,23.55
2016,7,19,6,45,416.5,51.0,0.9,25.5,138.5,40.31,28.77
2016,7,19,7,0,512.0,59.0,0.9,26.0,187.0,45.95,33.75
2016,7,19,7,15,564.5,65.5,0.95,26.5,239.0,50.05,37.21
2016,7,19,7,30,617.0,72.0,1.0,27.0,291.0,54.06,40.46
2016,7,19,7,45,662.0,74.5,1.05,28.0,345.5,55.07,40.99
2016,7,19,8,0,707.0,77.0,1.1,29.0,400.0,61.22,45.77
2016,7,19,8,15,733.0,81.0,1.25,29.5,452.5,63.23,47.13
2016,7,19,8,30,759.0,85.0,1.4,30.0,505.0,65.12,48.4
2016,7,19,8,45,780.5,87.0,1.55,30.5,555.5,65.51,48.42
2016,7,19,9,0,802.0,89.0,1.7,31.0,606.0,124.62,66.74
2016,7,19,9,15,816.5,91.5,1.85,31.5,652.0,179.7,99.49
2016,7,19,9,30,831.0,94.0,2.0,32.0,698.0,235.88,141.46
2016,7,19,9,45,842.5,96.0,2.2,32.5,739.5,291.81,186.89
2016,7,19,10,0,854.0,98.0,2.4,33.0,781.0,348.01,233.4
2016,7,19,10,15,862.5,99.5,2.55,33.5,816.5,402.75,278.42
2016,7,19,10,30,871.0,101.0,2.7,34.0,852.0,456.93,321.97
2016,7,19,10,45,877.0,102.5,2.9,34.5,881.0,509.11,362.97
2016,7,19,11,0,883.0,104.0,3.1,35.0,910.0,560.01,401.83
2016,7,19,11,15,611.0,273.5,3.25,35.0,838.0,575.51,413.27
2016,7,19,11,30,339.0,443.0,3.4,35.0,766.0,570.66,408.15
2016,7,19,11,45,613.0,278.5,3.55,35.5,872.5,648.16,465.86
2016,7,19,12,0,887.0,114.0,3.7,36.0,979.0,735.36,529.85
2016,7,19,12,15,474.0,288.0,3.8,36.0,750.5,614.99,442.73
2016,7,19,12,30,61.0,462.0,3.9,36.0,522.0,443.08,316.3
2016,7,19,12,45,474.5,288.0,4.05,36.0,755.0,659.53,476.22
2016,7,19,13,0,888.0,114.0,4.2,36.0,988.0,860.07,614.77
2016,7,19,13,15,506.5,301.5,4.25,36.0,799.0,736.4,527.5
2016,7,19,13,30,125.0,489.0,4.3,36.0,610.0,560.95,399.76
2016,7,19,13,45,286.5,444.0,4.4,36.0,714.5,685.79,490.08
2016,7,19,14,0,448.0,399.0,4.5,36.0,819.0,812.62,578.41
2016,7,19,14,15,460.5,380.5,4.55,36.0,802.5,816.54,581.67
2016,7,19,14,30,473.0,362.0,4.6,36.0,786.0,817.66,583.85
2016,7,19,14,45,476.5,342.0,4.65,36.0,755.0,806.1,577.62
2016,7,19,15,0,480.0,322.0,4.7,36.0,724.0,791.63,569.55
2016,7,19,15,15,439.5,319.0,4.7,35.5,674.0,750.29,543.3
2016,7,19,15,30,399.0,316.0,4.7,35.0,624.0,691.88,505.43
2016,7,19,15,45,350.5,309.5,4.75,35.0,569.0,638.24,469.01
2016,7,19,16,0,302.0,303.0,4.8,35.0,514.0,584.83,432.14
2016,7,19,16,15,270.0,285.0,4.8,34.5,463.0,534.06,397.82
2016,7,19,16,30,238.0,267.0,4.8,34.0,412.0,467.54,351.62
2016,7,19,16,45,313.5,227.0,4.8,34.0,400.0,494.64,374.32
2016,7,19,17,0,389.0,187.0,4.8,34.0,388.0,514.38,391.14
2016,7,19,17,15,506.5,138.0,4.7,33.5,368.5,531.35,407.26
2016,7,19,17,30,624.0,89.0,4.6,33.0,349.0,543.12,418.76
2016,7,19,17,45,582.5,82.0,4.6,32.5,297.0,481.37,373.22
2016,7,19,18,0,541.0,75.0,4.6,32.0,245.0,421.57,327.79
2016,7,19,18,15,477.5,66.5,4.4,31.5,194.5,350.76,271.95
2016,7,19,18,30,414.0,58.0,4.2,31.0,144.0,285.0,218.31
2016,7,19,18,45,313.5,46.0,4.05,30.5,100.0,202.35,150.6
2016,7,19,19,0,213.0,34.0,3.9,30.0,56.0,135.37,93.43
2016,7,19,19,15,106.5,17.0,3.75,29.5,28.0,61.71,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,7.5,0.7,24.0,8.0,0.0,0.0
2016,7,20,6,0,29.0,15.0,0.8,24.0,16.0,12.8,0.0
2016,7,20,6,15,128.0,33.0,0.85,24.5,50.0,25.71,14.42
2016,7,20,6,30,227.0,51.0,0.9,25.0,84.0,38.73,26.91
2016,7,20,6,45,323.0,62.5,1.0,25.5,131.0,47.11,34.52
2016,7,20,7,0,419.0,74.0,1.1,26.0,178.0,55.39,41.76
2016,7,20,7,15,477.0,83.0,1.15,26.5,229.5,63.02,48.21
2016,7,20,7,30,535.0,92.0,1.2,27.0,281.0,68.3,52.47
2016,7,20,7,45,589.0,95.0,1.25,27.5,336.0,68.91,52.7
2016,7,20,8,0,643.0,98.0,1.3,28.0,391.0,69.67,53.02
2016,7,20,8,15,672.0,103.0,1.4,28.5,443.0,71.5,54.21
2016,7,20,8,30,701.0,108.0,1.5,29.0,495.0,73.21,55.28
2016,7,20,8,45,727.0,110.0,1.65,29.5,546.0,80.08,60.58
2016,7,20,9,0,753.0,112.0,1.8,30.0,597.0,127.66,70.84
2016,7,20,9,15,769.5,115.0,1.95,30.5,643.0,181.31,103.05
2016,7,20,9,30,786.0,118.0,2.1,31.0,689.0,236.49,144.32
2016,7,20,9,45,801.5,119.5,2.25,31.5,731.0,291.64,188.93
2016,7,20,10,0,817.0,121.0,2.4,32.0,773.0,352.71,238.67
2016,7,20,10,15,826.5,123.0,2.55,32.5,808.5,406.4,282.73
2016,7,20,10,30,836.0,125.0,2.7,33.0,844.0,459.7,325.51
2016,7,20,10,45,844.0,125.5,2.85,33.5,873.5,510.57,365.39
2016,7,20,11,0,852.0,126.0,3.0,34.0,903.0,560.41,403.36
2016,7,20,11,15,856.5,127.0,3.1,34.0,925.0,607.29,438.94
2016,7,20,11,30,861.0,128.0,3.2,34.0,947.0,652.4,472.44
2016,7,20,11,45,853.0,137.0,3.3,34.5,958.0,693.06,500.97
2016,7,20,12,0,845.0,146.0,3.4,35.0,969.0,730.68,526.73
2016,7,20,12,15,846.0,146.5,3.45,35.0,975.5,765.75,551.37
2016,7,20,12,30,847.0,147.0,3.5,35.0,982.0,798.42,572.98
2016,7,20,12,45,845.0,147.5,3.6,35.5,979.5,826.19,590.28
2016,7,20,13,0,843.0,148.0,3.7,36.0,977.0,851.23,605.76
2016,7,20,13,15,514.0,320.5,3.75,36.0,824.5,761.04,541.88
2016,7,20,13,30,185.0,493.0,3.8,36.0,672.0,618.77,439.27
2016,7,20,13,45,508.0,319.0,3.85,36.0,797.5,784.62,560.15
2016,7,20,14,0,831.0,145.0,3.9,36.0,923.0,911.47,647.45
2016,7,20,14,15,524.0,293.5,3.9,36.0,779.5,795.34,567.67
2016,7,20,14,30,217.0,442.0,3.9,36.0,636.0,628.16,448.96
2016,7,20,14,45,477.0,309.5,3.95,36.0,715.5,776.65,557.5
2016,7,20,15,0,737.0,177.0,4.0,36.0,795.0,893.47,639.64
2016,7,20,15,15,724.0,174.0,4.0,35.5,757.5,874.73,629.08
2016,7,20,15,30,711.0,171.0,4.0,35.0,720.0,852.98,617.41
2016,7,20,15,45,695.5,166.0,4.0,35.0,677.0,824.05,599.69
2016,7,20,16,0,680.0,161.0,4.0,35.0,634.0,792.58,580.23
2016,7,20,16,15,659.0,156.0,3.95,34.5,586.5,754.16,556.88
2016,7,20,16,30,638.0,151.0,3.9,34.0,539.0,713.98,531.75
2016,7,20,16,45,472.0,177.5,3.9,34.0,450.0,583.7,439.0
2016,7,20,17,0,306.0,204.0,3.9,34.0,361.0,455.78,345.35
2016,7,20,17,15,200.0,186.5,3.85,33.5,284.5,337.08,257.7
2016,7,20,17,30,94.0,169.0,3.8,33.0,208.0,228.59,174.74
2016,7,20,17,45,83.5,145.5,3.75,33.0,176.5,195.56,149.61
2016,7,20,18,0,73.0,122.0,3.7,33.0,145.0,163.1,124.29
2016,7,20,18,15,57.0,98.5,3.45,32.5,114.5,128.3,96.76
2016,7,20,18,30,41.0,75.0,3.2,32.0,84.0,94.63,69.61
2016,7,20,18,45,21.5,53.5,2.95,31.5,58.0,63.04,43.85
2016,7,20,19,0,2.0,32.0,2.7,31.0,32.0,29.46,16.5
2016,7,20,19,15,1.0,16.0,2.8,30.5,16.0,13.72,0.0
2016,7,20,19,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,5,45,45.0,7.5,1.9,23.5,9.0,0.0,0.0
2016,7,21,6,0,90.0,15.0,2.2,24.0,18.0,12.8,0.0
2016,7,21,6,15,216.0,28.5,2.25,24.5,54.5,22.15,11.47
2016,7,21,6,30,342.0,42.0,2.3,25.0,91.0,34.02,22.91
2016,7,21,6,45,438.5,49.5,2.4,25.5,140.5,39.29,27.86
2016,7,21,7,0,535.0,57.0,2.5,26.0,190.0,44.62,32.59
2016,7,21,7,15,588.0,63.0,2.4,27.0,243.0,48.43,35.75
2016,7,21,7,30,641.0,69.0,2.3,28.0,296.0,52.19,38.71
2016,7,21,7,45,681.0,73.0,2.25,29.0,350.5,59.21,44.29
2016,7,21,8,0,721.0,77.0,2.2,30.0,405.0,61.48,45.8
2016,7,21,8,15,747.0,80.5,2.05,30.5,458.0,63.15,46.88
2016,7,21,8,30,773.0,84.0,1.9,31.0,511.0,64.73,47.89
2016,7,21,8,45,792.5,87.5,1.75,31.5,561.5,66.12,48.72
2016,7,21,9,0,812.0,91.0,1.6,32.0,612.0,127.05,67.91
2016,7,21,9,15,826.5,93.5,1.65,32.5,658.5,182.95,101.04
2016,7,21,9,30,841.0,96.0,1.7,33.0,705.0,239.93,143.36
2016,7,21,9,45,851.0,98.5,1.75,33.5,746.5,296.61,189.02
2016,7,21,10,0,861.0,101.0,1.8,34.0,788.0,353.38,235.44
2016,7,21,10,15,869.5,102.5,1.9,34.5,824.0,408.72,280.36
2016,7,21,10,30,878.0,104.0,2.0,35.0,860.0,463.49,323.73
