Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,45,883.0,106.0,2.15,35.5,888.5,516.12,364.44
2016,7,21,11,0,888.0,108.0,2.3,36.0,917.0,567.34,402.91
2016,7,21,11,15,892.5,109.0,2.4,36.0,939.0,615.91,439.13
2016,7,21,11,30,897.0,110.0,2.5,36.0,961.0,662.6,473.19
2016,7,21,11,45,896.5,112.5,2.6,36.5,975.0,705.01,502.56
2016,7,21,12,0,896.0,115.0,2.7,37.0,989.0,744.83,529.49
2016,7,21,12,15,897.0,115.5,2.8,37.0,995.0,781.53,554.11
2016,7,21,12,30,898.0,116.0,2.9,37.0,1001.0,815.58,576.35
2016,7,21,12,45,898.0,115.5,3.0,37.5,999.5,845.28,594.54
2016,7,21,13,0,898.0,115.0,3.1,38.0,998.0,872.04,610.81
2016,7,21,13,15,896.0,114.5,3.15,38.0,988.0,893.87,624.95
2016,7,21,13,30,894.0,114.0,3.2,38.0,978.0,912.22,636.99
2016,7,21,13,45,894.0,111.0,3.25,38.0,961.5,926.48,646.57
2016,7,21,14,0,894.0,108.0,3.3,38.0,945.0,936.97,653.91
2016,7,21,14,15,889.0,106.5,3.3,38.0,919.5,940.44,656.67
2016,7,21,14,30,884.0,105.0,3.3,38.0,894.0,940.09,657.2
2016,7,21,14,45,877.5,103.0,3.35,38.0,862.5,934.04,654.61
2016,7,21,15,0,871.0,101.0,3.4,38.0,831.0,924.27,649.82
2016,7,21,15,15,861.5,99.5,3.4,37.5,792.5,908.64,642.45
2016,7,21,15,30,852.0,98.0,3.4,37.0,754.0,889.59,632.96
2016,7,21,15,45,840.5,95.0,3.4,37.0,710.5,863.88,617.87
2016,7,21,16,0,829.0,92.0,3.4,37.0,667.0,835.13,600.81
2016,7,21,16,15,610.5,162.5,3.4,36.5,569.0,721.03,527.15
2016,7,21,16,30,392.0,233.0,3.4,36.0,471.0,574.78,424.89
2016,7,21,16,45,572.5,156.5,3.45,36.0,469.5,649.03,482.35
2016,7,21,17,0,753.0,80.0,3.5,36.0,468.0,678.24,505.84
2016,7,21,17,15,724.0,76.0,3.45,35.5,414.5,624.58,470.62
2016,7,21,17,30,695.0,72.0,3.4,35.0,361.0,570.72,433.66
2016,7,21,17,45,653.5,67.0,3.35,35.0,307.0,510.08,389.24
2016,7,21,18,0,612.0,62.0,3.3,35.0,253.0,449.41,343.35
2016,7,21,18,15,551.0,55.5,2.9,34.0,201.5,378.81,289.09
2016,7,21,18,30,490.0,49.0,2.5,33.0,150.0,313.0,236.38
2016,7,21,18,45,392.5,39.0,2.15,32.5,104.5,232.93,171.06
2016,7,21,19,0,295.0,29.0,1.8,32.0,59.0,163.22,110.81
2016,7,21,19,15,147.5,14.5,1.9,31.5,29.5,73.61,0.0
2016,7,21,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.1,30.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,11.95,0.0
2016,7,22,6,15,249.5,26.0,1.95,24.5,54.5,21.23,10.61
2016,7,22,6,30,381.0,38.0,1.9,25.0,91.0,30.77,20.17
2016,7,22,6,45,467.0,45.5,1.9,26.0,140.0,36.2,25.17
2016,7,22,7,0,553.0,53.0,1.9,27.0,189.0,41.63,29.9
2016,7,22,7,15,604.5,58.5,1.8,27.5,242.0,45.22,32.95
2016,7,22,7,30,656.0,64.0,1.7,28.0,295.0,53.08,39.46
2016,7,22,7,45,693.0,68.0,1.65,29.0,349.0,55.53,41.2
2016,7,22,8,0,730.0,72.0,1.6,30.0,403.0,57.93,42.85
2016,7,22,8,15,755.5,75.5,1.7,30.5,456.0,59.75,44.08
2016,7,22,8,30,781.0,79.0,1.8,31.0,509.0,61.48,45.23
2016,7,22,8,45,800.0,82.0,1.95,32.0,559.5,72.15,53.54
2016,7,22,9,0,819.0,85.0,2.1,33.0,610.0,123.91,64.99
2016,7,22,9,15,833.0,87.5,2.15,33.5,656.5,180.15,98.39
2016,7,22,9,30,847.0,90.0,2.2,34.0,703.0,237.42,141.01
2016,7,22,9,45,857.5,92.0,2.3,34.5,744.5,294.23,186.9
2016,7,22,10,0,868.0,94.0,2.4,35.0,786.0,351.19,233.67
2016,7,22,10,15,876.5,95.5,2.45,35.0,821.5,406.93,279.55
2016,7,22,10,30,885.0,97.0,2.5,35.0,857.0,462.1,324.01
2016,7,22,10,45,890.5,98.5,2.6,35.5,886.0,514.98,365.04
2016,7,22,11,0,896.0,100.0,2.7,36.0,915.0,566.5,403.79
2016,7,22,11,15,900.0,101.0,2.7,36.5,937.0,615.16,439.04
2016,7,22,11,30,904.0,102.0,2.7,37.0,959.0,661.89,471.83
2016,7,22,11,45,899.0,108.0,2.75,37.5,971.5,704.31,500.87
2016,7,22,12,0,894.0,114.0,2.8,38.0,984.0,743.79,527.18
2016,7,22,12,15,895.0,114.5,2.85,38.0,990.5,780.46,551.39
2016,7,22,12,30,896.0,115.0,2.9,38.0,997.0,814.49,573.27
2016,7,22,12,45,895.5,115.0,2.95,38.0,995.0,844.15,592.31
2016,7,22,13,0,895.0,115.0,3.0,38.0,993.0,870.86,609.49
2016,7,22,13,15,893.0,114.5,3.05,38.0,983.5,892.64,623.58
2016,7,22,13,30,891.0,114.0,3.1,38.0,974.0,910.95,635.59
2016,7,22,13,45,887.5,113.5,3.15,38.5,956.5,924.29,643.23
2016,7,22,14,0,884.0,113.0,3.2,39.0,939.0,933.91,648.65
2016,7,22,14,15,878.5,111.5,3.2,39.0,914.0,936.95,651.13
2016,7,22,14,30,873.0,110.0,3.2,39.0,889.0,936.19,651.4
2016,7,22,14,45,859.5,112.5,3.2,39.0,855.5,928.2,647.3
2016,7,22,15,0,846.0,115.0,3.2,39.0,822.0,916.71,641.16
2016,7,22,15,15,836.0,113.0,3.2,38.5,784.0,900.54,633.49
2016,7,22,15,30,826.0,111.0,3.2,38.0,746.0,881.02,623.75
2016,7,22,15,45,812.0,108.5,3.2,38.0,702.5,863.74,614.19
2016,7,22,16,0,798.0,106.0,3.2,38.0,659.0,833.72,596.38
2016,7,22,16,15,522.5,185.0,3.2,37.5,536.5,662.57,483.2
2016,7,22,16,30,247.0,264.0,3.2,37.0,414.0,489.89,360.25
2016,7,22,16,45,481.5,178.0,3.2,37.0,437.0,593.62,440.15
2016,7,22,17,0,716.0,92.0,3.2,37.0,460.0,665.19,494.04
2016,7,22,17,15,684.5,87.5,3.15,36.5,406.5,613.16,459.48
2016,7,22,17,30,653.0,83.0,3.1,36.0,353.0,558.65,421.96
2016,7,22,17,45,608.0,77.0,3.05,35.5,299.5,494.37,376.01
2016,7,22,18,0,563.0,71.0,3.0,35.0,246.0,432.32,329.99
2016,7,22,18,15,500.0,63.0,2.65,34.0,195.0,361.02,275.36
2016,7,22,18,30,437.0,55.0,2.3,33.0,144.0,294.72,222.5
2016,7,22,18,45,338.0,43.5,2.0,32.5,99.5,214.89,157.7
2016,7,22,19,0,239.0,32.0,1.7,32.0,55.0,143.99,97.14
2016,7,22,19,15,119.5,16.0,1.85,31.5,27.5,64.44,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,7.5,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,15.0,11.1,0.0
2016,7,23,6,15,196.0,27.5,2.2,24.5,50.5,21.35,10.52
2016,7,23,6,30,316.0,42.0,2.2,25.0,86.0,34.04,22.87
2016,7,23,6,45,410.5,51.0,2.25,26.0,134.5,40.49,28.78
2016,7,23,7,0,505.0,60.0,2.3,27.0,183.0,46.89,34.36
2016,7,23,7,15,559.0,67.0,2.2,27.5,235.5,51.32,38.12
2016,7,23,7,30,613.0,74.0,2.1,28.0,288.0,55.66,41.64
2016,7,23,7,45,658.0,77.0,2.05,28.5,343.0,56.93,42.48
2016,7,23,8,0,703.0,80.0,2.0,29.0,398.0,63.56,47.75
2016,7,23,8,15,729.5,84.0,2.0,29.5,450.5,65.48,49.03
2016,7,23,8,30,756.0,88.0,2.0,30.0,503.0,67.29,50.22
2016,7,23,8,45,780.0,89.5,2.0,31.0,554.5,67.29,49.8
2016,7,23,9,0,804.0,91.0,2.0,32.0,606.0,118.1,61.16
2016,7,23,9,15,818.5,93.5,2.05,32.5,652.5,182.56,101.2
2016,7,23,9,30,833.0,96.0,2.1,33.0,699.0,239.21,143.46
2016,7,23,9,45,846.0,97.5,2.2,33.5,741.0,295.66,189.06
2016,7,23,10,0,859.0,99.0,2.3,34.0,783.0,352.53,235.77
2016,7,23,10,15,867.5,100.5,2.4,34.5,818.5,407.89,280.95
2016,7,23,10,30,876.0,102.0,2.5,35.0,854.0,462.69,324.58
2016,7,23,10,45,882.5,103.0,2.6,35.5,883.5,515.33,365.38
2016,7,23,11,0,889.0,104.0,2.7,36.0,913.0,566.71,404.0
2016,7,23,11,15,893.5,105.0,2.8,36.0,935.0,615.43,440.5
2016,7,23,11,30,898.0,106.0,2.9,36.0,957.0,662.28,474.83
2016,7,23,11,45,897.0,109.0,3.0,36.5,970.5,704.9,504.45
2016,7,23,12,0,896.0,112.0,3.1,37.0,984.0,744.88,531.6
2016,7,23,12,15,897.0,112.5,3.15,37.0,990.0,781.66,555.99
2016,7,23,12,30,898.0,113.0,3.2,37.0,996.0,815.79,578.11
2016,7,23,12,45,897.0,113.0,3.25,37.5,994.0,845.11,595.84
2016,7,23,13,0,896.0,113.0,3.3,38.0,992.0,871.42,611.59
2016,7,23,13,15,894.0,112.5,3.35,38.0,982.5,893.2,625.75
2016,7,23,13,30,892.0,112.0,3.4,38.0,973.0,911.5,637.79
2016,7,23,13,45,887.0,112.0,3.45,38.0,955.0,923.92,646.22
2016,7,23,14,0,882.0,112.0,3.5,38.0,937.0,932.59,652.44
2016,7,23,14,15,876.5,111.0,3.5,38.0,911.5,936.07,655.23
2016,7,23,14,30,871.0,110.0,3.5,38.0,886.0,935.79,655.81
2016,7,23,14,45,855.0,113.5,3.5,38.0,852.0,926.44,650.79
2016,7,23,15,0,839.0,117.0,3.5,38.0,818.0,913.64,643.76
2016,7,23,15,15,828.5,114.5,3.45,38.0,780.0,896.56,633.81
2016,7,23,15,30,818.0,112.0,3.4,38.0,742.0,876.16,621.83
2016,7,23,15,45,804.5,109.5,3.4,38.0,698.0,859.54,612.65
2016,7,23,16,0,791.0,107.0,3.4,38.0,654.0,830.08,595.1
2016,7,23,16,15,773.0,104.0,3.4,37.5,606.0,793.55,574.08
2016,7,23,16,30,755.0,101.0,3.4,37.0,558.0,754.84,551.32
2016,7,23,16,45,731.0,97.0,3.45,37.0,506.5,708.34,521.96
2016,7,23,17,0,707.0,93.0,3.5,37.0,455.0,660.62,491.26
2016,7,23,17,15,675.5,88.0,3.5,36.5,402.0,608.38,457.18
2016,7,23,17,30,644.0,83.0,3.5,36.0,349.0,553.56,419.37
2016,7,23,17,45,598.0,77.5,3.5,35.5,295.5,489.55,373.43
2016,7,23,18,0,552.0,72.0,3.5,35.0,242.0,427.85,327.47
2016,7,23,18,15,488.0,63.5,3.3,34.5,191.5,355.86,271.72
2016,7,23,18,30,424.0,55.0,3.1,34.0,141.0,289.02,218.01
2016,7,23,18,45,325.0,43.0,2.95,33.5,97.0,209.26,153.3
2016,7,23,19,0,226.0,31.0,2.8,33.0,53.0,138.33,92.57
2016,7,23,19,15,113.0,15.5,2.95,32.5,26.5,61.67,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,27.5,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,22.0,6.0,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,44.0,12.0,2.7,25.0,14.0,10.24,0.0
2016,7,24,6,15,156.0,28.5,2.7,25.5,48.0,22.02,10.74
2016,7,24,6,30,268.0,45.0,2.7,26.0,82.0,34.5,23.1
2016,7,24,6,45,363.0,55.5,2.75,26.5,129.5,42.31,30.23
2016,7,24,7,0,458.0,66.0,2.8,27.0,177.0,51.5,38.26
2016,7,24,7,15,515.5,74.0,2.75,27.5,229.5,56.46,42.47
2016,7,24,7,30,573.0,82.0,2.7,28.0,282.0,61.29,46.39
2016,7,24,7,45,626.0,84.5,2.7,28.5,337.5,61.94,46.69
2016,7,24,8,0,679.0,87.0,2.7,29.0,393.0,62.74,47.07
2016,7,24,8,15,707.0,91.5,2.65,29.5,445.5,70.66,53.34
2016,7,24,8,30,735.0,96.0,2.6,30.0,498.0,72.6,54.6
2016,7,24,8,45,762.0,96.5,2.6,31.0,549.5,71.7,53.42
2016,7,24,9,0,789.0,97.0,2.6,32.0,601.0,121.37,64.11
2016,7,24,9,15,804.5,100.0,2.55,32.5,647.5,177.3,97.87
2016,7,24,9,30,820.0,103.0,2.5,33.0,694.0,241.87,146.18
2016,7,24,9,45,834.0,103.5,2.5,33.5,736.5,297.29,190.94
2016,7,24,10,0,848.0,104.0,2.5,34.0,779.0,353.23,236.85
2016,7,24,10,15,856.5,106.0,2.5,34.5,814.5,408.46,281.77
2016,7,24,10,30,865.0,108.0,2.5,35.0,850.0,463.14,325.07
2016,7,24,10,45,872.5,108.5,2.55,35.5,879.5,515.45,365.44
2016,7,24,11,0,880.0,109.0,2.6,36.0,909.0,566.61,403.69
2016,7,24,11,15,884.5,110.0,2.65,36.0,931.0,615.02,439.72
2016,7,24,11,30,889.0,111.0,2.7,36.0,953.0,661.56,473.55
2016,7,24,11,45,888.0,114.5,2.75,36.5,966.0,704.28,502.92
2016,7,24,12,0,887.0,118.0,2.8,37.0,979.0,744.39,529.8
2016,7,24,12,15,888.0,118.0,2.8,37.0,985.5,780.57,553.54
2016,7,24,12,30,889.0,118.0,2.8,37.0,992.0,814.1,574.9
2016,7,24,12,45,887.5,118.5,2.85,37.5,990.0,843.28,592.44
2016,7,24,13,0,886.0,119.0,2.9,38.0,988.0,869.46,608.03
2016,7,24,13,15,884.0,118.5,2.9,38.0,978.0,891.15,621.74
2016,7,24,13,30,882.0,118.0,2.9,38.0,968.0,909.4,633.35
2016,7,24,13,45,877.5,117.5,2.95,38.5,950.0,921.79,640.39
2016,7,24,14,0,873.0,117.0,3.0,39.0,932.0,930.46,645.23
2016,7,24,14,15,867.0,116.0,3.0,39.0,907.0,933.51,647.71
2016,7,24,14,30,861.0,115.0,3.0,39.0,882.0,932.81,648.03
2016,7,24,14,45,840.5,121.0,3.05,39.0,847.0,921.75,642.34
2016,7,24,15,0,820.0,127.0,3.1,39.0,812.0,907.33,634.7
2016,7,24,15,15,808.5,125.0,3.1,38.5,773.5,901.16,633.4
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,880.42,622.83
2016,7,24,15,45,575.0,206.0,3.15,38.0,634.0,762.14,546.23
2016,7,24,16,0,353.0,289.0,3.2,38.0,533.0,618.9,447.24
2016,7,24,16,15,537.5,201.0,3.2,37.5,541.5,694.61,506.07
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,742.08,542.53
2016,7,24,16,45,691.0,110.5,3.25,37.0,497.5,696.43,513.16
2016,7,24,17,0,660.0,108.0,3.3,37.0,445.0,646.48,480.81
2016,7,24,17,15,626.0,102.0,3.3,36.5,392.5,590.14,443.07
2016,7,24,17,30,592.0,96.0,3.3,36.0,340.0,534.27,404.48
2016,7,24,17,45,536.5,90.5,3.3,35.5,286.0,466.11,355.38
2016,7,24,18,0,481.0,85.0,3.3,35.0,232.0,401.03,306.83
2016,7,24,18,15,415.0,74.0,3.25,34.5,182.5,323.83,247.42
2016,7,24,18,30,349.0,63.0,3.2,34.0,133.0,258.39,194.99
2016,7,24,18,45,248.5,48.5,3.15,34.0,90.5,180.46,131.72
2016,7,24,19,0,148.0,34.0,3.1,34.0,48.0,113.88,75.09
2016,7,24,19,15,74.0,17.0,3.2,33.5,24.0,46.63,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.55,26.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.5,26.0,5.0,4.27,0.0
2016,7,25,6,15,14.5,26.0,1.5,26.0,28.0,21.09,9.8
2016,7,25,6,30,29.0,47.0,1.5,26.0,51.0,36.98,25.14
2016,7,25,6,45,56.5,72.0,1.5,26.0,84.0,55.19,41.17
2016,7,25,7,0,84.0,97.0,1.5,26.0,117.0,71.69,55.53
2016,7,25,7,15,123.0,116.5,1.5,26.0,154.5,85.52,67.33
2016,7,25,7,30,162.0,136.0,1.5,26.0,192.0,99.07,78.63
2016,7,25,7,45,291.0,149.0,1.5,26.5,271.5,105.18,83.31
2016,7,25,8,0,420.0,162.0,1.5,27.0,351.0,109.47,86.38
2016,7,25,8,15,454.5,173.0,1.45,27.0,401.0,114.63,90.27
2016,7,25,8,30,489.0,184.0,1.4,27.0,451.0,119.47,93.87
2016,7,25,8,45,522.5,190.0,1.35,27.5,501.0,121.02,94.58
2016,7,25,9,0,556.0,196.0,1.3,28.0,551.0,163.06,104.57
2016,7,25,9,15,577.5,202.5,1.2,28.5,596.0,209.35,132.69
2016,7,25,9,30,599.0,209.0,1.1,29.0,641.0,257.95,168.13
2016,7,25,9,45,634.0,204.0,1.0,29.5,685.5,304.41,203.85
2016,7,25,10,0,669.0,199.0,0.9,30.0,730.0,354.39,242.83
2016,7,25,10,15,681.5,203.0,0.85,30.5,765.5,405.4,282.65
2016,7,25,10,30,694.0,207.0,0.8,31.0,801.0,456.84,321.57
2016,7,25,10,45,726.0,194.5,0.8,31.5,835.5,505.81,357.81
2016,7,25,11,0,758.0,182.0,0.8,32.0,870.0,556.97,394.52
2016,7,25,11,15,764.5,183.5,0.95,32.5,892.5,603.16,427.92
2016,7,25,11,30,771.0,185.0,1.1,33.0,915.0,648.09,459.67
2016,7,25,11,45,540.0,328.0,1.25,34.0,843.0,646.79,455.57
2016,7,25,12,0,309.0,471.0,1.4,35.0,771.0,621.05,434.38
2016,7,25,12,15,163.0,387.0,1.6,35.5,545.5,457.88,324.99
2016,7,25,12,30,17.0,303.0,1.8,36.0,320.0,268.5,191.33
2016,7,25,12,45,12.0,234.5,2.0,36.5,246.5,207.75,148.27
2016,7,25,13,0,7.0,166.0,2.2,37.0,173.0,146.01,103.31
2016,7,25,13,15,100.5,329.0,2.35,37.0,425.5,389.8,280.14
2016,7,25,13,30,194.0,492.0,2.5,37.0,678.0,629.47,443.0
2016,7,25,13,45,516.0,315.0,2.65,37.5,799.0,794.09,557.69
2016,7,25,14,0,838.0,138.0,2.8,38.0,920.0,918.87,640.33
2016,7,25,14,15,831.5,136.5,2.9,38.0,895.0,921.14,642.1
2016,7,25,14,30,825.0,135.0,3.0,38.0,870.0,919.74,642.66
2016,7,25,14,45,805.0,140.0,3.1,38.0,835.5,920.69,644.85
2016,7,25,15,0,785.0,145.0,3.2,38.0,801.0,906.19,637.33
2016,7,25,15,15,773.0,142.5,3.3,37.5,762.5,888.17,629.01
2016,7,25,15,30,761.0,140.0,3.4,37.0,724.0,866.95,618.59
2016,7,25,15,45,735.5,141.5,3.55,37.0,678.0,834.72,599.87
2016,7,25,16,0,710.0,143.0,3.7,37.0,632.0,805.78,583.16
2016,7,25,16,15,689.0,138.5,3.8,36.5,584.5,766.91,560.52
2016,7,25,16,30,668.0,134.0,3.9,36.0,537.0,726.24,536.27
2016,7,25,16,45,603.0,139.0,4.0,35.5,477.5,659.34,492.46
2016,7,25,17,0,538.0,144.0,4.1,35.0,418.0,586.17,442.53
2016,7,25,17,15,377.5,153.5,4.1,34.5,335.0,460.74,351.25
2016,7,25,17,30,217.0,163.0,4.1,34.0,252.0,333.18,255.42
2016,7,25,17,45,184.0,143.0,4.2,33.5,210.5,269.98,208.17
2016,7,25,18,0,151.0,123.0,4.3,33.0,169.0,222.6,171.57
2016,7,25,18,15,122.0,99.5,4.2,32.5,132.0,175.82,134.51
2016,7,25,18,30,93.0,76.0,4.1,32.0,95.0,131.34,98.49
2016,7,25,18,45,52.0,53.0,4.05,31.5,63.0,84.61,60.34
2016,7,25,19,0,11.0,30.0,4.0,31.0,31.0,34.6,19.57
2016,7,25,19,15,5.5,15.0,3.9,30.5,15.5,14.55,0.0
2016,7,25,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,1.5,2.5,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,3.0,5.0,2.1,24.0,6.0,4.27,0.0
2016,7,26,6,15,43.5,28.5,2.15,24.0,34.5,22.57,10.72
2016,7,26,6,30,84.0,52.0,2.2,24.0,63.0,39.84,27.72
2016,7,26,6,45,150.5,75.0,2.3,24.5,106.5,55.79,41.91
2016,7,26,7,0,217.0,98.0,2.4,25.0,150.0,71.85,55.9
2016,7,26,7,15,271.5,116.0,2.35,25.0,198.5,84.27,66.59
2016,7,26,7,30,326.0,134.0,2.3,25.0,247.0,96.34,76.72
2016,7,26,7,45,278.0,157.0,2.3,25.5,265.0,109.89,87.7
2016,7,26,8,0,230.0,180.0,2.3,26.0,283.0,122.62,97.77
2016,7,26,8,15,119.0,178.0,2.3,26.0,232.0,126.19,100.32
2016,7,26,8,30,8.0,176.0,2.3,26.0,181.0,137.18,108.97
2016,7,26,8,45,82.0,233.0,2.35,26.5,285.0,166.0,131.8
2016,7,26,9,0,156.0,290.0,2.4,27.0,389.0,204.8,150.11
2016,7,26,9,15,128.0,311.0,2.45,27.0,396.5,229.88,168.32
2016,7,26,9,30,100.0,332.0,2.5,27.0,404.0,260.02,191.9
2016,7,26,9,45,94.5,351.5,2.6,27.0,423.0,283.02,209.47
2016,7,26,10,0,89.0,371.0,2.7,27.0,442.0,305.46,226.64
2016,7,26,10,15,157.5,394.5,2.75,27.0,527.0,351.87,260.06
2016,7,26,10,30,226.0,418.0,2.8,27.0,612.0,413.47,305.01
2016,7,26,10,45,224.0,434.5,2.85,27.5,632.5,443.38,326.81
2016,7,26,11,0,222.0,451.0,2.9,28.0,653.0,472.98,348.05
2016,7,26,11,15,179.5,465.0,2.95,28.0,630.5,476.41,350.73
2016,7,26,11,30,137.0,479.0,3.0,28.0,608.0,475.63,350.05
2016,7,26,11,45,446.0,339.0,3.15,28.0,770.0,592.13,438.37
2016,7,26,12,0,755.0,199.0,3.3,28.0,932.0,722.49,535.01
2016,7,26,12,15,540.5,334.5,3.35,28.0,861.0,711.2,522.87
2016,7,26,12,30,326.0,470.0,3.4,28.0,790.0,674.76,493.46
2016,7,26,12,45,364.0,451.5,3.45,28.0,808.0,709.18,518.79
2016,7,26,13,0,402.0,433.0,3.5,28.0,826.0,743.47,543.54
2016,7,26,13,15,426.0,428.5,3.45,28.0,842.0,784.68,571.81
2016,7,26,13,30,450.0,424.0,3.4,28.0,858.0,818.8,595.16
2016,7,26,13,45,279.5,443.5,3.4,28.0,712.0,685.24,501.43
2016,7,26,14,0,109.0,463.0,3.4,28.0,566.0,525.72,387.16
2016,7,26,14,15,87.5,437.5,3.3,27.5,518.5,485.63,359.93
2016,7,26,14,30,66.0,412.0,3.2,27.0,471.0,444.28,330.86
2016,7,26,14,45,270.0,366.5,3.15,27.0,593.5,628.46,468.67
2016,7,26,15,0,474.0,321.0,3.1,27.0,716.0,793.14,586.57
2016,7,26,15,15,352.0,341.0,3.0,27.0,626.5,682.7,507.65
2016,7,26,15,30,230.0,361.0,2.9,27.0,537.0,572.78,428.86
2016,7,26,15,45,300.5,322.0,2.85,27.0,537.5,612.7,460.55
2016,7,26,16,0,371.0,283.0,2.8,27.0,538.0,630.23,475.76
2016,7,26,16,15,403.0,251.0,2.65,27.0,509.5,633.45,479.38
2016,7,26,16,30,435.0,219.0,2.5,27.0,481.0,616.74,469.25
2016,7,26,16,45,364.0,211.0,2.45,27.0,416.5,522.65,401.78
2016,7,26,17,0,293.0,203.0,2.4,27.0,352.0,449.24,347.91
2016,7,26,17,15,284.0,179.0,2.2,26.5,309.5,406.91,317.78
2016,7,26,17,30,275.0,155.0,2.0,26.0,267.0,364.09,286.38
2016,7,26,17,45,255.0,133.5,1.8,26.0,225.5,316.84,250.0
2016,7,26,18,0,235.0,112.0,1.6,26.0,184.0,270.52,213.45
2016,7,26,18,15,200.0,92.0,1.4,25.5,144.0,219.11,172.12
2016,7,26,18,30,165.0,72.0,1.2,25.0,104.0,170.69,132.08
2016,7,26,18,45,115.5,51.5,1.0,25.0,70.5,118.51,88.17
2016,7,26,19,0,66.0,31.0,0.8,25.0,37.0,63.59,40.73
2016,7,26,19,15,33.0,15.5,0.75,24.5,18.5,23.73,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.5,0.95,22.5,0.5,0.0,0.0
2016,7,27,6,0,0.0,1.0,1.1,23.0,1.0,0.85,0.0
2016,7,27,6,15,0.0,10.0,1.3,23.5,10.0,8.22,0.21
2016,7,27,6,30,0.0,19.0,1.5,24.0,19.0,15.65,7.48
2016,7,27,6,45,0.0,32.5,1.7,24.5,32.5,26.83,17.31
2016,7,27,7,0,0.0,46.0,1.9,25.0,46.0,38.05,27.09
2016,7,27,7,15,0.0,61.0,1.95,25.0,61.0,50.44,37.8
2016,7,27,7,30,0.0,76.0,2.0,25.0,76.0,62.39,47.94
2016,7,27,7,45,0.0,65.5,2.15,25.5,65.5,54.28,40.8
2016,7,27,8,0,0.0,55.0,2.3,26.0,55.0,45.54,33.16
2016,7,27,8,15,32.0,140.5,2.35,26.5,158.0,107.55,84.82
2016,7,27,8,30,64.0,226.0,2.4,27.0,261.0,160.17,127.36
2016,7,27,8,45,63.5,248.5,2.45,27.5,286.5,174.03,137.74
2016,7,27,9,0,63.0,271.0,2.5,28.0,312.0,196.47,146.16
2016,7,27,9,15,83.5,301.5,2.55,28.0,359.5,227.13,167.51
2016,7,27,9,30,104.0,332.0,2.6,28.0,407.0,260.98,191.79
2016,7,27,9,45,116.0,356.5,2.65,28.5,444.5,284.22,208.46
2016,7,27,10,0,128.0,381.0,2.7,29.0,482.0,317.58,232.82
2016,7,27,10,15,157.5,401.5,2.8,29.0,532.0,356.81,261.62
2016,7,27,10,30,187.0,422.0,2.9,29.0,582.0,399.6,293.08
2016,7,27,10,45,130.5,425.5,3.0,29.5,539.0,391.67,287.68
2016,7,27,11,0,74.0,429.0,3.1,30.0,496.0,380.15,279.07
2016,7,27,11,15,76.5,442.0,3.15,30.0,513.0,400.49,293.84
2016,7,27,11,30,79.0,455.0,3.2,30.0,530.0,421.16,308.65
2016,7,27,11,45,172.5,469.0,3.3,30.0,635.5,506.36,370.61
2016,7,27,12,0,266.0,483.0,3.4,30.0,741.0,601.26,438.29
2016,7,27,12,15,305.5,470.5,3.45,30.0,769.0,640.44,466.13
2016,7,27,12,30,345.0,458.0,3.5,30.0,797.0,680.92,495.02
2016,7,27,12,45,310.5,472.0,3.55,30.5,776.5,683.44,495.23
2016,7,27,13,0,276.0,486.0,3.6,31.0,756.0,683.02,493.56
2016,7,27,13,15,492.0,360.0,3.6,31.0,835.0,785.11,568.73
2016,7,27,13,30,708.0,234.0,3.6,31.0,914.0,883.46,639.63
2016,7,27,13,45,563.0,315.5,3.65,31.0,850.5,840.37,607.54
2016,7,27,14,0,418.0,397.0,3.7,31.0,787.0,792.33,572.54
2016,7,27,14,15,249.0,409.5,3.65,31.0,640.0,642.05,467.81
2016,7,27,14,30,80.0,422.0,3.6,31.0,493.0,467.82,342.74
2016,7,27,14,45,289.5,368.5,3.6,31.0,611.5,649.78,477.58
2016,7,27,15,0,499.0,315.0,3.6,31.0,730.0,812.05,592.71
2016,7,27,15,15,456.0,310.5,3.55,31.0,676.5,766.2,560.87
2016,7,27,15,30,413.0,306.0,3.5,31.0,623.0,718.87,529.06
2016,7,27,15,45,517.5,245.5,3.5,31.0,617.5,747.61,553.29
2016,7,27,16,0,622.0,185.0,3.5,31.0,612.0,775.5,576.28
2016,7,27,16,15,598.5,179.0,3.4,30.5,565.0,734.77,549.89
2016,7,27,16,30,575.0,173.0,3.3,30.0,518.0,692.5,522.46
2016,7,27,16,45,548.0,164.0,3.2,30.0,468.5,636.34,483.88
2016,7,27,17,0,521.0,155.0,3.1,30.0,419.0,587.39,449.67
2016,7,27,17,15,481.5,145.5,2.75,29.5,367.5,528.89,407.76
2016,7,27,17,30,442.0,136.0,2.4,29.0,316.0,471.86,366.01
2016,7,27,17,45,396.5,122.5,2.05,28.5,265.5,408.55,318.5
2016,7,27,18,0,351.0,109.0,1.7,28.0,215.0,348.24,271.95
2016,7,27,18,15,282.0,93.0,1.55,27.5,167.0,265.2,206.84
2016,7,27,18,30,213.0,77.0,1.4,27.0,119.0,201.23,154.84
2016,7,27,18,45,137.5,55.5,1.3,26.5,79.5,134.29,99.74
2016,7,27,19,0,62.0,34.0,1.2,26.0,40.0,67.68,43.1
2016,7,27,19,15,31.0,17.0,1.2,25.5,20.0,24.4,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.2,23.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.4,24.0,6.0,5.12,0.0
2016,7,28,6,15,20.5,25.0,2.45,24.0,28.0,20.26,8.41
2016,7,28,6,30,41.0,44.0,2.5,24.0,50.0,34.85,23.47
2016,7,28,6,45,71.0,66.5,2.65,24.5,81.5,50.73,37.59
2016,7,28,7,0,101.0,89.0,2.8,25.0,113.0,66.76,51.57
2016,7,28,7,15,122.5,111.5,2.85,25.0,148.0,82.36,64.99
2016,7,28,7,30,144.0,134.0,2.9,25.0,183.0,97.57,77.81
2016,7,28,7,45,249.0,147.0,3.0,25.5,250.0,103.49,82.4
2016,7,28,8,0,354.0,160.0,3.1,26.0,317.0,112.37,89.34
2016,7,28,8,15,340.0,187.0,3.1,26.5,354.5,127.64,101.45
2016,7,28,8,30,326.0,214.0,3.1,27.0,392.0,142.01,112.63
2016,7,28,8,45,181.5,232.5,3.1,27.5,333.5,158.46,125.34
2016,7,28,9,0,37.0,251.0,3.1,28.0,275.0,183.09,136.94
2016,7,28,9,15,138.0,290.5,3.0,28.0,388.5,220.08,160.12
2016,7,28,9,30,239.0,330.0,2.9,28.0,502.0,279.13,200.28
2016,7,28,9,45,195.5,356.0,2.85,28.5,502.5,305.16,221.54
2016,7,28,10,0,152.0,382.0,2.8,29.0,503.0,326.31,238.71
2016,7,28,10,15,486.0,256.0,2.8,29.0,667.0,372.9,268.74
2016,7,28,10,30,820.0,130.0,2.8,29.0,831.0,463.01,334.55
2016,7,28,10,45,827.0,132.0,2.8,29.5,860.5,514.27,374.74
2016,7,28,11,0,834.0,134.0,2.8,30.0,890.0,564.45,412.96
2016,7,28,11,15,535.0,303.0,2.8,30.0,793.0,564.58,412.81
2016,7,28,11,30,236.0,472.0,2.8,30.0,696.0,535.13,389.37
2016,7,28,11,45,544.5,304.5,2.85,30.0,830.0,634.83,464.67
2016,7,28,12,0,853.0,137.0,2.9,30.0,964.0,739.96,542.88
2016,7,28,12,15,532.5,319.0,2.95,30.0,836.0,694.84,506.21
2016,7,28,12,30,212.0,501.0,3.0,30.0,708.0,606.82,439.5
2016,7,28,12,45,251.0,491.0,3.05,30.5,736.5,651.25,470.71
2016,7,28,13,0,290.0,481.0,3.1,31.0,765.0,691.73,498.28
2016,7,28,13,15,275.0,479.5,3.1,31.0,747.0,692.14,498.36
2016,7,28,13,30,260.0,478.0,3.1,31.0,729.0,690.29,497.18
2016,7,28,13,45,549.0,308.0,3.1,31.0,823.0,821.84,593.88
2016,7,28,14,0,838.0,138.0,3.1,31.0,917.0,923.58,664.03
2016,7,28,14,15,832.0,136.5,3.15,30.5,892.0,926.28,667.32
2016,7,28,14,30,826.0,135.0,3.2,30.0,867.0,925.31,669.16
2016,7,28,14,45,532.0,267.5,3.25,30.0,732.5,796.55,582.05
2016,7,28,15,0,238.0,400.0,3.3,30.0,598.0,619.43,454.99
2016,7,28,15,15,370.0,336.0,3.3,29.5,626.5,696.39,514.86
2016,7,28,15,30,502.0,272.0,3.3,29.0,655.0,768.16,569.18
2016,7,28,15,45,359.0,293.5,3.3,29.0,559.0,637.4,476.52
2016,7,28,16,0,216.0,315.0,3.3,29.0,463.0,511.9,385.59
2016,7,28,16,15,242.0,286.0,3.2,28.5,440.0,501.15,380.95
2016,7,28,16,30,268.0,257.0,3.1,28.0,417.0,504.29,385.58
2016,7,28,16,45,442.5,188.0,3.05,28.0,424.0,579.03,445.07
2016,7,28,17,0,617.0,119.0,3.0,28.0,431.0,630.49,486.45
2016,7,28,17,15,582.5,112.0,2.8,27.5,379.0,573.86,445.81
2016,7,28,17,30,548.0,105.0,2.6,27.0,327.0,517.79,405.16
2016,7,28,17,45,501.5,95.5,2.4,27.0,274.5,452.37,355.48
2016,7,28,18,0,455.0,86.0,2.2,27.0,222.0,384.14,302.38
2016,7,28,18,15,388.5,74.0,2.05,26.5,173.5,312.29,245.26
2016,7,28,18,30,322.0,62.0,1.9,26.0,125.0,246.51,191.1
2016,7,28,18,45,225.0,46.5,1.8,25.5,83.5,170.0,127.49
2016,7,28,19,0,128.0,31.0,1.7,25.0,42.0,95.51,61.97
2016,7,28,19,15,64.0,15.5,1.8,25.0,21.0,33.7,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,6.83,0.0
2016,7,29,6,15,110.5,26.5,1.6,23.0,40.0,20.81,8.46
2016,7,29,6,30,207.0,45.0,1.7,23.0,71.0,34.34,23.13
2016,7,29,6,45,288.5,59.5,1.8,23.5,116.0,44.91,32.79
2016,7,29,7,0,370.0,74.0,1.9,24.0,161.0,55.24,41.93
2016,7,29,7,15,185.0,89.5,1.95,24.0,133.0,66.38,51.6
2016,7,29,7,30,0.0,105.0,2.0,24.0,105.0,83.2,65.9
2016,7,29,7,45,132.5,139.5,2.1,24.5,198.0,101.98,81.43
2016,7,29,8,0,265.0,174.0,2.2,25.0,291.0,119.58,95.67
2016,7,29,8,15,225.0,204.5,2.2,25.0,313.0,142.48,114.25
2016,7,29,8,30,185.0,235.0,2.2,25.0,335.0,159.13,127.45
2016,7,29,8,45,445.0,181.5,2.2,25.5,454.5,114.94,90.47
2016,7,29,9,0,705.0,128.0,2.2,26.0,574.0,131.34,75.69
2016,7,29,9,15,498.0,223.5,2.15,26.0,550.5,214.04,141.52
2016,7,29,9,30,291.0,319.0,2.1,26.0,527.0,275.3,196.44
2016,7,29,9,45,274.5,344.5,2.05,26.5,551.0,311.74,224.96
2016,7,29,10,0,258.0,370.0,2.0,27.0,575.0,346.52,252.07
2016,7,29,10,15,272.0,386.5,1.9,27.0,611.5,385.37,281.44
2016,7,29,10,30,286.0,403.0,1.8,27.0,648.0,425.76,311.51
2016,7,29,10,45,286.5,419.0,1.75,27.5,671.5,460.57,336.61
2016,7,29,11,0,287.0,435.0,1.7,28.0,695.0,495.29,361.0
2016,7,29,11,15,258.5,454.0,1.6,28.5,692.5,514.8,373.81
2016,7,29,11,30,230.0,473.0,1.5,29.0,690.0,532.77,385.02
2016,7,29,11,45,207.5,484.0,1.4,29.5,682.5,543.55,391.02
2016,7,29,12,0,185.0,495.0,1.3,30.0,675.0,552.11,395.25
2016,7,29,12,15,230.0,490.5,1.25,30.0,715.5,597.76,426.62
2016,7,29,12,30,275.0,486.0,1.2,30.0,756.0,650.47,461.89
2016,7,29,12,45,580.5,302.0,1.15,30.5,869.5,768.95,544.92
2016,7,29,13,0,886.0,118.0,1.1,31.0,983.0,876.48,614.1
2016,7,29,13,15,884.0,117.5,1.2,31.0,973.5,898.21,627.91
2016,7,29,13,30,882.0,117.0,1.3,31.0,964.0,916.47,640.67
2016,7,29,13,45,881.0,114.5,1.4,31.5,947.0,930.21,649.44
2016,7,29,14,0,880.0,112.0,1.5,32.0,930.0,940.21,656.02
2016,7,29,14,15,874.5,111.0,1.6,32.0,905.0,943.64,659.98
2016,7,29,14,30,869.0,110.0,1.7,32.0,880.0,943.28,661.75
2016,7,29,14,45,837.0,123.5,1.8,32.0,842.0,928.61,654.69
2016,7,29,15,0,805.0,137.0,1.9,32.0,804.0,922.84,653.37
2016,7,29,15,15,793.5,134.0,1.95,32.0,766.0,904.36,643.46
2016,7,29,15,30,782.0,131.0,2.0,32.0,728.0,882.6,631.56
2016,7,29,15,45,770.5,126.5,2.15,32.0,684.5,856.12,617.48
2016,7,29,16,0,759.0,122.0,2.3,32.0,641.0,826.71,601.25
2016,7,29,16,15,740.0,118.0,2.35,31.5,593.0,788.66,579.46
2016,7,29,16,30,721.0,114.0,2.4,31.0,545.0,752.51,558.62
2016,7,29,16,45,697.5,108.5,2.45,31.0,493.5,705.32,528.64
2016,7,29,17,0,674.0,103.0,2.5,31.0,442.0,657.02,497.35
2016,7,29,17,15,640.0,97.0,2.25,30.5,388.5,599.75,457.91
2016,7,29,17,30,606.0,91.0,2.0,30.0,335.0,542.92,417.39
2016,7,29,17,45,558.5,84.0,1.8,29.5,282.0,477.17,369.18
2016,7,29,18,0,511.0,77.0,1.6,29.0,229.0,413.91,321.2
2016,7,29,18,15,443.0,67.0,1.5,28.5,179.0,339.3,263.02
2016,7,29,18,30,375.0,57.0,1.4,28.0,129.0,266.87,204.52
2016,7,29,18,45,273.5,43.0,1.35,27.5,86.5,187.1,138.9
2016,7,29,19,0,172.0,29.0,1.3,27.0,44.0,118.05,75.61
2016,7,29,19,15,86.0,14.5,1.35,26.5,22.0,39.94,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,11.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,23.0,8.0,1.6,23.0,9.0,6.83,0.0
2016,7,30,6,15,134.5,25.0,1.8,23.5,41.0,19.35,7.01
2016,7,30,6,30,246.0,42.0,2.0,24.0,73.0,32.25,21.23
2016,7,30,6,45,348.5,52.5,2.2,24.5,120.5,40.12,28.56
2016,7,30,7,0,451.0,63.0,2.4,25.0,168.0,49.36,36.73
2016,7,30,7,15,510.5,71.5,2.45,25.0,220.5,54.8,41.51
2016,7,30,7,30,570.0,80.0,2.5,25.0,273.0,60.09,45.99
2016,7,30,7,45,620.5,83.5,2.55,25.5,328.5,61.46,46.92
2016,7,30,8,0,671.0,87.0,2.6,26.0,384.0,62.91,47.87
2016,7,30,8,15,700.0,91.5,2.55,26.5,437.0,64.76,49.12
2016,7,30,8,30,729.0,96.0,2.5,27.0,490.0,72.8,55.51
2016,7,30,8,45,518.0,181.5,2.5,27.5,475.5,116.26,90.98
2016,7,30,9,0,307.0,267.0,2.5,28.0,461.0,195.9,137.87
2016,7,30,9,15,559.0,187.0,2.5,28.5,574.0,199.0,126.12
2016,7,30,9,30,811.0,107.0,2.5,29.0,687.0,239.75,147.67
2016,7,30,9,45,825.0,108.0,2.5,29.5,729.0,302.48,198.85
2016,7,30,10,0,839.0,109.0,2.5,30.0,771.0,358.83,245.77
2016,7,30,10,15,848.0,111.0,2.55,30.0,807.5,414.29,292.15
2016,7,30,10,30,857.0,113.0,2.6,30.0,844.0,469.26,337.13
2016,7,30,10,45,865.0,113.5,2.65,30.5,873.5,521.92,378.49
2016,7,30,11,0,873.0,114.0,2.7,31.0,903.0,573.49,417.71
2016,7,30,11,15,878.0,115.0,2.75,31.5,925.5,622.33,453.78
2016,7,30,11,30,883.0,116.0,2.8,32.0,948.0,669.38,487.51
2016,7,30,11,45,892.0,112.0,2.9,32.5,964.0,713.26,518.5
2016,7,30,12,0,901.0,108.0,3.0,33.0,980.0,755.18,547.4
2016,7,30,12,15,902.0,108.5,3.05,33.0,986.5,792.51,572.0
2016,7,30,12,30,903.0,109.0,3.1,33.0,993.0,827.1,594.71
2016,7,30,12,45,902.5,109.0,3.2,33.5,991.0,857.18,613.45
2016,7,30,13,0,902.0,109.0,3.3,34.0,989.0,884.16,630.14
2016,7,30,13,15,900.0,108.5,3.35,34.0,979.0,906.08,644.6
2016,7,30,13,30,898.0,108.0,3.4,34.0,969.0,924.48,656.88
2016,7,30,13,45,893.0,108.0,3.45,34.0,951.0,936.91,665.46
2016,7,30,14,0,888.0,108.0,3.5,34.0,933.0,945.55,671.78
2016,7,30,14,15,882.5,107.0,3.5,34.0,907.5,948.94,674.57
2016,7,30,14,30,877.0,106.0,3.5,34.0,882.0,948.51,675.09
2016,7,30,14,45,869.5,104.5,3.55,34.0,849.5,941.9,672.11
2016,7,30,15,0,862.0,103.0,3.6,34.0,817.0,931.59,666.9
2016,7,30,15,15,852.0,101.0,3.6,33.5,778.5,914.81,658.66
2016,7,30,15,30,842.0,99.0,3.6,33.0,740.0,894.62,648.27
2016,7,30,15,45,827.0,97.5,3.6,33.0,695.5,867.2,631.79
2016,7,30,16,0,812.0,96.0,3.6,33.0,651.0,836.94,613.43
2016,7,30,16,15,794.5,93.0,3.55,32.5,602.5,808.79,597.4
2016,7,30,16,30,777.0,90.0,3.5,32.0,554.0,769.44,573.54
2016,7,30,16,45,751.5,87.5,3.45,32.0,501.5,722.28,542.83
2016,7,30,17,0,726.0,85.0,3.4,32.0,449.0,673.96,510.88
2016,7,30,17,15,694.0,80.5,3.1,31.5,395.0,617.79,472.86
2016,7,30,17,30,662.0,76.0,2.8,31.0,341.0,564.45,434.99
2016,7,30,17,45,615.0,70.5,2.55,30.5,287.0,498.4,386.31
2016,7,30,18,0,568.0,65.0,2.3,30.0,233.0,434.81,337.81
2016,7,30,18,15,500.0,57.0,2.15,29.5,182.0,359.81,278.94
2016,7,30,18,30,432.0,49.0,2.0,29.0,131.0,290.47,222.29
2016,7,30,18,45,325.0,38.0,1.9,28.5,87.5,207.2,153.46
2016,7,30,19,0,218.0,27.0,1.8,28.0,44.0,134.04,84.32
2016,7,30,19,15,109.0,13.5,1.9,27.5,22.0,46.54,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,141.5,19.5,2.95,24.0,37.0,15.17,3.86
2016,7,31,6,30,283.0,39.0,3.0,24.0,74.0,30.15,19.44
2016,7,31,6,45,392.0,47.0,3.1,24.5,122.5,37.46,26.27
2016,7,31,7,0,501.0,55.0,3.2,25.0,171.0,43.22,31.47
2016,7,31,7,15,558.5,62.0,3.25,25.0,223.5,47.82,35.53
2016,7,31,7,30,616.0,69.0,3.3,25.0,276.0,52.32,39.36
2016,7,31,7,45,663.0,71.5,3.35,25.5,331.5,53.4,40.08
2016,7,31,8,0,710.0,74.0,3.4,26.0,387.0,59.45,44.96
