Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,8,15,395.5,151.5,3.45,26.5,330.0,100.67,79.18
2016,7,31,8,30,81.0,229.0,3.5,27.0,273.0,161.83,128.97
2016,7,31,8,45,441.5,159.0,3.55,27.5,434.0,101.67,78.97
2016,7,31,9,0,802.0,89.0,3.6,28.0,595.0,120.72,63.43
2016,7,31,9,15,817.0,92.0,3.6,28.5,642.0,185.9,105.75
2016,7,31,9,30,832.0,95.0,3.6,29.0,689.0,243.6,150.29
2016,7,31,9,45,844.5,96.5,3.65,29.5,731.0,300.53,197.63
2016,7,31,10,0,857.0,98.0,3.7,30.0,773.0,357.83,245.94
2016,7,31,10,15,865.5,99.5,3.7,30.5,809.0,413.73,292.61
2016,7,31,10,30,874.0,101.0,3.7,31.0,845.0,469.06,337.59
2016,7,31,10,45,881.5,102.0,3.75,31.5,875.0,522.71,380.03
2016,7,31,11,0,889.0,103.0,3.8,32.0,905.0,575.2,420.26
2016,7,31,11,15,893.0,103.5,3.85,32.0,927.0,623.81,457.45
2016,7,31,11,30,897.0,104.0,3.9,32.0,949.0,670.47,492.33
2016,7,31,11,45,899.5,105.0,3.95,32.5,963.5,714.37,523.43
2016,7,31,12,0,902.0,106.0,4.0,33.0,978.0,755.86,551.93
2016,7,31,12,15,602.0,295.0,4.05,33.0,879.0,729.76,528.97
2016,7,31,12,30,302.0,484.0,4.1,33.0,780.0,672.75,483.88
2016,7,31,12,45,600.5,296.5,4.15,33.5,883.0,784.26,566.57
2016,7,31,13,0,899.0,109.0,4.2,34.0,986.0,883.28,634.62
2016,7,31,13,15,897.0,109.0,4.2,34.0,976.5,905.59,648.79
2016,7,31,13,30,895.0,109.0,4.2,34.0,967.0,924.39,661.22
2016,7,31,13,45,889.5,109.5,4.25,34.0,948.5,936.8,669.83
2016,7,31,14,0,884.0,110.0,4.3,34.0,930.0,945.43,676.16
2016,7,31,14,15,878.5,109.0,4.3,34.0,904.5,948.81,679.0
2016,7,31,14,30,873.0,108.0,4.3,34.0,879.0,948.38,679.52
2016,7,31,14,45,849.0,116.0,4.35,34.0,843.0,935.73,672.5
2016,7,31,15,0,825.0,124.0,4.4,34.0,807.0,919.71,663.42
2016,7,31,15,15,814.0,122.0,4.4,34.0,768.5,913.78,660.87
2016,7,31,15,30,803.0,120.0,4.4,34.0,730.0,893.11,648.63
2016,7,31,15,45,786.0,118.5,4.45,34.0,685.5,864.38,631.34
2016,7,31,16,0,769.0,117.0,4.5,34.0,641.0,832.91,612.18
2016,7,31,16,15,750.0,113.0,4.5,33.5,592.5,794.47,589.15
2016,7,31,16,30,731.0,109.0,4.5,33.0,544.0,753.92,564.36
2016,7,31,16,45,703.5,105.5,4.5,32.5,491.5,709.04,536.11
2016,7,31,17,0,676.0,102.0,4.5,32.0,439.0,659.65,504.07
2016,7,31,17,15,641.0,96.0,4.35,31.5,385.5,601.39,463.89
2016,7,31,17,30,606.0,90.0,4.2,31.0,332.0,543.66,422.46
2016,7,31,17,45,555.5,83.5,4.05,31.0,278.5,476.35,371.61
2016,7,31,18,0,505.0,77.0,3.9,31.0,225.0,411.78,321.33
2016,7,31,18,15,433.5,67.0,3.85,30.0,175.0,335.3,261.38
2016,7,31,18,30,362.0,57.0,3.8,29.0,125.0,261.8,201.59
2016,7,31,18,45,254.0,43.0,3.75,28.5,82.5,179.84,133.43
2016,7,31,19,0,146.0,29.0,3.7,28.0,40.0,107.81,65.81
2016,7,31,19,15,73.0,14.5,3.8,27.5,20.0,35.88,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,61.5,25.0,3.2,23.0,32.5,19.55,6.07
2016,8,1,6,30,123.0,50.0,3.4,23.0,65.0,37.92,25.93
2016,8,1,6,45,244.5,63.5,3.6,23.5,113.0,47.68,35.06
2016,8,1,7,0,366.0,77.0,3.8,24.0,161.0,57.43,43.77
2016,8,1,7,15,431.5,88.0,3.85,24.5,213.5,64.88,50.22
2016,8,1,7,30,497.0,99.0,3.9,25.0,266.0,72.15,56.28
2016,8,1,7,45,570.5,99.5,3.95,26.0,324.0,72.86,56.49
2016,8,1,8,0,644.0,100.0,4.0,27.0,382.0,71.81,55.16
2016,8,1,8,15,676.0,105.0,4.0,27.5,436.5,73.61,56.33
2016,8,1,8,30,708.0,110.0,4.0,28.0,491.0,75.31,57.39
2016,8,1,8,45,742.5,110.0,4.05,28.5,544.5,81.31,62.0
2016,8,1,9,0,777.0,110.0,4.1,29.0,598.0,133.88,74.14
2016,8,1,9,15,794.0,113.0,4.1,29.5,646.0,190.1,109.52
2016,8,1,9,30,811.0,116.0,4.1,30.0,694.0,247.92,153.94
2016,8,1,9,45,828.0,116.5,4.15,31.0,738.0,305.27,200.8
2016,8,1,10,0,845.0,117.0,4.2,32.0,782.0,368.42,252.39
2016,8,1,10,15,854.5,119.0,4.15,32.5,819.0,424.69,298.77
2016,8,1,10,30,864.0,121.0,4.1,33.0,856.0,480.52,343.58
2016,8,1,10,45,873.5,121.0,4.1,33.5,886.5,534.2,385.54
2016,8,1,11,0,883.0,121.0,4.1,34.0,917.0,586.91,425.44
2016,8,1,11,15,887.5,122.0,4.1,34.0,939.5,636.18,462.61
2016,8,1,11,30,892.0,123.0,4.1,34.0,962.0,683.57,497.51
2016,8,1,11,45,897.0,122.0,4.1,34.5,977.0,727.69,528.31
2016,8,1,12,0,902.0,121.0,4.1,35.0,992.0,769.58,556.82
2016,8,1,12,15,903.0,121.5,4.1,35.0,998.0,807.23,581.62
2016,8,1,12,30,904.0,122.0,4.1,35.0,1004.0,842.14,604.39
2016,8,1,12,45,904.5,120.5,4.1,35.5,1002.5,872.11,622.55
2016,8,1,13,0,905.0,119.0,4.1,36.0,1001.0,898.98,638.62
2016,8,1,13,15,902.5,118.5,4.1,36.0,990.5,920.75,652.71
2016,8,1,13,30,900.0,118.0,4.1,36.0,980.0,938.96,664.59
2016,8,1,13,45,897.0,116.5,4.15,36.0,962.0,952.07,673.58
2016,8,1,14,0,894.0,115.0,4.2,36.0,944.0,961.36,680.27
2016,8,1,14,15,888.0,114.0,4.2,36.0,917.5,964.43,682.87
2016,8,1,14,30,882.0,113.0,4.2,36.0,891.0,963.64,683.18
2016,8,1,14,45,874.0,111.5,4.2,36.0,858.0,956.62,679.66
2016,8,1,15,0,866.0,110.0,4.2,36.0,825.0,945.87,673.89
2016,8,1,15,15,855.5,108.0,4.2,35.5,785.5,928.63,665.44
2016,8,1,15,30,845.0,106.0,4.2,35.0,746.0,907.96,654.8
2016,8,1,15,45,830.5,103.5,4.2,35.0,701.0,879.84,637.93
2016,8,1,16,0,816.0,101.0,4.2,35.0,656.0,858.1,625.33
2016,8,1,16,15,798.0,98.0,4.2,34.5,606.5,820.38,603.18
2016,8,1,16,30,780.0,95.0,4.2,34.0,557.0,780.38,579.24
2016,8,1,16,45,754.5,91.5,4.2,34.0,504.0,731.77,547.79
2016,8,1,17,0,729.0,88.0,4.2,34.0,451.0,681.97,515.02
2016,8,1,17,15,696.0,83.0,3.95,33.5,396.5,627.0,478.23
2016,8,1,17,30,663.0,78.0,3.7,33.0,342.0,569.58,437.71
2016,8,1,17,45,613.5,72.5,3.45,32.5,287.0,501.65,387.74
2016,8,1,18,0,564.0,67.0,3.2,32.0,232.0,436.38,338.01
2016,8,1,18,15,493.0,59.0,3.05,31.0,180.5,359.64,278.31
2016,8,1,18,30,422.0,51.0,2.9,30.0,129.0,288.78,220.77
2016,8,1,18,45,305.5,39.0,2.8,29.0,85.0,200.5,148.15
2016,8,1,19,0,189.0,27.0,2.7,28.0,41.0,121.09,71.99
2016,8,1,19,15,94.5,13.5,2.95,27.5,20.5,42.01,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,115.5,21.0,2.4,23.5,35.0,16.28,3.52
2016,8,2,6,30,231.0,42.0,2.6,24.0,70.0,32.23,21.07
2016,8,2,6,45,344.0,52.0,2.8,24.5,118.0,39.77,28.2
2016,8,2,7,0,457.0,62.0,3.0,25.0,166.0,48.77,36.19
2016,8,2,7,15,518.0,70.0,3.0,25.5,219.0,53.85,40.6
2016,8,2,7,30,579.0,78.0,3.0,26.0,272.0,58.82,44.73
2016,8,2,7,45,636.5,79.5,3.05,26.5,328.5,58.89,44.56
2016,8,2,8,0,694.0,81.0,3.1,27.0,385.0,59.2,44.56
2016,8,2,8,15,722.5,85.5,3.1,27.5,438.5,66.88,50.71
2016,8,2,8,30,751.0,90.0,3.1,28.0,492.0,69.03,52.17
2016,8,2,8,45,777.0,91.0,3.1,29.0,544.0,69.52,52.15
2016,8,2,9,0,803.0,92.0,3.1,30.0,596.0,124.31,65.31
2016,8,2,9,15,818.5,95.0,3.05,30.5,643.5,189.71,107.62
2016,8,2,9,30,834.0,98.0,3.0,31.0,691.0,247.84,152.13
2016,8,2,9,45,847.5,99.0,3.0,31.5,733.5,305.04,199.16
2016,8,2,10,0,861.0,100.0,3.0,32.0,776.0,362.71,247.1
2016,8,2,10,15,869.5,101.5,3.0,32.0,812.5,419.04,294.04
2016,8,2,10,30,878.0,103.0,3.0,32.0,849.0,474.79,339.43
2016,8,2,10,45,885.0,104.0,3.0,32.5,878.5,528.59,381.36
2016,8,2,11,0,892.0,105.0,3.0,33.0,908.0,581.16,420.97
2016,8,2,11,15,896.5,106.0,3.0,33.5,930.5,630.78,457.21
2016,8,2,11,30,901.0,107.0,3.0,34.0,953.0,678.49,490.98
2016,8,2,11,45,902.5,108.0,3.0,34.5,967.0,722.03,520.94
2016,8,2,12,0,904.0,109.0,3.0,35.0,981.0,763.06,548.17
2016,8,2,12,15,905.0,109.5,3.05,35.0,987.5,800.67,572.71
2016,8,2,12,30,906.0,110.0,3.1,35.0,994.0,835.51,595.35
2016,8,2,12,45,905.5,109.5,3.15,35.0,992.0,865.35,614.71
2016,8,2,13,0,905.0,109.0,3.2,35.0,990.0,892.03,632.06
2016,8,2,13,15,903.0,108.5,3.25,35.0,980.0,914.04,646.48
2016,8,2,13,30,901.0,108.0,3.3,35.0,970.0,932.48,658.72
2016,8,2,13,45,897.5,107.0,3.35,35.5,951.5,945.37,666.17
2016,8,2,14,0,894.0,106.0,3.4,36.0,933.0,954.45,671.33
2016,8,2,14,15,888.5,105.0,3.45,36.0,907.5,957.78,674.39
2016,8,2,14,30,883.0,104.0,3.5,36.0,882.0,957.26,675.18
2016,8,2,14,45,875.5,102.5,3.55,36.0,849.5,950.51,672.16
2016,8,2,15,0,868.0,101.0,3.6,36.0,817.0,940.02,666.92
2016,8,2,15,15,858.0,99.0,3.65,35.5,778.0,923.02,658.97
2016,8,2,15,30,848.0,97.0,3.7,35.0,739.0,902.56,648.83
2016,8,2,15,45,835.0,95.0,3.75,35.0,694.5,876.11,633.41
2016,8,2,16,0,822.0,93.0,3.8,35.0,650.0,846.68,616.01
2016,8,2,16,15,804.5,90.0,3.8,34.5,601.0,818.02,600.05
2016,8,2,16,30,787.0,87.0,3.8,34.0,552.0,778.17,576.28
2016,8,2,16,45,763.5,84.0,3.85,34.0,499.5,731.46,546.47
2016,8,2,17,0,740.0,81.0,3.9,34.0,447.0,683.44,515.25
2016,8,2,17,15,708.0,76.5,3.7,33.5,393.0,626.48,477.24
2016,8,2,17,30,676.0,72.0,3.5,33.0,339.0,569.6,437.69
2016,8,2,17,45,628.0,67.0,3.3,32.5,284.5,505.13,390.32
2016,8,2,18,0,580.0,62.0,3.1,32.0,230.0,440.72,341.3
2016,8,2,18,15,510.5,54.5,2.9,31.0,178.5,364.61,281.98
2016,8,2,18,30,441.0,47.0,2.7,30.0,127.0,294.33,224.74
2016,8,2,18,45,324.0,36.0,2.5,29.5,83.5,205.94,151.5
2016,8,2,19,0,207.0,25.0,2.3,29.0,40.0,126.33,72.05
2016,8,2,19,15,103.5,12.5,2.45,28.5,20.0,44.13,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,141.0,18.5,1.7,24.5,35.0,14.41,1.87
2016,8,3,6,30,282.0,37.0,1.9,25.0,70.0,30.21,19.26
2016,8,3,6,45,385.5,46.5,2.1,25.5,118.5,37.17,25.86
2016,8,3,7,0,489.0,56.0,2.3,26.0,167.0,44.1,32.06
2016,8,3,7,15,548.5,63.5,2.3,26.5,220.0,49.03,36.33
2016,8,3,7,30,608.0,71.0,2.3,27.0,273.0,53.86,40.33
2016,8,3,7,45,656.5,74.0,2.35,27.5,328.5,55.21,41.27
2016,8,3,8,0,705.0,77.0,2.4,28.0,384.0,61.76,46.52
2016,8,3,8,15,733.0,81.0,2.4,28.5,438.0,63.78,47.9
2016,8,3,8,30,761.0,85.0,2.4,29.0,492.0,65.72,49.2
2016,8,3,8,45,784.0,87.5,2.4,29.5,544.0,68.0,50.78
2016,8,3,9,0,807.0,90.0,2.4,30.0,596.0,124.08,64.77
2016,8,3,9,15,822.5,93.0,2.4,30.5,643.5,189.8,107.37
2016,8,3,9,30,838.0,96.0,2.4,31.0,691.0,248.24,152.11
2016,8,3,9,45,849.5,98.0,2.4,31.5,733.5,305.92,199.45
2016,8,3,10,0,861.0,100.0,2.4,32.0,776.0,363.85,247.42
2016,8,3,10,15,870.0,101.5,2.4,32.0,812.5,420.45,294.28
2016,8,3,10,30,879.0,103.0,2.4,32.0,849.0,476.53,339.59
2016,8,3,10,45,886.0,104.0,2.45,32.5,879.0,530.47,381.41
2016,8,3,11,0,893.0,105.0,2.5,33.0,909.0,583.17,420.95
2016,8,3,11,15,897.5,106.0,2.55,33.5,931.0,632.9,457.16
2016,8,3,11,30,902.0,107.0,2.6,34.0,953.0,680.73,490.95
2016,8,3,11,45,904.0,108.0,2.65,34.5,967.5,724.72,521.22
2016,8,3,12,0,906.0,109.0,2.7,35.0,982.0,766.24,548.75
2016,8,3,12,15,907.0,109.5,2.75,35.0,988.5,803.97,573.24
2016,8,3,12,30,908.0,110.0,2.8,35.0,995.0,838.92,595.83
2016,8,3,12,45,908.5,109.0,2.85,35.5,993.0,869.26,614.14
2016,8,3,13,0,909.0,108.0,2.9,36.0,991.0,896.45,630.38
2016,8,3,13,15,907.0,107.5,2.95,36.0,981.0,918.53,644.71
2016,8,3,13,30,905.0,107.0,3.0,36.0,971.0,937.03,656.88
2016,8,3,13,45,902.0,106.0,3.1,36.0,953.0,950.41,666.31
2016,8,3,14,0,899.0,105.0,3.2,36.0,935.0,959.97,673.49
2016,8,3,14,15,893.5,103.5,3.25,36.0,909.5,962.8,676.24
2016,8,3,14,30,888.0,102.0,3.3,36.0,884.0,961.73,676.71
2016,8,3,14,45,876.0,103.5,3.35,36.0,850.5,953.7,672.94
2016,8,3,15,0,864.0,105.0,3.4,36.0,817.0,942.05,667.02
2016,8,3,15,15,854.0,103.0,3.45,35.5,778.0,925.11,659.19
2016,8,3,15,30,844.0,101.0,3.5,35.0,739.0,904.72,649.17
2016,8,3,15,45,831.5,98.0,3.55,35.0,694.5,877.69,633.47
2016,8,3,16,0,819.0,95.0,3.6,35.0,650.0,847.65,615.75
2016,8,3,16,15,801.5,92.5,3.6,34.5,600.5,819.76,600.37
2016,8,3,16,30,784.0,90.0,3.6,34.0,551.0,780.5,577.1
2016,8,3,16,45,760.5,86.0,3.6,34.0,498.5,732.62,546.42
2016,8,3,17,0,737.0,82.0,3.6,34.0,446.0,683.43,514.34
2016,8,3,17,15,705.0,77.5,3.35,33.5,392.0,626.47,476.28
2016,8,3,17,30,673.0,73.0,3.1,33.0,338.0,572.26,438.54
2016,8,3,17,45,626.0,67.5,2.85,32.5,283.5,505.34,389.49
2016,8,3,18,0,579.0,62.0,2.6,32.0,229.0,440.9,340.52
2016,8,3,18,15,509.0,54.5,2.3,31.0,177.5,364.45,280.97
2016,8,3,18,30,439.0,47.0,2.0,30.0,126.0,293.88,223.56
2016,8,3,18,45,325.0,35.5,1.75,29.5,82.5,206.26,151.03
2016,8,3,19,0,211.0,24.0,1.5,29.0,39.0,126.34,68.42
2016,8,3,19,15,105.5,12.0,1.5,28.5,19.5,44.42,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,152.0,17.5,2.3,23.5,35.0,14.11,1.08
2016,8,4,6,30,304.0,35.0,2.5,24.0,70.0,28.57,17.94
2016,8,4,6,45,406.5,44.0,2.7,24.5,118.5,35.22,24.3
2016,8,4,7,0,509.0,53.0,2.9,25.0,167.0,41.84,30.27
2016,8,4,7,15,567.5,60.0,2.9,25.5,220.0,46.51,34.33
2016,8,4,7,30,626.0,67.0,2.9,26.0,273.0,51.09,38.15
2016,8,4,7,45,672.0,70.0,2.95,27.0,329.0,57.29,43.13
2016,8,4,8,0,718.0,73.0,3.0,28.0,385.0,58.94,44.16
2016,8,4,8,15,745.5,77.0,3.0,28.5,439.0,61.09,45.68
2016,8,4,8,30,773.0,81.0,3.0,29.0,493.0,63.15,47.09
2016,8,4,8,45,794.0,83.5,3.0,29.5,544.5,66.26,49.37
2016,8,4,9,0,815.0,86.0,3.0,30.0,596.0,131.41,70.08
2016,8,4,9,15,830.5,88.5,3.0,30.5,643.5,188.8,106.39
2016,8,4,9,30,846.0,91.0,3.0,31.0,691.0,247.42,151.55
2016,8,4,9,45,856.5,93.5,3.0,31.5,733.0,305.68,199.67
2016,8,4,10,0,867.0,96.0,3.0,32.0,775.0,364.1,248.33
2016,8,4,10,15,876.0,97.5,3.0,32.5,812.0,421.09,295.19
2016,8,4,10,30,885.0,99.0,3.0,33.0,849.0,477.55,340.3
2016,8,4,10,45,889.5,101.5,3.0,33.5,878.5,531.73,382.32
2016,8,4,11,0,894.0,104.0,3.0,34.0,908.0,584.44,421.81
2016,8,4,11,15,898.5,105.0,3.05,34.0,930.5,634.29,459.1
2016,8,4,11,30,903.0,106.0,3.1,34.0,953.0,682.21,494.12
2016,8,4,11,45,903.5,108.0,3.2,34.5,967.0,726.06,524.66
2016,8,4,12,0,904.0,110.0,3.3,35.0,981.0,767.32,552.39
2016,8,4,12,15,905.5,110.0,3.35,35.0,987.5,805.01,577.06
2016,8,4,12,30,907.0,110.0,3.4,35.0,994.0,839.93,599.84
2016,8,4,12,45,905.0,111.5,3.45,35.0,991.5,870.31,619.61
2016,8,4,13,0,903.0,113.0,3.5,35.0,989.0,897.49,637.34
2016,8,4,13,15,901.0,112.5,3.5,35.0,979.0,919.53,651.53
2016,8,4,13,30,899.0,112.0,3.5,35.0,969.0,938.0,663.51
2016,8,4,13,45,894.0,112.0,3.55,35.5,951.0,950.47,670.7
2016,8,4,14,0,889.0,112.0,3.6,36.0,933.0,959.12,675.59
2016,8,4,14,15,883.5,110.5,3.6,36.0,907.0,961.99,678.05
2016,8,4,14,30,878.0,109.0,3.6,36.0,881.0,960.99,678.23
2016,8,4,14,45,871.0,107.5,3.6,36.0,848.5,954.73,675.24
2016,8,4,15,0,864.0,106.0,3.6,36.0,816.0,944.74,670.03
2016,8,4,15,15,853.5,104.0,3.6,35.5,776.5,927.29,661.53
2016,8,4,15,30,843.0,102.0,3.6,35.0,737.0,906.41,650.89
2016,8,4,15,45,831.0,99.0,3.6,35.0,692.5,879.8,635.18
2016,8,4,16,0,819.0,96.0,3.6,35.0,648.0,850.17,617.49
2016,8,4,16,15,801.0,93.0,3.6,34.5,599.0,821.28,601.46
2016,8,4,16,30,783.0,90.0,3.6,34.0,550.0,780.95,577.49
2016,8,4,16,45,761.0,85.5,3.6,34.0,497.5,733.63,547.2
2016,8,4,17,0,739.0,81.0,3.6,34.0,445.0,684.91,515.45
2016,8,4,17,15,707.0,77.0,3.35,33.5,390.5,628.36,477.7
2016,8,4,17,30,675.0,73.0,3.1,33.0,336.0,574.62,440.34
2016,8,4,17,45,630.5,66.5,2.9,32.5,282.0,507.88,391.59
2016,8,4,18,0,586.0,60.0,2.7,32.0,228.0,443.4,342.68
2016,8,4,18,15,515.5,52.5,2.55,31.0,176.0,366.27,282.73
2016,8,4,18,30,445.0,45.0,2.4,30.0,124.0,295.13,224.83
2016,8,4,18,45,331.0,34.0,2.3,29.5,81.0,207.7,152.07
2016,8,4,19,0,217.0,23.0,2.2,29.0,38.0,127.08,64.56
2016,8,4,19,15,108.5,11.5,2.3,28.5,19.0,45.03,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,148.0,17.5,1.65,24.0,34.5,14.14,0.31
2016,8,5,6,30,296.0,35.0,1.8,24.0,69.0,28.6,17.92
2016,8,5,6,45,393.5,45.5,2.0,24.5,117.0,36.48,25.36
2016,8,5,7,0,491.0,56.0,2.2,25.0,165.0,44.21,32.29
2016,8,5,7,15,551.5,63.5,2.25,25.5,218.5,49.15,36.59
2016,8,5,7,30,612.0,71.0,2.3,26.0,272.0,53.99,40.62
2016,8,5,7,45,656.5,75.5,2.35,26.5,327.5,56.37,42.44
2016,8,5,8,0,701.0,80.0,2.4,27.0,383.0,64.08,48.69
2016,8,5,8,15,730.0,84.0,2.35,27.5,437.5,66.02,49.99
2016,8,5,8,30,759.0,88.0,2.3,28.0,492.0,67.87,51.22
2016,8,5,8,45,781.0,91.0,2.3,28.5,544.0,71.84,54.19
2016,8,5,9,0,803.0,94.0,2.3,29.0,596.0,128.23,68.02
2016,8,5,9,15,818.5,97.0,2.2,29.0,643.0,193.76,111.17
2016,8,5,9,30,834.0,100.0,2.1,29.0,690.0,252.21,156.53
2016,8,5,9,45,845.5,102.0,2.05,29.5,732.5,309.89,204.1
2016,8,5,10,0,857.0,104.0,2.0,30.0,775.0,367.81,252.17
2016,8,5,10,15,865.5,106.0,2.0,30.5,811.5,424.58,298.63
2016,8,5,10,30,874.0,108.0,2.0,31.0,848.0,480.77,343.25
2016,8,5,10,45,880.0,109.5,2.0,31.5,877.0,534.51,384.61
2016,8,5,11,0,886.0,111.0,2.0,32.0,906.0,586.93,423.54
2016,8,5,11,15,589.0,283.0,2.05,32.0,817.5,589.42,424.93
2016,8,5,11,30,292.0,455.0,2.1,32.0,729.0,565.01,405.49
2016,8,5,11,45,295.0,462.5,2.15,32.5,742.5,594.71,425.65
2016,8,5,12,0,298.0,470.0,2.2,33.0,756.0,624.06,444.93
2016,8,5,12,15,591.0,298.0,2.25,33.0,871.0,731.71,523.55
2016,8,5,12,30,884.0,126.0,2.3,33.0,986.0,836.45,596.42
2016,8,5,12,45,882.0,126.5,2.4,33.0,983.0,865.53,615.0
2016,8,5,13,0,880.0,127.0,2.5,33.0,980.0,891.47,632.23
2016,8,5,13,15,877.0,126.5,2.55,33.0,969.5,912.35,645.92
2016,8,5,13,30,874.0,126.0,2.6,33.0,959.0,929.71,657.49
2016,8,5,13,45,867.5,126.5,2.65,33.0,940.0,941.09,665.4
2016,8,5,14,0,861.0,127.0,2.7,33.0,921.0,948.73,671.12
2016,8,5,14,15,855.0,125.5,2.75,33.0,894.5,951.19,673.71
2016,8,5,14,30,849.0,124.0,2.8,33.0,868.0,949.87,674.09
2016,8,5,14,45,831.0,127.5,2.9,33.0,833.0,938.31,668.47
2016,8,5,15,0,813.0,131.0,3.0,33.0,798.0,935.48,668.6
2016,8,5,15,15,801.0,128.5,3.05,32.5,758.5,916.57,659.38
2016,8,5,15,30,789.0,126.0,3.1,32.0,719.0,894.35,648.11
2016,8,5,15,45,776.0,121.5,3.15,32.0,675.0,865.9,631.39
2016,8,5,16,0,763.0,117.0,3.2,32.0,631.0,834.56,612.67
2016,8,5,16,15,743.0,113.5,3.2,32.0,582.0,795.55,588.38
2016,8,5,16,30,723.0,110.0,3.2,32.0,533.0,758.48,565.21
2016,8,5,16,45,701.5,103.5,3.25,32.0,481.5,711.06,534.74
2016,8,5,17,0,680.0,97.0,3.3,32.0,430.0,662.4,502.87
2016,8,5,17,15,644.5,91.5,3.05,31.5,376.0,603.74,462.85
2016,8,5,17,30,609.0,86.0,2.8,31.0,322.0,545.68,421.29
2016,8,5,17,45,567.0,77.0,2.55,30.5,269.5,480.37,373.04
2016,8,5,18,0,525.0,68.0,2.3,30.0,217.0,417.2,324.65
2016,8,5,18,15,451.5,59.0,2.15,29.5,166.5,339.4,263.21
2016,8,5,18,30,378.0,50.0,2.0,29.0,116.0,267.89,204.51
2016,8,5,18,45,272.0,36.5,1.85,28.5,75.0,182.07,133.13
2016,8,5,19,0,166.0,23.0,1.7,28.0,34.0,105.63,48.56
2016,8,5,19,15,83.0,11.5,1.7,27.5,17.0,36.81,0.0
2016,8,5,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,106.0,19.5,2.15,24.0,31.0,15.13,0.0
2016,8,6,6,30,212.0,39.0,2.4,24.0,62.0,29.97,18.97
2016,8,6,6,45,306.5,52.0,2.65,24.5,107.5,39.64,28.0
2016,8,6,7,0,401.0,65.0,2.9,25.0,153.0,49.16,36.49
2016,8,6,7,15,465.0,74.5,2.95,25.5,205.0,57.29,43.53
2016,8,6,7,30,529.0,84.0,3.0,26.0,257.0,63.22,48.47
2016,8,6,7,45,582.5,88.5,3.1,27.0,312.0,65.09,49.72
2016,8,6,8,0,636.0,93.0,3.2,28.0,367.0,67.03,50.95
2016,8,6,8,15,368.0,160.5,3.2,28.5,324.0,106.34,83.25
2016,8,6,8,30,100.0,228.0,3.2,29.0,281.0,161.22,127.47
2016,8,6,8,45,181.0,250.0,3.2,29.5,358.0,168.78,132.73
2016,8,6,9,0,262.0,272.0,3.2,30.0,435.0,198.09,139.64
2016,8,6,9,15,527.0,192.5,3.2,30.5,554.0,204.21,130.56
2016,8,6,9,30,792.0,113.0,3.2,31.0,673.0,246.95,153.49
2016,8,6,9,45,806.5,115.0,3.2,31.5,716.0,303.98,200.37
2016,8,6,10,0,821.0,117.0,3.2,32.0,759.0,366.31,251.48
2016,8,6,10,15,831.0,119.0,3.2,32.5,795.5,421.8,296.89
2016,8,6,10,30,841.0,121.0,3.2,33.0,832.0,476.93,340.78
2016,8,6,10,45,848.0,123.0,3.25,33.5,861.5,529.95,381.89
2016,8,6,11,0,855.0,125.0,3.3,34.0,891.0,581.83,420.85
2016,8,6,11,15,860.0,126.0,3.3,34.0,913.5,630.37,457.09
2016,8,6,11,30,865.0,127.0,3.3,34.0,936.0,677.15,491.15
2016,8,6,11,45,868.0,127.5,3.35,34.5,950.5,720.18,521.01
2016,8,6,12,0,871.0,128.0,3.4,35.0,965.0,760.93,548.6
2016,8,6,12,15,872.5,128.5,3.35,35.0,971.5,798.1,572.62
2016,8,6,12,30,874.0,129.0,3.3,35.0,978.0,832.64,594.68
2016,8,6,12,45,873.0,129.0,3.3,35.0,976.0,861.89,613.47
2016,8,6,13,0,872.0,129.0,3.3,35.0,974.0,888.08,630.28
2016,8,6,13,15,870.0,128.5,3.25,35.0,964.0,909.7,643.88
2016,8,6,13,30,868.0,128.0,3.2,35.0,954.0,927.86,655.32
2016,8,6,13,45,864.0,127.0,3.15,35.5,935.5,940.12,661.72
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,948.65,665.87
2016,8,6,14,15,853.5,124.5,3.0,36.0,891.0,950.56,667.0
2016,8,6,14,30,847.0,123.0,2.9,36.0,865.0,948.69,665.9
2016,8,6,14,45,835.5,123.0,2.8,36.0,831.5,939.81,660.54
2016,8,6,15,0,824.0,123.0,2.7,36.0,798.0,927.39,653.11
2016,8,6,15,15,812.5,120.5,2.65,35.5,759.0,920.32,650.95
2016,8,6,15,30,801.0,118.0,2.6,35.0,720.0,898.3,639.3
2016,8,6,15,45,785.5,115.5,2.55,35.0,675.0,869.44,622.08
2016,8,6,16,0,770.0,113.0,2.5,35.0,630.0,837.77,603.04
2016,8,6,16,15,750.5,109.0,2.45,34.5,581.0,798.38,580.04
2016,8,6,16,30,731.0,105.0,2.4,34.0,532.0,756.91,555.36
2016,8,6,16,45,703.0,101.0,2.4,34.0,479.5,710.45,526.08
2016,8,6,17,0,675.0,97.0,2.4,34.0,427.0,659.61,493.24
2016,8,6,17,15,639.0,91.5,2.2,33.5,373.0,600.69,453.82
2016,8,6,17,30,603.0,86.0,2.0,33.0,319.0,542.41,412.87
2016,8,6,17,45,549.5,79.0,1.8,32.5,265.0,472.13,361.71
2016,8,6,18,0,496.0,72.0,1.6,32.0,211.0,404.98,311.07
2016,8,6,18,15,420.0,62.0,1.5,31.5,161.0,325.89,249.66
2016,8,6,18,30,344.0,52.0,1.4,31.0,111.0,250.41,188.91
2016,8,6,18,45,229.5,37.5,1.3,30.5,70.5,165.5,119.22
2016,8,6,19,0,115.0,23.0,1.2,30.0,30.0,85.84,33.47
2016,8,6,19,15,57.5,11.5,1.3,29.5,15.0,28.55,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,99.0,19.5,2.5,24.5,30.5,15.13,0.0
2016,8,7,6,30,198.0,39.0,2.7,25.0,61.0,29.94,18.78
2016,8,7,6,45,311.0,50.5,2.9,25.5,108.0,38.57,26.95
2016,8,7,7,0,424.0,62.0,3.1,26.0,155.0,48.89,36.09
2016,8,7,7,15,487.5,71.0,3.15,26.5,207.0,54.71,41.15
2016,8,7,7,30,551.0,80.0,3.2,27.0,259.0,60.38,45.87
2016,8,7,7,45,610.0,82.5,3.25,28.0,315.5,61.03,46.09
2016,8,7,8,0,669.0,85.0,3.3,29.0,372.0,61.87,46.43
2016,8,7,8,15,699.0,89.5,3.3,29.5,425.5,63.79,47.73
2016,8,7,8,30,729.0,94.0,3.3,30.0,479.0,71.78,54.02
2016,8,7,8,45,756.5,95.5,3.3,30.5,531.5,76.1,57.24
2016,8,7,9,0,784.0,97.0,3.3,31.0,584.0,130.6,69.59
2016,8,7,9,15,800.0,100.0,3.2,31.5,631.0,187.56,106.27
2016,8,7,9,30,816.0,103.0,3.1,32.0,678.0,252.67,156.35
2016,8,7,9,45,830.0,104.0,3.05,32.5,721.0,309.44,202.92
2016,8,7,10,0,844.0,105.0,3.0,33.0,764.0,366.75,250.28
2016,8,7,10,15,853.0,107.0,2.95,33.5,800.0,423.13,296.22
2016,8,7,10,30,862.0,109.0,2.9,34.0,836.0,479.0,340.41
2016,8,7,10,45,868.5,110.0,2.85,34.5,865.5,532.12,381.16
2016,8,7,11,0,875.0,111.0,2.8,35.0,895.0,583.97,419.55
2016,8,7,11,15,879.5,112.0,2.8,35.0,917.0,633.13,455.86
2016,8,7,11,30,884.0,113.0,2.8,35.0,939.0,680.41,489.9
2016,8,7,11,45,887.0,113.5,2.8,35.5,953.5,724.18,519.69
2016,8,7,12,0,890.0,114.0,2.8,36.0,968.0,765.6,546.71
2016,8,7,12,15,891.0,114.5,2.8,36.0,974.0,802.95,570.62
2016,8,7,12,30,892.0,115.0,2.8,36.0,980.0,837.55,592.62
2016,8,7,12,45,891.0,115.0,2.85,36.5,978.0,867.13,610.38
2016,8,7,13,0,890.0,115.0,2.9,37.0,976.0,893.55,626.09
2016,8,7,13,15,887.5,114.5,2.95,37.0,965.5,914.85,639.89
2016,8,7,13,30,885.0,114.0,3.0,37.0,955.0,932.58,651.55
2016,8,7,13,45,881.0,113.5,3.05,37.0,936.5,945.25,660.17
2016,8,7,14,0,877.0,113.0,3.1,37.0,918.0,954.16,666.58
2016,8,7,14,15,871.0,111.5,3.1,37.0,892.5,956.37,668.59
2016,8,7,14,30,865.0,110.0,3.1,37.0,867.0,954.74,668.4
2016,8,7,14,45,845.5,115.5,3.1,37.0,831.5,943.52,662.32
2016,8,7,15,0,826.0,121.0,3.1,37.0,796.0,928.89,654.27
2016,8,7,15,15,815.0,118.5,3.1,36.5,756.5,910.86,645.5
2016,8,7,15,30,804.0,116.0,3.1,36.0,717.0,900.41,641.67
2016,8,7,15,45,789.0,113.0,3.1,36.0,672.5,871.32,624.46
2016,8,7,16,0,774.0,110.0,3.1,36.0,628.0,839.38,605.47
2016,8,7,16,15,754.5,106.5,3.1,35.5,579.0,800.36,582.86
2016,8,7,16,30,735.0,103.0,3.1,35.0,530.0,759.25,558.53
2016,8,7,16,45,708.0,99.0,3.1,35.0,477.5,713.26,529.31
2016,8,7,17,0,681.0,95.0,3.1,35.0,425.0,662.94,496.57
2016,8,7,17,15,645.5,89.5,2.9,34.5,371.5,604.06,457.26
2016,8,7,17,30,610.0,84.0,2.7,34.0,318.0,545.78,416.23
2016,8,7,17,45,556.5,77.0,2.5,33.5,264.0,475.11,364.62
2016,8,7,18,0,503.0,70.0,2.3,33.0,210.0,407.6,313.5
2016,8,7,18,15,427.5,60.0,2.1,32.0,160.0,328.38,252.03
2016,8,7,18,30,352.0,50.0,1.9,31.0,110.0,255.75,193.32
2016,8,7,18,45,236.5,36.0,1.75,30.5,69.5,167.15,120.22
2016,8,7,19,0,121.0,22.0,1.6,30.0,29.0,86.4,27.57
2016,8,7,19,15,60.5,11.0,1.75,30.0,14.5,29.14,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,62.5,21.0,2.5,25.0,27.5,16.51,0.0
2016,8,8,6,30,125.0,42.0,2.6,25.0,55.0,32.23,20.56
2016,8,8,6,45,232.0,57.5,2.75,25.5,101.0,43.37,30.96
2016,8,8,7,0,339.0,73.0,2.9,26.0,147.0,54.56,40.88
2016,8,8,7,15,405.5,85.0,2.9,26.5,198.0,62.76,47.98
2016,8,8,7,30,472.0,97.0,2.9,27.0,249.0,70.75,54.64
2016,8,8,7,45,539.0,100.0,2.95,27.5,305.5,73.44,56.65
2016,8,8,8,0,606.0,103.0,3.0,28.0,362.0,73.97,56.77
2016,8,8,8,15,639.0,109.0,2.95,28.5,415.5,76.31,58.36
2016,8,8,8,30,672.0,115.0,2.9,29.0,469.0,78.52,59.82
2016,8,8,8,45,704.0,116.5,2.9,30.0,521.5,82.89,62.92
2016,8,8,9,0,736.0,118.0,2.9,31.0,574.0,142.26,80.02
2016,8,8,9,15,754.0,121.5,2.85,31.5,621.5,197.09,115.32
2016,8,8,9,30,772.0,125.0,2.8,32.0,669.0,253.72,158.74
2016,8,8,9,45,788.0,126.5,2.8,32.5,712.0,309.86,204.45
2016,8,8,10,0,804.0,128.0,2.8,33.0,755.0,367.0,251.25
2016,8,8,10,15,814.0,130.5,2.8,33.5,791.0,423.26,296.73
2016,8,8,10,30,824.0,133.0,2.8,34.0,827.0,479.3,340.74
2016,8,8,10,45,832.0,134.0,2.8,34.5,857.0,532.95,381.65
2016,8,8,11,0,840.0,135.0,2.8,35.0,887.0,584.07,419.45
2016,8,8,11,15,845.0,136.5,2.8,35.0,909.0,632.48,455.09
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,679.16,488.6
2016,8,8,11,45,855.5,137.0,2.85,35.5,946.0,722.36,518.2
2016,8,8,12,0,861.0,136.0,2.9,36.0,961.0,763.49,545.72
2016,8,8,12,15,862.0,136.5,2.9,36.0,967.0,800.07,569.35
2016,8,8,12,30,863.0,137.0,2.9,36.0,973.0,834.02,591.0
2016,8,8,12,45,861.0,137.5,2.95,36.5,970.5,862.65,608.21
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,888.22,623.43
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,909.23,636.76
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,926.81,648.01
2016,8,8,13,45,847.0,137.5,3.0,37.0,928.0,937.52,655.05
2016,8,8,14,0,840.0,138.0,3.0,37.0,909.0,944.54,659.94
2016,8,8,14,15,833.5,136.5,2.95,37.0,883.0,946.45,661.43
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,944.65,660.75
2016,8,8,14,45,815.5,134.5,2.9,37.0,823.5,947.99,663.84
2016,8,8,15,0,804.0,134.0,2.9,37.0,790.0,935.06,656.8
2016,8,8,15,15,792.0,131.5,2.9,36.5,750.5,916.07,647.49
2016,8,8,15,30,780.0,129.0,2.9,36.0,711.0,893.78,636.11
2016,8,8,15,45,763.5,126.0,2.95,36.0,666.0,863.69,618.71
2016,8,8,16,0,747.0,123.0,3.0,36.0,621.0,830.88,599.44
2016,8,8,16,15,726.5,119.0,3.0,35.5,572.0,795.57,579.29
2016,8,8,16,30,706.0,115.0,3.0,35.0,523.0,753.8,554.48
2016,8,8,16,45,677.0,110.0,3.0,35.0,470.5,702.35,521.49
2016,8,8,17,0,648.0,105.0,3.0,35.0,418.0,650.22,487.45
2016,8,8,17,15,610.0,99.0,2.8,34.5,364.5,589.99,446.52
2016,8,8,17,30,572.0,93.0,2.6,34.0,311.0,530.6,404.59
2016,8,8,17,45,521.0,84.0,2.4,33.5,258.0,460.7,353.52
2016,8,8,18,0,470.0,75.0,2.2,33.0,205.0,393.79,302.83
2016,8,8,18,15,391.5,64.0,2.05,32.5,155.0,308.93,236.67
2016,8,8,18,30,313.0,53.0,1.9,32.0,105.0,237.63,178.74
2016,8,8,18,45,204.0,37.0,1.75,31.5,66.0,154.97,110.37
2016,8,8,19,0,95.0,21.0,1.6,31.0,27.0,74.68,16.15
2016,8,8,19,15,47.5,10.5,1.8,30.5,13.5,24.49,0.0
2016,8,8,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.0,14.76,0.0
2016,8,9,6,30,196.0,38.0,2.8,26.0,58.0,29.2,17.93
2016,8,9,6,45,307.0,50.0,3.0,26.5,105.0,38.21,26.48
2016,8,9,7,0,418.0,62.0,3.2,27.0,152.0,48.99,35.99
2016,8,9,7,15,412.5,80.0,3.2,27.5,190.5,59.33,44.87
2016,8,9,7,30,407.0,98.0,3.2,28.0,229.0,70.86,54.5
2016,8,9,7,45,538.5,91.5,3.2,28.5,300.0,67.05,51.06
2016,8,9,8,0,670.0,85.0,3.2,29.0,371.0,61.98,46.53
2016,8,9,8,15,700.5,89.5,3.15,29.5,425.0,63.9,47.84
2016,8,9,8,30,731.0,94.0,3.1,30.0,479.0,71.91,54.14
2016,8,9,8,45,762.0,94.5,3.05,30.5,532.0,77.4,58.31
2016,8,9,9,0,793.0,95.0,3.0,31.0,585.0,132.06,69.97
2016,8,9,9,15,809.0,97.5,2.95,31.5,633.0,189.42,107.27
2016,8,9,9,30,825.0,100.0,2.9,32.0,681.0,254.88,157.81
2016,8,9,9,45,840.0,101.0,2.9,32.5,724.0,312.61,205.19
2016,8,9,10,0,855.0,102.0,2.9,33.0,767.0,371.0,253.4
2016,8,9,10,15,864.0,103.5,2.9,33.5,804.0,427.78,299.7
2016,8,9,10,30,873.0,105.0,2.9,34.0,841.0,484.02,344.24
2016,8,9,10,45,880.5,106.0,2.9,34.5,871.0,538.35,385.92
2016,8,9,11,0,888.0,107.0,2.9,35.0,901.0,591.49,425.33
2016,8,9,11,15,892.5,108.0,2.95,35.5,923.0,641.39,461.35
2016,8,9,11,30,897.0,109.0,3.0,36.0,945.0,689.36,494.98
2016,8,9,11,45,901.0,109.0,3.1,36.5,959.5,734.07,525.73
2016,8,9,12,0,905.0,109.0,3.2,37.0,974.0,776.44,553.48
2016,8,9,12,15,906.0,109.0,3.3,37.0,980.5,813.95,578.0
2016,8,9,12,30,907.0,109.0,3.4,37.0,987.0,848.61,600.61
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.5,878.58,620.2
2016,8,9,13,0,905.0,109.0,3.6,37.0,982.0,905.3,637.75
2016,8,9,13,15,902.5,108.5,3.65,37.0,971.5,926.79,651.77
2016,8,9,13,30,900.0,108.0,3.7,37.0,961.0,944.66,663.6
2016,8,9,13,45,896.5,107.0,3.8,37.5,942.5,957.38,671.16
2016,8,9,14,0,893.0,106.0,3.9,38.0,924.0,966.25,676.43
2016,8,9,14,15,887.0,105.0,3.9,37.5,898.0,968.84,680.15
2016,8,9,14,30,881.0,104.0,3.9,37.0,872.0,967.56,681.6
2016,8,9,14,45,873.5,102.5,3.95,37.0,838.5,960.48,678.4
2016,8,9,15,0,866.0,101.0,4.0,37.0,805.0,949.64,672.95
2016,8,9,15,15,855.5,99.0,4.0,37.0,765.5,931.77,662.83
2016,8,9,15,30,845.0,97.0,4.0,37.0,726.0,910.45,650.6
2016,8,9,15,45,831.5,94.5,4.0,37.0,681.0,882.55,634.12
2016,8,9,16,0,818.0,92.0,4.0,37.0,636.0,851.69,615.69
2016,8,9,16,15,799.5,89.5,3.95,36.5,586.5,822.54,599.37
2016,8,9,16,30,781.0,87.0,3.9,36.0,537.0,782.0,575.16
2016,8,9,16,45,756.0,83.5,3.9,36.0,484.0,733.02,543.87
2016,8,9,17,0,731.0,80.0,3.9,36.0,431.0,682.87,511.24
2016,8,9,17,15,697.5,75.5,3.75,35.5,376.5,624.43,472.6
2016,8,9,17,30,664.0,71.0,3.6,35.0,322.0,569.13,434.64
2016,8,9,17,45,613.5,65.5,3.45,34.5,267.5,499.76,383.97
2016,8,9,18,0,563.0,60.0,3.3,34.0,213.0,433.26,333.45
2016,8,9,18,15,487.5,51.5,2.95,33.0,162.0,352.79,270.51
2016,8,9,18,30,412.0,43.0,2.6,32.0,111.0,279.0,210.27
2016,8,9,18,45,287.5,31.0,2.3,31.5,69.5,187.35,133.48
2016,8,9,19,0,163.0,19.0,2.0,31.0,28.0,99.2,11.3
2016,8,9,19,15,81.5,9.5,2.0,30.5,14.0,34.81,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,27.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,76.5,19.5,2.4,25.0,27.5,15.39,0.0
2016,8,10,6,30,153.0,39.0,2.6,25.0,55.0,30.18,18.72
2016,8,10,6,45,256.0,54.0,2.8,25.5,100.0,40.94,28.87
2016,8,10,7,0,359.0,69.0,3.0,26.0,145.0,51.85,38.56
2016,8,10,7,15,425.5,80.0,3.05,26.5,196.5,59.46,45.17
2016,8,10,7,30,492.0,91.0,3.1,27.0,248.0,66.88,51.38
2016,8,10,7,45,556.0,94.0,3.2,27.5,304.5,69.2,53.1
2016,8,10,8,0,620.0,97.0,3.3,28.0,361.0,69.93,53.41
2016,8,10,8,15,652.5,102.5,3.3,28.5,414.5,72.13,54.9
2016,8,10,8,30,685.0,108.0,3.3,29.0,468.0,74.2,56.28
2016,8,10,8,45,720.5,107.5,3.3,29.5,521.0,79.48,60.28
2016,8,10,9,0,756.0,107.0,3.3,30.0,574.0,138.3,76.23
2016,8,10,9,15,773.5,110.5,3.25,30.5,621.5,194.46,113.09
2016,8,10,9,30,791.0,114.0,3.2,31.0,669.0,252.3,158.04
2016,8,10,9,45,808.5,114.0,3.15,32.0,712.5,309.01,204.25
