Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,0,1.0,148.0,3.8,26.0,150.0,122.3,91.13
2016,8,20,10,15,2.0,150.5,3.8,26.0,153.0,125.13,93.12
2016,8,20,10,30,3.0,153.0,3.8,26.0,156.0,128.06,95.25
2016,8,20,10,45,6.5,179.5,3.8,26.0,185.5,151.96,113.63
2016,8,20,11,0,10.0,206.0,3.8,26.0,215.0,176.45,132.36
2016,8,20,11,15,11.0,219.5,3.75,26.0,229.5,189.3,142.06
2016,8,20,11,30,12.0,233.0,3.7,26.0,244.0,202.37,151.92
2016,8,20,11,45,14.0,261.0,3.7,26.5,274.0,228.5,171.33
2016,8,20,12,0,16.0,289.0,3.7,27.0,304.0,255.15,190.94
2016,8,20,12,15,15.5,283.5,3.65,27.0,298.0,251.79,188.31
2016,8,20,12,30,15.0,278.0,3.6,27.0,292.0,248.19,185.61
2016,8,20,12,45,19.5,318.0,3.55,27.0,336.5,288.27,215.62
2016,8,20,13,0,24.0,358.0,3.5,27.0,381.0,329.36,246.03
2016,8,20,13,15,12.0,229.5,3.4,27.0,241.0,206.72,154.31
2016,8,20,13,30,0.0,101.0,3.3,27.0,101.0,84.92,60.87
2016,8,20,13,45,9.5,205.5,3.2,27.0,214.5,184.5,138.02
2016,8,20,14,0,19.0,310.0,3.1,27.0,328.0,288.12,216.16
2016,8,20,14,15,12.0,236.0,2.95,26.5,247.5,215.07,161.45
2016,8,20,14,30,5.0,162.0,2.8,26.0,167.0,142.63,106.41
2016,8,20,14,45,2.5,146.5,2.65,26.0,149.0,126.63,94.17
2016,8,20,15,0,0.0,131.0,2.5,26.0,131.0,110.62,81.78
2016,8,20,15,15,3.5,164.5,2.35,26.0,167.5,143.9,108.04
2016,8,20,15,30,7.0,198.0,2.2,26.0,204.0,178.37,135.01
2016,8,20,15,45,40.5,239.0,2.05,26.0,265.5,266.23,203.7
2016,8,20,16,0,74.0,280.0,1.9,26.0,327.0,344.05,263.28
2016,8,20,16,15,263.5,235.5,1.7,25.5,382.5,501.11,385.19
2016,8,20,16,30,453.0,191.0,1.5,25.0,438.0,626.77,479.41
2016,8,20,16,45,523.5,149.5,1.3,25.0,406.5,624.27,478.49
2016,8,20,17,0,594.0,108.0,1.1,25.0,375.0,622.25,478.28
2016,8,20,17,15,550.5,100.5,0.95,25.0,321.5,556.96,431.01
2016,8,20,17,30,507.0,93.0,0.8,25.0,268.0,493.13,383.97
2016,8,20,17,45,441.0,83.5,0.65,25.0,215.5,408.83,320.12
2016,8,20,18,0,375.0,74.0,0.5,25.0,163.0,337.08,263.52
2016,8,20,18,15,285.0,59.5,0.4,24.5,116.5,251.81,195.12
2016,8,20,18,30,195.0,45.0,0.3,24.0,70.0,176.18,132.05
2016,8,20,18,45,97.5,22.5,0.25,24.0,35.0,88.94,46.4
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,21.0,9.5,8.11,0.0
2016,8,21,6,30,0.0,19.0,1.9,21.0,19.0,15.68,6.13
2016,8,21,6,45,0.0,39.5,1.95,21.0,39.5,32.04,21.6
2016,8,21,7,0,0.0,60.0,2.0,21.0,60.0,47.94,35.88
2016,8,21,7,15,6.5,82.5,2.05,21.0,84.5,65.12,51.08
2016,8,21,7,30,13.0,105.0,2.1,21.0,109.0,82.15,65.87
2016,8,21,7,45,45.0,135.0,2.15,21.0,152.5,100.59,81.58
2016,8,21,8,0,77.0,165.0,2.2,21.0,196.0,120.64,98.37
2016,8,21,8,15,101.5,192.5,2.3,21.0,240.0,138.69,113.22
2016,8,21,8,30,126.0,220.0,2.4,21.0,284.0,149.66,121.96
2016,8,21,8,45,97.0,239.0,2.5,21.5,292.0,172.46,132.33
2016,8,21,9,0,68.0,258.0,2.6,22.0,300.0,193.16,146.91
2016,8,21,9,15,140.5,288.0,2.55,22.0,382.5,227.7,169.99
2016,8,21,9,30,213.0,318.0,2.5,22.0,465.0,279.1,207.01
2016,8,21,9,45,205.0,342.0,2.5,22.5,491.0,312.57,233.35
2016,8,21,10,0,197.0,366.0,2.5,23.0,517.0,345.34,258.85
2016,8,21,10,15,213.0,384.0,2.3,23.0,554.0,383.31,287.64
2016,8,21,10,30,229.0,402.0,2.1,23.0,591.0,423.15,317.35
2016,8,21,10,45,249.5,414.0,1.95,23.5,627.0,461.44,344.89
2016,8,21,11,0,270.0,426.0,1.8,24.0,663.0,504.1,374.93
2016,8,21,11,15,191.5,442.0,1.6,24.0,612.5,487.59,361.95
2016,8,21,11,30,113.0,458.0,1.4,24.0,562.0,460.11,340.81
2016,8,21,11,45,101.0,460.5,1.25,24.5,554.5,464.18,342.45
2016,8,21,12,0,89.0,463.0,1.1,25.0,547.0,466.8,342.7
2016,8,21,12,15,53.0,382.5,1.05,25.0,432.5,375.58,277.56
2016,8,21,12,30,17.0,302.0,1.0,25.0,318.0,270.66,201.14
2016,8,21,12,45,18.0,314.5,0.95,25.0,332.0,284.06,211.46
2016,8,21,13,0,19.0,327.0,0.9,25.0,346.0,297.63,221.28
2016,8,21,13,15,24.5,349.5,1.0,25.0,373.0,338.64,251.47
2016,8,21,13,30,30.0,372.0,1.1,25.0,400.0,368.61,273.4
2016,8,21,13,45,24.0,338.5,1.2,25.0,361.0,333.93,248.56
2016,8,21,14,0,18.0,305.0,1.3,25.0,322.0,282.76,211.58
2016,8,21,14,15,14.0,262.0,1.35,25.0,275.0,240.67,180.75
2016,8,21,14,30,10.0,219.0,1.4,25.0,228.0,198.42,149.25
2016,8,21,14,45,12.5,239.0,1.5,25.0,249.5,219.71,165.93
2016,8,21,15,0,15.0,259.0,1.6,25.0,271.0,241.64,182.92
2016,8,21,15,15,20.5,265.5,1.65,25.0,280.5,254.36,193.1
2016,8,21,15,30,26.0,272.0,1.7,25.0,290.0,267.43,203.64
2016,8,21,15,45,15.5,228.0,1.8,25.0,238.5,216.05,164.79
2016,8,21,16,0,5.0,184.0,1.9,25.0,187.0,165.15,125.73
2016,8,21,16,15,21.5,199.0,1.85,24.5,211.0,195.88,151.13
2016,8,21,16,30,38.0,214.0,1.8,24.0,235.0,243.78,189.63
2016,8,21,16,45,35.0,191.5,1.8,24.0,209.0,218.66,170.53
2016,8,21,17,0,32.0,169.0,1.8,24.0,183.0,193.51,151.39
2016,8,21,17,15,27.5,146.0,1.7,23.5,157.0,166.63,130.72
2016,8,21,17,30,23.0,123.0,1.6,23.0,131.0,129.29,101.14
2016,8,21,17,45,15.0,101.0,1.55,23.0,106.0,103.1,79.76
2016,8,21,18,0,7.0,79.0,1.5,23.0,81.0,77.4,58.37
2016,8,21,18,15,3.5,57.0,1.45,22.5,58.0,54.55,39.18
2016,8,21,18,30,0.0,35.0,1.4,22.0,35.0,31.17,19.34
2016,8,21,18,45,0.0,17.5,1.35,22.0,17.5,14.45,2.11
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.85,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.64,0.0
2016,8,22,6,45,0.0,4.5,2.3,22.5,4.5,3.69,0.0
2016,8,22,7,0,0.0,7.0,2.5,23.0,7.0,5.74,0.0
2016,8,22,7,15,0.0,10.0,2.6,23.5,10.0,8.22,1.48
2016,8,22,7,30,0.0,13.0,2.7,24.0,13.0,10.69,3.63
2016,8,22,7,45,0.0,70.0,2.8,24.5,70.0,57.97,44.28
2016,8,22,8,0,0.0,127.0,2.9,25.0,127.0,100.09,79.67
2016,8,22,8,15,12.5,157.5,2.95,25.0,164.0,122.29,97.91
2016,8,22,8,30,25.0,188.0,3.0,25.0,201.0,144.09,115.58
2016,8,22,8,45,29.5,211.5,3.1,25.5,228.5,154.35,117.36
2016,8,22,9,0,34.0,235.0,3.2,26.0,256.0,176.03,132.83
2016,8,22,9,15,106.5,277.5,3.25,26.0,349.5,222.24,164.92
2016,8,22,9,30,179.0,320.0,3.3,26.0,443.0,273.05,201.0
2016,8,22,9,45,136.5,338.0,3.35,26.5,435.5,290.33,215.69
2016,8,22,10,0,94.0,356.0,3.4,27.0,428.0,306.52,228.88
2016,8,22,10,15,176.5,375.5,3.45,27.0,518.5,362.99,270.29
2016,8,22,10,30,259.0,395.0,3.5,27.0,609.0,431.2,320.68
2016,8,22,10,45,253.0,412.5,3.55,27.0,627.5,463.41,344.9
2016,8,22,11,0,247.0,430.0,3.6,27.0,646.0,494.94,368.3
2016,8,22,11,15,545.5,282.0,3.65,27.0,776.0,591.6,442.35
2016,8,22,11,30,844.0,134.0,3.7,27.0,906.0,699.18,524.15
2016,8,22,11,45,470.0,299.5,3.75,27.5,730.5,615.41,458.87
2016,8,22,12,0,96.0,465.0,3.8,28.0,555.0,474.66,350.74
2016,8,22,12,15,484.0,294.5,3.8,28.0,753.0,674.39,502.24
2016,8,22,12,30,872.0,124.0,3.8,28.0,951.0,859.15,633.69
2016,8,22,12,45,605.0,285.0,3.8,28.0,858.0,818.65,601.9
2016,8,22,13,0,338.0,446.0,3.8,28.0,765.0,735.84,538.78
2016,8,22,13,15,601.5,285.0,3.8,28.0,844.5,859.72,631.39
2016,8,22,13,30,865.0,124.0,3.8,28.0,924.0,952.39,695.36
2016,8,22,13,45,859.0,124.5,3.8,28.5,904.5,963.29,700.98
2016,8,22,14,0,853.0,125.0,3.8,29.0,885.0,970.44,704.85
2016,8,22,14,15,545.0,268.5,3.8,29.0,748.5,837.45,614.63
2016,8,22,14,30,237.0,412.0,3.8,29.0,612.0,648.33,477.96
2016,8,22,14,45,156.0,386.5,3.8,29.0,516.5,545.94,405.74
2016,8,22,15,0,75.0,361.0,3.8,29.0,421.0,422.87,316.15
2016,8,22,15,15,432.5,239.0,3.75,28.5,550.5,702.55,528.93
2016,8,22,15,30,790.0,117.0,3.7,28.0,680.0,910.17,676.12
2016,8,22,15,45,767.5,116.5,3.65,28.0,633.0,875.75,652.79
2016,8,22,16,0,745.0,116.0,3.6,28.0,586.0,838.81,629.42
2016,8,22,16,15,475.5,175.5,3.4,28.0,466.0,643.71,491.95
2016,8,22,16,30,206.0,235.0,3.2,28.0,346.0,430.43,331.81
2016,8,22,16,45,418.5,167.0,3.05,28.0,362.0,559.12,433.66
2016,8,22,17,0,631.0,99.0,2.9,28.0,378.0,642.49,497.89
2016,8,22,17,15,587.0,92.0,2.7,27.5,323.5,575.83,450.2
2016,8,22,17,30,543.0,85.0,2.5,27.0,269.0,510.68,402.21
2016,8,22,17,45,478.0,76.5,2.4,26.5,215.5,431.99,342.19
2016,8,22,18,0,413.0,68.0,2.3,26.0,162.0,353.65,280.06
2016,8,22,18,15,317.0,54.5,2.3,25.5,115.0,264.17,206.72
2016,8,22,18,30,221.0,41.0,2.3,25.0,68.0,185.1,138.99
2016,8,22,18,45,110.5,20.5,2.35,25.0,34.0,90.45,34.44
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,51.5,15.0,3.4,23.0,19.0,12.8,0.0
2016,8,23,6,30,103.0,30.0,3.5,23.0,38.0,23.34,11.12
2016,8,23,6,45,209.0,47.5,3.6,23.5,81.5,36.15,24.7
2016,8,23,7,0,315.0,65.0,3.7,24.0,125.0,48.97,36.24
2016,8,23,7,15,391.0,76.5,3.9,24.0,176.5,57.04,43.51
2016,8,23,7,30,467.0,88.0,4.1,24.0,228.0,64.93,50.38
2016,8,23,7,45,233.5,96.5,4.3,24.5,166.5,71.38,55.71
2016,8,23,8,0,0.0,105.0,4.5,25.0,105.0,84.59,66.62
2016,8,23,8,15,93.5,161.0,4.6,25.0,208.0,115.37,92.26
2016,8,23,8,30,187.0,217.0,4.7,25.0,311.0,148.91,119.8
2016,8,23,8,45,172.0,243.5,4.8,25.5,337.5,171.41,128.25
2016,8,23,9,0,157.0,270.0,4.9,26.0,364.0,203.44,149.63
2016,8,23,9,15,471.5,193.5,4.9,26.5,509.0,213.82,143.32
2016,8,23,9,30,786.0,117.0,4.9,27.0,654.0,273.29,179.6
2016,8,23,9,45,809.5,114.5,4.9,27.5,699.5,330.75,228.28
2016,8,23,10,0,833.0,112.0,4.9,28.0,745.0,393.62,281.03
2016,8,23,10,15,843.5,114.0,4.9,28.0,782.0,451.25,329.73
2016,8,23,10,30,854.0,116.0,4.9,28.0,819.0,508.51,376.93
2016,8,23,10,45,865.5,115.5,4.95,28.5,850.0,563.75,420.65
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,618.18,462.44
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,668.59,500.78
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,717.09,536.78
2016,8,23,11,45,888.0,119.0,4.9,29.0,940.0,761.41,569.18
2016,8,23,12,0,889.0,121.0,4.9,29.0,954.0,803.13,597.73
2016,8,23,12,15,890.5,121.5,4.9,29.0,960.0,841.24,623.48
2016,8,23,12,30,892.0,122.0,4.9,29.0,966.0,876.49,647.18
2016,8,23,12,45,891.5,122.0,4.9,29.5,963.0,906.52,665.92
2016,8,23,13,0,891.0,122.0,4.9,30.0,960.0,933.24,682.38
2016,8,23,13,15,888.5,121.0,4.85,30.0,949.0,953.71,695.75
2016,8,23,13,30,886.0,120.0,4.8,30.0,938.0,970.5,706.76
2016,8,23,13,45,881.0,119.5,4.75,30.0,918.0,981.59,714.12
2016,8,23,14,0,876.0,119.0,4.7,30.0,898.0,988.81,719.08
2016,8,23,14,15,870.0,117.5,4.65,30.0,870.5,990.16,720.35
2016,8,23,14,30,864.0,116.0,4.6,30.0,843.0,987.62,719.45
2016,8,23,14,45,842.5,121.0,4.55,30.0,805.5,972.78,710.56
2016,8,23,15,0,821.0,126.0,4.5,30.0,768.0,967.08,707.94
2016,8,23,15,15,808.5,123.5,4.4,29.5,727.0,946.09,696.39
2016,8,23,15,30,796.0,121.0,4.3,29.0,686.0,921.75,682.71
2016,8,23,15,45,775.5,119.0,4.25,29.0,638.5,887.28,661.08
2016,8,23,16,0,755.0,117.0,4.2,29.0,591.0,850.2,637.61
2016,8,23,16,15,731.5,113.0,3.95,28.5,540.0,810.93,612.86
2016,8,23,16,30,708.0,109.0,3.7,28.0,489.0,765.0,583.16
2016,8,23,16,45,676.0,104.0,3.5,28.0,435.0,709.45,545.28
2016,8,23,17,0,644.0,99.0,3.3,28.0,381.0,653.49,506.51
2016,8,23,17,15,599.5,92.0,3.05,27.5,326.0,585.81,458.86
2016,8,23,17,30,555.0,85.0,2.8,27.0,271.0,519.63,409.87
2016,8,23,17,45,492.0,76.0,2.55,26.5,217.0,441.02,349.45
2016,8,23,18,0,429.0,67.0,2.3,26.0,163.0,366.58,289.88
2016,8,23,18,15,329.0,54.0,2.3,25.5,115.0,270.78,211.6
2016,8,23,18,30,229.0,41.0,2.3,25.0,67.0,189.89,141.94
2016,8,23,18,45,114.5,20.5,2.35,25.0,33.5,91.71,24.72
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,107.5,13.0,2.3,22.0,21.5,11.1,0.0
2016,8,24,6,30,215.0,26.0,2.6,22.0,43.0,21.45,9.49
2016,8,24,6,45,340.0,37.0,2.95,22.5,89.5,29.97,19.6
2016,8,24,7,0,465.0,48.0,3.3,23.0,136.0,38.41,27.35
2016,8,24,7,15,536.0,56.0,3.45,23.5,190.0,43.97,32.37
2016,8,24,7,30,607.0,64.0,3.6,24.0,244.0,49.46,37.11
2016,8,24,7,45,662.0,67.0,3.75,24.5,301.5,51.02,38.3
2016,8,24,8,0,717.0,70.0,3.9,25.0,359.0,57.35,43.5
2016,8,24,8,15,748.0,74.0,3.9,25.0,414.5,59.64,45.26
2016,8,24,8,30,779.0,78.0,3.9,25.0,470.0,61.85,46.94
2016,8,24,8,45,805.0,79.5,3.9,25.5,523.5,87.58,48.79
2016,8,24,9,0,831.0,81.0,3.9,26.0,577.0,154.28,84.34
2016,8,24,9,15,846.5,83.5,3.9,26.5,626.0,214.53,128.2
2016,8,24,9,30,862.0,86.0,3.9,27.0,675.0,275.96,178.75
2016,8,24,9,45,874.5,87.5,3.95,27.5,718.0,336.69,230.64
2016,8,24,10,0,887.0,89.0,4.0,28.0,761.0,397.7,282.49
2016,8,24,10,15,895.5,91.0,3.95,28.0,798.0,457.46,332.8
2016,8,24,10,30,904.0,93.0,3.9,28.0,835.0,516.54,381.15
2016,8,24,10,45,910.0,94.0,3.9,28.5,864.5,572.53,425.04
2016,8,24,11,0,916.0,95.0,3.9,29.0,894.0,627.04,466.35
2016,8,24,11,15,920.0,96.0,3.9,29.0,916.0,678.57,505.21
2016,8,24,11,30,924.0,97.0,3.9,29.0,938.0,727.98,541.57
2016,8,24,11,45,917.5,103.0,3.9,29.5,949.5,771.68,571.37
2016,8,24,12,0,911.0,109.0,3.9,30.0,961.0,812.09,597.17
2016,8,24,12,15,911.5,109.5,3.9,30.0,966.0,850.05,622.29
2016,8,24,12,30,912.0,110.0,3.9,30.0,971.0,884.97,645.27
2016,8,24,12,45,612.0,282.0,3.9,30.0,859.5,826.13,602.73
2016,8,24,13,0,312.0,454.0,3.9,30.0,748.0,722.64,525.31
2016,8,24,13,15,606.5,282.5,3.85,30.0,843.5,865.88,631.09
2016,8,24,13,30,901.0,111.0,3.8,30.0,939.0,978.05,706.68
2016,8,24,13,45,893.0,112.0,3.8,30.0,918.0,987.7,712.65
2016,8,24,14,0,885.0,113.0,3.8,30.0,897.0,993.41,716.97
2016,8,24,14,15,878.5,112.0,3.75,30.0,869.5,994.65,718.25
2016,8,24,14,30,872.0,111.0,3.7,30.0,842.0,991.98,717.18
2016,8,24,14,45,549.5,242.0,3.65,30.0,696.0,825.0,605.74
2016,8,24,15,0,227.0,373.0,3.6,30.0,550.0,606.75,448.68
2016,8,24,15,15,210.0,353.0,3.55,29.5,510.0,570.64,425.81
2016,8,24,15,30,193.0,333.0,3.5,29.0,470.0,533.71,401.1
2016,8,24,15,45,127.0,300.5,3.45,29.0,388.0,436.08,329.84
2016,8,24,16,0,61.0,268.0,3.4,29.0,306.0,321.21,244.11
2016,8,24,16,15,388.5,186.0,3.2,28.5,396.0,579.77,445.8
2016,8,24,16,30,716.0,104.0,3.0,28.0,486.0,766.75,582.97
2016,8,24,16,45,683.0,99.5,2.85,28.0,432.0,710.64,543.47
2016,8,24,17,0,650.0,95.0,2.7,28.0,378.0,654.19,504.79
2016,8,24,17,15,606.5,88.0,2.45,27.5,323.0,586.97,457.85
2016,8,24,17,30,563.0,81.0,2.2,27.0,268.0,521.21,409.43
2016,8,24,17,45,495.5,73.0,2.0,26.5,213.5,440.42,347.7
2016,8,24,18,0,428.0,65.0,1.8,26.0,159.0,364.19,287.0
2016,8,24,18,15,331.0,51.5,1.75,25.5,111.5,269.12,209.52
2016,8,24,18,30,234.0,38.0,1.7,25.0,64.0,188.89,140.1
2016,8,24,18,45,117.0,19.0,1.7,25.0,32.0,89.91,10.23
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,98.0,13.0,1.45,22.0,20.5,11.1,0.0
2016,8,25,6,30,196.0,26.0,1.6,22.0,41.0,20.24,8.27
2016,8,25,6,45,304.0,40.0,1.8,22.5,85.5,32.52,21.72
2016,8,25,7,0,412.0,54.0,2.0,23.0,130.0,43.25,31.49
2016,8,25,7,15,485.0,63.0,2.05,23.0,183.5,49.32,37.05
2016,8,25,7,30,558.0,72.0,2.1,23.0,237.0,55.29,42.3
2016,8,25,7,45,606.5,78.5,2.15,23.5,292.5,58.99,45.32
2016,8,25,8,0,655.0,85.0,2.2,24.0,348.0,62.6,48.17
2016,8,25,8,15,688.5,90.5,2.2,24.0,403.0,65.22,50.2
2016,8,25,8,30,722.0,96.0,2.2,24.0,458.0,67.72,52.1
2016,8,25,8,45,750.5,98.5,2.2,24.5,511.0,100.16,59.49
2016,8,25,9,0,779.0,101.0,2.2,25.0,564.0,157.07,88.56
2016,8,25,9,15,796.5,104.0,2.15,25.0,612.5,215.72,131.57
2016,8,25,9,30,814.0,107.0,2.1,25.0,661.0,276.0,181.17
2016,8,25,9,45,832.5,106.5,2.05,25.5,705.0,339.93,234.61
2016,8,25,10,0,851.0,106.0,2.0,26.0,749.0,399.44,284.29
2016,8,25,10,15,860.0,108.0,1.95,26.5,785.5,457.55,331.78
2016,8,25,10,30,869.0,110.0,1.9,27.0,822.0,515.08,377.12
2016,8,25,10,45,878.5,109.5,1.9,27.5,852.0,570.09,419.17
2016,8,25,11,0,888.0,109.0,1.9,28.0,882.0,624.02,458.94
2016,8,25,11,15,892.5,110.0,1.85,28.0,904.0,674.65,495.72
2016,8,25,11,30,897.0,111.0,1.8,28.0,926.0,723.29,530.01
2016,8,25,11,45,901.0,110.5,1.75,28.0,939.5,768.09,560.53
2016,8,25,12,0,905.0,110.0,1.7,28.0,953.0,810.44,587.31
2016,8,25,12,15,905.5,110.0,1.65,28.0,958.5,847.73,610.49
2016,8,25,12,30,906.0,110.0,1.6,28.0,964.0,881.98,631.51
2016,8,25,12,45,905.5,109.5,1.6,28.5,960.5,911.71,648.81
2016,8,25,13,0,905.0,109.0,1.6,29.0,957.0,938.02,663.9
2016,8,25,13,15,902.0,108.5,1.6,29.0,945.0,958.46,676.65
2016,8,25,13,30,899.0,108.0,1.6,29.0,933.0,975.14,687.19
2016,8,25,13,45,894.5,107.0,1.65,29.0,913.0,986.03,694.97
2016,8,25,14,0,890.0,106.0,1.7,29.0,893.0,992.99,700.51
2016,8,25,14,15,883.5,105.0,1.7,29.0,865.0,994.04,701.91
2016,8,25,14,30,877.0,104.0,1.7,29.0,837.0,991.16,701.09
2016,8,25,14,45,606.0,225.5,1.75,29.0,722.0,872.63,627.1
2016,8,25,15,0,335.0,347.0,1.8,29.0,607.0,706.33,513.21
2016,8,25,15,15,235.5,339.5,1.8,28.5,517.5,581.69,429.63
2016,8,25,15,30,136.0,332.0,1.8,28.0,428.0,478.81,357.16
2016,8,25,15,45,91.0,294.0,1.85,28.0,356.0,376.22,283.82
2016,8,25,16,0,46.0,256.0,1.9,28.0,284.0,294.51,223.35
2016,8,25,16,15,226.5,224.5,1.8,27.5,346.5,459.73,352.58
2016,8,25,16,30,407.0,193.0,1.7,27.0,409.0,593.64,453.55
2016,8,25,16,45,526.5,142.5,1.65,27.0,390.0,622.8,477.31
2016,8,25,17,0,646.0,92.0,1.6,27.0,371.0,648.11,497.26
2016,8,25,17,15,602.0,85.5,1.5,26.5,316.5,581.22,450.91
2016,8,25,17,30,558.0,79.0,1.4,26.0,262.0,515.86,403.76
2016,8,25,17,45,491.5,70.5,1.3,26.0,208.5,435.38,342.24
2016,8,25,18,0,425.0,62.0,1.2,26.0,155.0,359.54,281.84
2016,8,25,18,15,328.0,49.0,1.2,25.5,108.0,264.63,205.03
2016,8,25,18,30,231.0,36.0,1.2,25.0,61.0,185.28,136.08
2016,8,25,18,45,115.5,18.0,1.2,24.5,30.5,87.14,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,13.5,0.6,22.5,18.0,11.52,0.0
2016,8,26,6,30,123.0,27.0,0.6,23.0,36.0,20.85,8.23
2016,8,26,6,45,232.5,43.0,0.6,23.5,78.5,32.93,21.95
2016,8,26,7,0,342.0,59.0,0.6,24.0,121.0,44.8,32.68
2016,8,26,7,15,415.5,70.0,0.6,24.0,172.5,52.65,39.75
2016,8,26,7,30,489.0,81.0,0.6,24.0,224.0,61.93,47.8
2016,8,26,7,45,542.5,88.5,0.65,24.5,279.0,66.02,51.1
2016,8,26,8,0,596.0,96.0,0.7,25.0,334.0,70.01,54.2
2016,8,26,8,15,631.5,102.0,0.6,25.0,388.0,72.57,56.14
2016,8,26,8,30,667.0,108.0,0.5,25.0,442.0,75.02,57.95
2016,8,26,8,45,698.5,110.5,0.45,25.5,494.5,101.07,60.24
2016,8,26,9,0,730.0,113.0,0.4,26.0,547.0,155.9,88.48
2016,8,26,9,15,548.5,197.5,0.35,26.0,539.0,233.98,153.59
2016,8,26,9,30,367.0,282.0,0.3,26.0,531.0,291.81,204.72
2016,8,26,9,45,582.5,204.0,0.3,26.5,630.0,329.34,228.26
2016,8,26,10,0,798.0,126.0,0.3,27.0,729.0,393.85,274.61
2016,8,26,10,15,809.0,128.5,0.4,27.0,765.5,451.47,320.78
2016,8,26,10,30,820.0,131.0,0.5,27.0,802.0,508.94,365.64
2016,8,26,10,45,640.5,241.0,0.65,27.5,777.0,547.69,394.93
2016,8,26,11,0,461.0,351.0,0.8,28.0,752.0,567.37,408.74
2016,8,26,11,15,439.0,369.0,0.9,28.0,758.5,598.79,431.46
2016,8,26,11,30,417.0,387.0,1.0,28.0,765.0,627.37,451.62
2016,8,26,11,45,636.0,262.0,1.15,28.0,849.0,713.34,514.91
2016,8,26,12,0,855.0,137.0,1.3,28.0,933.0,796.47,574.78
2016,8,26,12,15,651.5,272.0,1.4,28.0,880.5,799.39,573.44
2016,8,26,12,30,448.0,407.0,1.5,28.0,828.0,773.08,552.45
2016,8,26,12,45,651.0,273.0,1.65,28.5,882.5,856.74,613.23
2016,8,26,13,0,854.0,139.0,1.8,29.0,937.0,921.05,656.21
2016,8,26,13,15,851.5,138.5,1.85,29.0,925.5,941.29,669.18
2016,8,26,13,30,849.0,138.0,1.9,29.0,914.0,958.0,680.47
2016,8,26,13,45,843.5,137.0,2.0,29.0,894.5,967.69,688.06
2016,8,26,14,0,838.0,136.0,2.1,29.0,875.0,973.62,693.48
2016,8,26,14,15,449.0,257.5,2.15,28.5,652.0,736.89,537.98
2016,8,26,14,30,60.0,379.0,2.2,28.0,429.0,422.38,311.89
2016,8,26,14,45,172.0,369.0,2.25,28.0,504.0,546.93,406.26
2016,8,26,15,0,284.0,359.0,2.3,28.0,579.0,670.13,494.88
2016,8,26,15,15,395.0,300.5,2.3,28.0,588.0,716.02,530.12
2016,8,26,15,30,506.0,242.0,2.3,28.0,597.0,776.91,575.38
2016,8,26,15,45,392.0,255.5,2.35,28.0,519.0,656.82,492.11
2016,8,26,16,0,278.0,269.0,2.4,28.0,441.0,561.63,424.44
2016,8,26,16,15,217.5,250.0,2.35,27.5,377.5,463.25,354.78
2016,8,26,16,30,157.0,231.0,2.3,27.0,314.0,386.83,298.88
2016,8,26,16,45,186.0,202.5,2.25,27.0,290.0,376.36,293.3
2016,8,26,17,0,215.0,174.0,2.2,27.0,266.0,362.71,284.76
2016,8,26,17,15,201.5,150.0,2.05,26.5,226.5,319.41,252.49
2016,8,26,17,30,188.0,126.0,1.9,26.0,187.0,276.38,219.61
2016,8,26,17,45,165.0,102.5,1.75,25.5,148.5,228.14,181.35
2016,8,26,18,0,142.0,79.0,1.6,25.0,110.0,181.27,142.96
2016,8,26,18,15,104.0,57.0,1.6,24.5,76.0,129.69,99.57
2016,8,26,18,30,66.0,35.0,1.6,24.0,42.0,80.73,56.69
2016,8,26,18,45,33.0,17.5,1.6,24.0,21.0,37.08,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,69.0,12.5,0.35,22.0,17.5,10.67,0.0
2016,8,27,6,30,138.0,25.0,0.4,22.0,35.0,19.36,6.84
2016,8,27,6,45,242.5,41.0,0.5,22.5,77.5,31.48,20.82
2016,8,27,7,0,347.0,57.0,0.6,23.0,120.0,43.38,31.6
2016,8,27,7,15,419.5,68.0,0.6,23.5,171.5,51.27,38.65
2016,8,27,7,30,492.0,79.0,0.6,24.0,223.0,60.42,46.51
2016,8,27,7,45,541.0,87.5,0.65,24.5,277.0,65.3,50.5
2016,8,27,8,0,590.0,96.0,0.7,25.0,331.0,70.01,54.21
2016,8,27,8,15,625.5,102.5,0.6,25.0,384.5,72.92,56.44
2016,8,27,8,30,661.0,109.0,0.5,25.0,438.0,75.69,58.52
2016,8,27,8,45,690.0,113.0,0.4,25.5,490.0,103.84,62.02
2016,8,27,9,0,719.0,117.0,0.3,26.0,542.0,159.01,91.09
2016,8,27,9,15,738.5,120.5,0.35,26.0,590.0,221.1,136.25
2016,8,27,9,30,758.0,124.0,0.4,26.0,638.0,278.87,182.49
2016,8,27,9,45,771.5,128.0,0.5,26.5,680.0,336.91,230.16
2016,8,27,10,0,785.0,132.0,0.6,27.0,722.0,395.67,277.89
2016,8,27,10,15,796.0,134.5,0.7,27.0,758.5,452.64,323.84
2016,8,27,10,30,807.0,137.0,0.8,27.0,795.0,509.49,368.47
2016,8,27,10,45,813.0,140.0,0.95,27.5,824.0,563.66,409.55
2016,8,27,11,0,819.0,143.0,1.1,28.0,853.0,616.68,448.6
2016,8,27,11,15,566.5,288.0,1.15,28.0,785.5,619.01,448.81
2016,8,27,11,30,314.0,433.0,1.2,28.0,718.0,591.99,427.54
2016,8,27,11,45,581.0,286.0,1.3,28.0,822.5,694.21,503.1
2016,8,27,12,0,848.0,139.0,1.4,28.0,927.0,794.76,574.99
2016,8,27,12,15,849.0,139.5,1.45,28.0,932.0,831.14,597.91
2016,8,27,12,30,850.0,140.0,1.5,28.0,937.0,864.74,619.63
2016,8,27,12,45,847.0,141.0,1.6,28.5,933.5,892.3,636.81
2016,8,27,13,0,844.0,142.0,1.7,29.0,930.0,916.59,651.96
2016,8,27,13,15,841.5,141.5,1.75,29.0,918.0,936.6,665.19
2016,8,27,13,30,839.0,141.0,1.8,29.0,906.0,953.11,676.36
2016,8,27,13,45,464.0,283.5,1.85,29.0,705.0,762.53,550.27
2016,8,27,14,0,89.0,426.0,1.9,29.0,504.0,491.53,358.03
2016,8,27,14,15,212.5,403.0,1.9,28.5,582.0,614.74,450.0
2016,8,27,14,30,336.0,380.0,1.9,28.0,660.0,738.49,537.5
2016,8,27,14,45,558.5,259.0,1.95,28.0,699.5,855.98,622.03
2016,8,27,15,0,781.0,138.0,2.0,28.0,739.0,946.65,683.47
2016,8,27,15,15,767.0,135.0,2.0,28.0,698.0,923.73,669.23
2016,8,27,15,30,753.0,132.0,2.0,28.0,657.0,897.61,654.11
2016,8,27,15,45,441.5,206.0,2.0,28.0,509.0,670.51,500.61
2016,8,27,16,0,130.0,280.0,2.0,28.0,361.0,419.56,317.0
2016,8,27,16,15,395.0,198.5,1.9,27.5,411.5,601.92,458.53
2016,8,27,16,30,660.0,117.0,1.8,27.0,462.0,736.72,557.38
2016,8,27,16,45,627.5,110.5,1.75,27.0,409.0,680.11,518.31
2016,8,27,17,0,595.0,104.0,1.7,27.0,356.0,623.27,479.96
2016,8,27,17,15,549.5,95.5,1.55,26.5,302.0,554.57,431.59
2016,8,27,17,30,504.0,87.0,1.4,26.0,248.0,487.6,382.46
2016,8,27,17,45,440.0,76.0,1.3,26.0,196.0,402.79,317.39
2016,8,27,18,0,376.0,65.0,1.2,26.0,144.0,330.2,259.04
2016,8,27,18,15,281.0,50.0,1.2,25.5,98.5,241.31,186.35
2016,8,27,18,30,186.0,35.0,1.2,25.0,53.0,163.19,117.04
2016,8,27,18,45,93.0,17.5,1.2,24.5,26.5,55.97,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,60.5,12.5,1.7,21.5,16.5,10.67,0.0
2016,8,28,6,30,121.0,25.0,1.9,22.0,33.0,19.34,6.25
2016,8,28,6,45,220.5,42.0,2.15,22.5,75.0,32.16,21.29
2016,8,28,7,0,320.0,59.0,2.4,23.0,117.0,44.72,32.68
2016,8,28,7,15,392.5,71.5,2.4,23.0,168.0,53.6,40.71
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,62.26,48.29
2016,8,28,7,45,517.0,92.5,2.45,23.5,273.0,69.03,53.93
2016,8,28,8,0,569.0,101.0,2.5,24.0,327.0,73.58,57.53
2016,8,28,8,15,605.5,108.0,2.6,24.5,380.5,76.67,59.81
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,79.62,61.92
2016,8,28,8,45,673.0,118.5,2.8,25.5,486.0,108.23,65.57
2016,8,28,9,0,704.0,122.0,2.9,26.0,538.0,162.36,94.99
2016,8,28,9,15,724.0,126.0,2.95,26.0,585.5,218.54,136.76
2016,8,28,9,30,744.0,130.0,3.0,26.0,633.0,281.78,188.48
2016,8,28,9,45,765.0,130.5,3.1,26.5,677.0,338.69,236.36
2016,8,28,10,0,786.0,131.0,3.2,27.0,721.0,397.2,285.21
2016,8,28,10,15,496.0,265.0,3.25,27.0,644.0,422.14,311.36
2016,8,28,10,30,206.0,399.0,3.3,27.0,567.0,416.69,310.27
2016,8,28,10,45,519.0,266.5,3.35,27.5,710.5,505.29,376.63
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,616.69,459.97
2016,8,28,11,15,837.5,135.0,3.4,28.0,875.5,665.52,496.27
2016,8,28,11,30,843.0,136.0,3.4,28.0,897.0,712.6,530.77
2016,8,28,11,45,839.0,141.5,3.45,28.0,909.0,754.35,560.87
2016,8,28,12,0,835.0,147.0,3.5,28.0,921.0,793.27,587.71
2016,8,28,12,15,836.0,147.5,3.5,28.0,926.0,829.26,611.7
2016,8,28,12,30,837.0,148.0,3.5,28.0,931.0,862.51,633.75
2016,8,28,12,45,429.5,245.5,3.55,28.0,648.0,635.05,473.54
2016,8,28,13,0,22.0,343.0,3.6,28.0,365.0,315.92,234.48
2016,8,28,13,15,427.5,243.0,3.6,28.0,633.0,663.08,497.24
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,951.08,695.33
2016,8,28,13,45,567.5,281.0,3.6,28.0,792.0,865.93,634.39
2016,8,28,14,0,302.0,419.0,3.6,28.0,683.0,732.82,537.73
2016,8,28,14,15,273.0,410.5,3.6,28.0,643.5,702.94,518.11
2016,8,28,14,30,244.0,402.0,3.6,28.0,604.0,651.36,482.93
2016,8,28,14,45,220.5,386.0,3.65,28.0,563.0,615.22,458.4
2016,8,28,15,0,197.0,370.0,3.7,28.0,522.0,577.98,432.74
2016,8,28,15,15,466.5,254.0,3.7,27.5,586.0,758.44,569.88
2016,8,28,15,30,736.0,138.0,3.7,27.0,650.0,895.38,669.19
2016,8,28,15,45,719.0,133.0,3.7,27.0,604.0,861.45,646.83
2016,8,28,16,0,702.0,128.0,3.7,27.0,558.0,825.0,623.84
2016,8,28,16,15,357.0,153.0,3.55,27.0,371.5,517.03,401.47
2016,8,28,16,30,12.0,178.0,3.4,27.0,185.0,170.07,129.86
2016,8,28,16,45,26.0,170.0,3.25,27.0,182.0,189.93,147.01
2016,8,28,17,0,40.0,162.0,3.1,27.0,179.0,195.57,152.35
2016,8,28,17,15,271.5,124.0,2.8,26.5,211.5,355.8,283.99
2016,8,28,17,30,503.0,86.0,2.5,26.0,244.0,486.16,386.49
2016,8,28,17,45,440.0,74.5,2.2,25.5,192.5,401.4,319.43
2016,8,28,18,0,377.0,63.0,1.9,25.0,141.0,328.74,260.25
2016,8,28,18,15,281.0,48.0,1.75,24.5,95.5,239.19,185.77
2016,8,28,18,30,185.0,33.0,1.6,24.0,50.0,160.61,114.07
2016,8,28,18,45,92.5,16.5,1.5,23.5,25.0,54.89,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,29,6,15,57.5,12.0,3.1,22.0,16.0,10.24,0.0
2016,8,29,6,30,115.0,24.0,3.3,22.0,32.0,18.57,5.18
2016,8,29,6,45,222.5,40.0,3.5,22.0,73.5,30.69,20.05
2016,8,29,7,0,330.0,56.0,3.7,22.0,115.0,42.59,30.98
2016,8,29,7,15,165.0,32.0,3.85,22.5,61.5,23.89,15.11
2016,8,29,7,30,0.0,8.0,4.0,23.0,8.0,6.57,0.07
2016,8,29,7,45,0.0,59.5,4.15,23.5,59.5,49.27,37.0
2016,8,29,8,0,0.0,111.0,4.3,24.0,111.0,88.67,70.43
2016,8,29,8,15,9.0,144.0,4.35,24.0,148.5,112.86,90.56
2016,8,29,8,30,18.0,177.0,4.4,24.0,186.0,136.46,109.95
2016,8,29,8,45,99.0,221.0,4.5,24.5,278.5,164.49,124.27
2016,8,29,9,0,180.0,265.0,4.6,25.0,371.0,206.51,151.53
2016,8,29,9,15,173.5,290.0,4.6,25.5,399.5,239.35,176.25
2016,8,29,9,30,167.0,315.0,4.6,26.0,428.0,271.76,201.48
2016,8,29,9,45,105.0,315.0,4.6,26.5,387.5,273.72,205.08
2016,8,29,10,0,43.0,315.0,4.6,27.0,347.0,262.0,197.3
2016,8,29,10,15,265.0,312.5,4.6,27.0,526.5,359.54,268.89
2016,8,29,10,30,487.0,310.0,4.6,27.0,706.0,488.41,364.61
2016,8,29,10,45,402.5,358.0,4.65,27.0,693.5,512.63,383.62
2016,8,29,11,0,318.0,406.0,4.7,27.0,681.0,528.14,395.31
2016,8,29,11,15,222.5,429.5,4.7,27.0,624.5,506.2,378.95
2016,8,29,11,30,127.0,453.0,4.7,27.0,568.0,476.25,355.96
2016,8,29,11,45,286.0,423.5,4.7,27.5,687.0,588.66,439.43
2016,8,29,12,0,445.0,394.0,4.7,28.0,806.0,714.5,529.91
2016,8,29,12,15,668.5,250.5,4.65,28.0,872.5,801.04,595.28
2016,8,29,12,30,892.0,107.0,4.6,28.0,939.0,875.6,647.97
2016,8,29,12,45,890.5,107.0,4.6,28.0,935.5,904.24,666.89
2016,8,29,13,0,889.0,107.0,4.6,28.0,932.0,929.46,683.8
2016,8,29,13,15,886.5,106.5,4.55,28.0,920.5,949.71,697.22
2016,8,29,13,30,884.0,106.0,4.5,28.0,909.0,966.27,708.28
2016,8,29,13,45,442.0,120.5,4.5,28.0,522.5,579.83,440.62
2016,8,29,14,0,0.0,135.0,4.5,28.0,136.0,114.09,83.11
2016,8,29,14,15,430.0,119.0,4.5,28.0,474.5,579.85,445.39
2016,8,29,14,30,860.0,103.0,4.5,28.0,813.0,979.38,722.77
2016,8,29,14,45,848.0,103.0,4.5,28.0,777.5,967.93,713.55
2016,8,29,15,0,836.0,103.0,4.5,28.0,742.0,952.89,704.91
2016,8,29,15,15,823.5,100.5,4.45,27.5,700.5,931.12,693.01
2016,8,29,15,30,811.0,98.0,4.4,27.0,659.0,906.07,678.91
2016,8,29,15,45,786.0,98.5,4.35,27.0,611.0,880.2,662.93
2016,8,29,16,0,761.0,99.0,4.3,27.0,563.0,841.15,637.8
2016,8,29,16,15,738.5,95.5,4.2,26.5,512.0,797.56,610.34
2016,8,29,16,30,716.0,92.0,4.1,26.0,461.0,752.16,581.18
2016,8,29,16,45,675.0,89.5,4.0,26.0,406.5,695.4,542.14
2016,8,29,17,0,634.0,87.0,3.9,26.0,352.0,635.08,499.69
2016,8,29,17,15,589.0,80.5,3.65,25.5,297.5,567.61,451.3
2016,8,29,17,30,544.0,74.0,3.4,25.0,243.0,501.87,401.66
2016,8,29,17,45,460.5,67.0,3.2,24.5,189.5,412.35,331.05
2016,8,29,18,0,377.0,60.0,3.0,24.0,136.0,325.28,259.81
2016,8,29,18,15,277.5,45.5,2.95,23.5,91.5,234.38,183.22
2016,8,29,18,30,178.0,31.0,2.9,23.0,47.0,155.0,108.57
2016,8,29,18,45,89.0,15.5,2.85,23.0,23.5,52.49,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.5,11.0,2.5,21.0,16.0,9.39,0.0
2016,8,30,6,30,149.0,22.0,2.7,21.0,32.0,17.11,3.74
2016,8,30,6,45,258.5,37.0,2.95,21.5,74.0,28.58,18.29
2016,8,30,7,0,368.0,52.0,3.2,22.0,116.0,41.64,30.15
2016,8,30,7,15,214.5,80.0,3.25,22.5,121.0,60.01,46.29
2016,8,30,7,30,61.0,108.0,3.3,23.0,126.0,81.63,64.92
2016,8,30,7,45,73.0,133.5,3.4,23.5,159.0,99.32,79.8
2016,8,30,8,0,85.0,159.0,3.5,24.0,192.0,116.61,94.02
2016,8,30,8,15,186.0,179.0,3.55,24.5,266.5,126.69,101.92
2016,8,30,8,30,287.0,199.0,3.6,25.0,341.0,133.82,107.24
2016,8,30,8,45,298.5,219.0,3.65,25.5,381.5,161.5,116.17
2016,8,30,9,0,310.0,239.0,3.7,26.0,422.0,201.27,141.32
