Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,15,273.5,273.5,3.75,26.0,445.0,243.08,174.44
2016,8,30,9,30,237.0,308.0,3.8,26.0,468.0,285.55,209.27
2016,8,30,9,45,272.0,323.5,3.85,26.5,518.0,324.69,238.94
2016,8,30,10,0,307.0,339.0,3.9,27.0,568.0,372.67,275.47
2016,8,30,10,15,287.5,363.0,3.9,27.0,586.0,407.18,302.87
2016,8,30,10,30,268.0,387.0,3.9,27.0,604.0,439.58,327.95
2016,8,30,10,45,242.5,407.5,3.95,27.0,609.5,463.77,346.41
2016,8,30,11,0,217.0,428.0,4.0,27.0,615.0,484.29,361.65
2016,8,30,11,15,171.5,440.0,4.0,27.0,590.0,482.34,359.99
2016,8,30,11,30,126.0,452.0,4.0,27.0,565.0,475.71,354.59
2016,8,30,11,45,151.0,461.5,4.0,27.5,599.5,515.41,382.96
2016,8,30,12,0,176.0,471.0,4.0,28.0,634.0,557.05,412.23
2016,8,30,12,15,185.5,473.5,4.0,28.0,646.0,581.27,429.53
2016,8,30,12,30,195.0,476.0,4.0,28.0,658.0,605.44,446.81
2016,8,30,12,45,109.5,412.5,4.05,28.0,514.5,482.94,358.57
2016,8,30,13,0,24.0,349.0,4.1,28.0,371.0,323.57,241.01
2016,8,30,13,15,128.5,401.5,4.05,28.0,518.0,506.68,377.84
2016,8,30,13,30,233.0,454.0,4.0,28.0,665.0,666.79,492.58
2016,8,30,13,45,195.0,445.5,4.0,28.0,619.5,630.3,465.85
2016,8,30,14,0,157.0,437.0,4.0,28.0,574.0,591.6,438.35
2016,8,30,14,15,342.5,371.0,3.9,28.0,657.0,733.7,543.81
2016,8,30,14,30,528.0,305.0,3.8,28.0,740.0,874.74,644.28
2016,8,30,14,45,451.0,317.5,3.75,28.0,677.5,813.04,600.67
2016,8,30,15,0,374.0,330.0,3.7,28.0,615.0,732.38,545.06
2016,8,30,15,15,349.5,314.5,3.6,28.0,569.0,691.34,517.52
2016,8,30,15,30,325.0,299.0,3.5,28.0,523.0,649.07,488.62
2016,8,30,15,45,391.0,258.0,3.45,28.0,508.0,662.67,501.89
2016,8,30,16,0,457.0,217.0,3.4,28.0,493.0,691.19,524.99
2016,8,30,16,15,453.0,196.0,3.15,27.5,449.5,653.53,500.04
2016,8,30,16,30,449.0,175.0,2.9,27.0,406.0,613.82,473.65
2016,8,30,16,45,400.5,161.5,2.7,27.0,349.5,543.82,422.93
2016,8,30,17,0,352.0,148.0,2.5,27.0,293.0,458.36,360.07
2016,8,30,17,15,322.0,129.5,2.2,26.5,247.0,402.0,318.19
2016,8,30,17,30,292.0,111.0,1.9,26.0,201.0,347.16,276.06
2016,8,30,17,45,247.5,91.5,1.65,25.5,156.5,283.38,225.41
2016,8,30,18,0,203.0,72.0,1.4,25.0,112.0,223.33,176.04
2016,8,30,18,15,139.0,51.0,1.3,24.5,74.5,154.27,118.12
2016,8,30,18,30,75.0,30.0,1.2,24.0,37.0,90.09,59.03
2016,8,30,18,45,37.5,15.0,1.15,24.0,18.5,29.34,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,33.0,11.0,2.4,22.0,13.0,9.39,0.0
2016,8,31,6,30,66.0,22.0,2.5,22.0,26.0,17.34,3.09
2016,8,31,6,45,160.5,42.5,2.7,22.5,67.0,32.87,21.73
2016,8,31,7,0,255.0,63.0,2.9,23.0,108.0,47.38,34.87
2016,8,31,7,15,327.5,78.0,2.8,23.5,157.5,57.88,44.25
2016,8,31,7,30,400.0,93.0,2.7,24.0,207.0,68.08,53.07
2016,8,31,7,45,466.0,100.5,2.65,24.5,261.5,72.81,56.94
2016,8,31,8,0,532.0,108.0,2.6,25.0,316.0,78.75,61.69
2016,8,31,8,15,570.0,116.0,2.6,25.5,369.5,82.32,64.33
2016,8,31,8,30,608.0,124.0,2.6,26.0,423.0,85.71,66.78
2016,8,31,8,45,648.0,125.0,2.65,26.5,476.0,115.99,70.45
2016,8,31,9,0,688.0,126.0,2.7,27.0,529.0,168.22,99.44
2016,8,31,9,15,708.5,130.5,2.7,27.0,576.5,224.14,141.39
2016,8,31,9,30,729.0,135.0,2.7,27.0,624.0,282.22,189.05
2016,8,31,9,45,750.0,135.5,2.7,27.5,667.5,343.51,239.81
2016,8,31,10,0,771.0,136.0,2.7,28.0,711.0,401.37,287.53
2016,8,31,10,15,386.5,142.0,2.7,28.0,430.5,284.97,210.57
2016,8,31,10,30,2.0,148.0,2.7,28.0,150.0,123.73,90.93
2016,8,31,10,45,19.5,254.5,2.7,28.5,272.0,220.43,164.42
2016,8,31,11,0,37.0,361.0,2.7,29.0,394.0,321.02,238.27
2016,8,31,11,15,115.0,407.5,2.7,29.0,510.5,420.12,310.72
2016,8,31,11,30,193.0,454.0,2.7,29.0,627.0,525.56,386.19
2016,8,31,11,45,101.0,322.0,2.75,29.5,413.0,359.72,266.43
2016,8,31,12,0,9.0,190.0,2.8,30.0,199.0,166.91,122.38
2016,8,31,12,15,163.0,319.0,2.8,30.0,471.0,425.41,316.61
2016,8,31,12,30,317.0,448.0,2.8,30.0,743.0,697.57,506.74
2016,8,31,12,45,158.5,260.5,2.85,30.0,408.0,396.42,294.57
2016,8,31,13,0,0.0,73.0,2.9,30.0,73.0,61.14,41.69
2016,8,31,13,15,118.5,262.5,2.9,30.0,369.5,363.58,272.64
2016,8,31,13,30,237.0,452.0,2.9,30.0,666.0,669.84,488.44
2016,8,31,13,45,265.0,434.5,2.95,30.0,668.5,706.85,513.0
2016,8,31,14,0,293.0,417.0,3.0,30.0,671.0,725.81,527.33
2016,8,31,14,15,397.5,364.0,2.95,30.0,696.5,782.56,569.19
2016,8,31,14,30,502.0,311.0,2.9,30.0,722.0,856.17,621.07
2016,8,31,14,45,490.0,296.5,2.9,30.0,683.5,831.91,605.59
2016,8,31,15,0,478.0,282.0,2.9,30.0,645.0,804.94,589.04
2016,8,31,15,15,605.5,210.0,2.85,29.5,642.5,858.48,631.02
2016,8,31,15,30,733.0,138.0,2.8,29.0,640.0,896.0,658.41
2016,8,31,15,45,711.5,134.5,2.75,29.0,593.0,859.32,635.09
2016,8,31,16,0,690.0,131.0,2.7,29.0,546.0,820.34,610.68
2016,8,31,16,15,664.0,125.5,2.55,28.5,495.5,772.99,580.86
2016,8,31,16,30,638.0,120.0,2.4,28.0,445.0,724.25,549.65
2016,8,31,16,45,602.5,113.0,2.25,28.0,391.5,664.85,509.25
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,605.49,468.1
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,534.62,417.16
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,460.22,361.88
2016,8,31,17,45,402.0,75.5,1.5,27.0,179.5,379.33,298.58
2016,8,31,18,0,334.0,63.0,1.3,27.0,128.0,304.37,237.57
2016,8,31,18,15,236.5,46.0,1.2,26.5,84.5,213.85,162.97
2016,8,31,18,30,139.0,29.0,1.1,26.0,41.0,131.17,84.04
2016,8,31,18,45,69.5,14.5,1.05,25.5,20.5,43.02,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,10.5,2.1,21.5,14.5,8.96,0.0
2016,9,1,6,30,121.0,21.0,2.4,22.0,29.0,16.3,1.77
2016,9,1,6,45,222.5,38.5,2.7,22.5,70.5,29.6,18.95
2016,9,1,7,0,324.0,56.0,3.0,23.0,112.0,42.61,30.8
2016,9,1,7,15,397.0,68.5,2.9,23.5,163.0,51.57,38.84
2016,9,1,7,30,470.0,81.0,2.8,24.0,214.0,62.26,48.09
2016,9,1,7,45,519.0,90.5,2.75,25.0,267.5,67.81,52.58
2016,9,1,8,0,568.0,100.0,2.7,26.0,321.0,73.15,56.72
2016,9,1,8,15,604.5,107.0,2.7,26.5,374.5,76.28,59.01
2016,9,1,8,30,641.0,114.0,2.7,27.0,428.0,79.26,61.14
2016,9,1,8,45,661.0,122.5,2.7,27.5,478.5,116.6,69.79
2016,9,1,9,0,681.0,131.0,2.7,28.0,529.0,172.57,102.6
2016,9,1,9,15,702.0,135.5,2.7,28.0,576.5,228.29,144.36
2016,9,1,9,30,723.0,140.0,2.7,28.0,624.0,286.24,191.73
2016,9,1,9,45,741.5,142.0,2.7,28.5,667.0,343.49,239.29
2016,9,1,10,0,760.0,144.0,2.7,29.0,710.0,405.46,289.76
2016,9,1,10,15,476.0,270.5,2.7,29.0,631.0,423.95,310.19
2016,9,1,10,30,192.0,397.0,2.7,29.0,552.0,412.23,304.07
2016,9,1,10,45,498.0,274.5,2.75,29.5,696.5,506.8,373.97
2016,9,1,11,0,804.0,152.0,2.8,30.0,841.0,625.8,461.13
2016,9,1,11,15,809.5,153.5,2.8,30.0,862.5,675.33,496.93
2016,9,1,11,30,815.0,155.0,2.8,30.0,884.0,723.21,531.1
2016,9,1,11,45,817.0,157.0,2.8,30.0,897.0,767.03,561.74
2016,9,1,12,0,819.0,159.0,2.8,30.0,910.0,808.5,589.86
2016,9,1,12,15,820.0,159.0,2.8,30.0,915.0,844.78,613.44
2016,9,1,12,30,821.0,159.0,2.8,30.0,920.0,878.22,635.06
2016,9,1,12,45,545.0,308.0,2.85,30.0,812.5,803.89,581.91
2016,9,1,13,0,269.0,457.0,2.9,30.0,705.0,697.55,504.2
2016,9,1,13,15,539.5,308.0,2.9,30.0,796.0,838.81,607.55
2016,9,1,13,30,810.0,159.0,2.9,30.0,887.0,965.82,693.6
2016,9,1,13,45,804.0,157.5,2.9,30.0,866.5,974.1,698.38
2016,9,1,14,0,798.0,156.0,2.9,30.0,846.0,978.58,701.9
2016,9,1,14,15,789.5,154.0,2.85,30.0,818.0,976.25,700.83
2016,9,1,14,30,781.0,152.0,2.8,30.0,790.0,970.17,697.56
2016,9,1,14,45,707.5,184.5,2.8,30.0,742.5,940.79,679.83
2016,9,1,15,0,634.0,217.0,2.8,30.0,695.0,899.68,654.52
2016,9,1,15,15,616.5,211.0,2.7,30.0,654.5,871.37,636.78
2016,9,1,15,30,599.0,205.0,2.6,30.0,614.0,840.3,617.06
2016,9,1,15,45,445.0,230.5,2.55,30.0,522.0,705.29,524.09
2016,9,1,16,0,291.0,256.0,2.5,30.0,430.0,564.31,424.27
2016,9,1,16,15,233.0,237.5,2.35,29.5,368.5,467.56,356.3
2016,9,1,16,30,175.0,219.0,2.2,29.0,307.0,392.98,302.06
2016,9,1,16,45,157.5,197.0,2.1,28.5,269.5,350.98,272.04
2016,9,1,17,0,140.0,175.0,2.0,28.0,232.0,309.66,241.7
2016,9,1,17,15,123.0,149.5,1.8,27.5,194.0,265.01,207.95
2016,9,1,17,30,106.0,124.0,1.6,27.0,156.0,221.15,173.9
2016,9,1,17,45,82.5,98.0,1.4,26.5,120.0,173.13,135.43
2016,9,1,18,0,59.0,72.0,1.2,26.0,84.0,115.78,88.61
2016,9,1,18,15,29.5,47.5,1.15,25.5,53.5,70.09,50.36
2016,9,1,18,30,0.0,23.0,1.1,25.0,23.0,20.49,7.83
2016,9,1,18,45,0.0,11.5,1.05,25.0,11.5,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,20.0,9.0,2.2,22.0,10.0,7.68,0.0
2016,9,2,6,30,40.0,18.0,2.3,22.0,20.0,14.72,0.21
2016,9,2,6,45,109.0,43.0,2.45,22.5,59.0,32.98,21.7
2016,9,2,7,0,178.0,68.0,2.6,23.0,98.0,51.06,37.96
2016,9,2,7,15,240.0,89.0,2.6,23.0,146.5,66.03,51.31
2016,9,2,7,30,302.0,110.0,2.6,23.0,195.0,80.62,64.02
2016,9,2,7,45,361.0,123.5,2.6,23.5,247.5,87.55,69.76
2016,9,2,8,0,420.0,137.0,2.6,24.0,300.0,95.55,76.21
2016,9,2,8,15,210.0,91.5,2.55,24.5,173.0,67.18,51.78
2016,9,2,8,30,0.0,46.0,2.5,25.0,46.0,38.07,26.84
2016,9,2,8,45,0.0,80.0,2.45,25.5,80.0,66.45,48.24
2016,9,2,9,0,0.0,114.0,2.4,26.0,114.0,93.71,69.66
2016,9,2,9,15,77.5,213.0,2.3,26.0,264.5,178.53,132.62
2016,9,2,9,30,155.0,312.0,2.2,26.0,415.0,269.61,199.44
2016,9,2,9,45,186.5,332.5,2.1,26.5,465.5,310.1,229.04
2016,9,2,10,0,218.0,353.0,2.0,27.0,516.0,354.68,261.81
2016,9,2,10,15,113.0,280.0,1.9,27.0,365.0,274.44,204.53
2016,9,2,10,30,8.0,207.0,1.8,27.0,214.0,174.57,130.06
2016,9,2,10,45,18.5,273.5,1.75,27.5,289.5,235.44,175.74
2016,9,2,11,0,29.0,340.0,1.7,28.0,365.0,300.04,222.73
2016,9,2,11,15,109.5,396.0,1.65,28.0,493.5,408.86,302.02
2016,9,2,11,30,190.0,452.0,1.6,28.0,622.0,524.03,383.31
2016,9,2,11,45,454.5,337.0,1.6,28.5,751.0,654.19,476.41
2016,9,2,12,0,719.0,222.0,1.6,29.0,880.0,792.22,571.71
2016,9,2,12,15,458.0,347.0,1.6,29.0,767.5,717.93,516.57
2016,9,2,12,30,197.0,472.0,1.6,29.0,655.0,607.02,436.91
2016,9,2,12,45,207.0,468.5,1.65,29.0,660.0,625.82,451.25
2016,9,2,13,0,217.0,465.0,1.7,29.0,665.0,644.03,464.21
2016,9,2,13,15,259.0,449.0,1.7,29.0,684.0,695.51,499.8
2016,9,2,13,30,301.0,433.0,1.7,29.0,703.0,732.39,525.4
2016,9,2,13,45,509.0,318.5,1.75,29.0,762.5,850.18,609.0
2016,9,2,14,0,717.0,204.0,1.8,29.0,822.0,957.83,682.1
2016,9,2,14,15,708.0,201.0,1.85,29.0,794.5,954.04,679.99
2016,9,2,14,30,699.0,198.0,1.9,29.0,767.0,946.69,676.95
2016,9,2,14,45,710.5,181.0,1.95,29.0,736.5,941.34,675.35
2016,9,2,15,0,722.0,164.0,2.0,29.0,706.0,931.89,671.22
2016,9,2,15,15,706.5,160.0,2.05,29.0,665.0,906.57,656.99
2016,9,2,15,30,691.0,156.0,2.1,29.0,624.0,878.29,640.91
2016,9,2,15,45,441.0,212.0,2.15,29.0,502.5,682.16,508.29
2016,9,2,16,0,191.0,268.0,2.2,29.0,381.0,467.11,353.12
2016,9,2,16,15,281.0,228.0,2.1,28.5,377.5,519.24,396.18
2016,9,2,16,30,371.0,188.0,2.0,28.0,374.0,544.41,418.36
2016,9,2,16,45,355.5,167.5,1.95,28.0,328.5,497.27,384.96
2016,9,2,17,0,340.0,147.0,1.9,28.0,283.0,449.77,350.99
2016,9,2,17,15,390.5,118.5,1.75,27.5,251.5,458.44,359.37
2016,9,2,17,30,441.0,90.0,1.6,27.0,220.0,443.34,349.01
2016,9,2,17,45,372.0,76.5,1.5,26.5,169.5,361.96,285.49
2016,9,2,18,0,303.0,63.0,1.4,26.0,119.0,286.72,224.47
2016,9,2,18,15,209.0,44.5,1.3,25.5,76.5,198.03,150.51
2016,9,2,18,30,115.0,26.0,1.2,25.0,34.0,112.58,62.91
2016,9,2,18,45,57.5,13.0,1.15,24.5,17.0,36.44,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,8.54,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,15.84,0.0
2016,9,3,6,45,168.0,40.5,2.25,21.5,64.5,30.94,20.05
2016,9,3,7,0,261.0,61.0,2.4,22.0,105.0,46.01,33.79
2016,9,3,7,15,333.5,76.0,2.4,22.5,154.5,56.57,43.29
2016,9,3,7,30,406.0,91.0,2.4,23.0,204.0,66.83,52.21
2016,9,3,7,45,462.5,101.5,2.4,24.0,258.0,73.57,57.72
2016,9,3,8,0,519.0,112.0,2.4,25.0,312.0,80.1,62.85
2016,9,3,8,15,557.0,120.5,2.35,25.5,365.0,85.81,67.29
2016,9,3,8,30,595.0,129.0,2.3,26.0,418.0,89.42,69.9
2016,9,3,8,45,627.0,134.0,2.25,26.5,469.5,125.82,77.3
2016,9,3,9,0,659.0,139.0,2.2,27.0,521.0,178.9,108.57
2016,9,3,9,15,442.0,222.5,2.15,27.0,488.5,242.26,166.01
2016,9,3,9,30,225.0,306.0,2.1,27.0,456.0,284.54,207.35
2016,9,3,9,45,240.5,326.0,2.05,27.5,496.0,323.93,237.07
2016,9,3,10,0,256.0,346.0,2.0,28.0,536.0,363.02,266.36
2016,9,3,10,15,508.0,254.0,1.95,28.0,654.5,429.04,314.02
2016,9,3,10,30,760.0,162.0,1.9,28.0,773.0,520.71,381.86
2016,9,3,10,45,522.0,286.5,1.85,28.5,713.0,533.02,390.81
2016,9,3,11,0,284.0,411.0,1.8,29.0,653.0,518.57,378.6
2016,9,3,11,15,289.0,421.5,1.8,29.0,673.5,553.04,403.2
2016,9,3,11,30,294.0,432.0,1.8,29.0,694.0,587.53,427.12
2016,9,3,11,45,291.5,440.0,1.85,29.0,703.0,614.13,445.53
2016,9,3,12,0,289.0,448.0,1.9,29.0,712.0,639.79,463.17
2016,9,3,12,15,223.5,460.0,1.95,29.0,665.0,605.52,438.95
2016,9,3,12,30,158.0,472.0,2.0,29.0,618.0,574.23,416.58
2016,9,3,12,45,441.0,346.5,2.05,29.5,751.0,749.17,541.98
2016,9,3,13,0,724.0,221.0,2.1,30.0,884.0,915.65,654.94
2016,9,3,13,15,446.5,337.5,2.15,30.0,744.5,781.82,561.39
2016,9,3,13,30,169.0,454.0,2.2,30.0,605.0,609.35,440.12
2016,9,3,13,45,132.5,436.0,2.25,30.0,553.0,563.41,409.58
2016,9,3,14,0,96.0,418.0,2.3,30.0,501.0,495.72,362.67
2016,9,3,14,15,395.0,310.0,2.35,30.0,632.5,746.88,544.94
2016,9,3,14,30,694.0,202.0,2.4,30.0,764.0,947.29,681.8
2016,9,3,14,45,686.0,195.5,2.5,30.0,730.0,933.72,673.24
2016,9,3,15,0,678.0,189.0,2.6,30.0,696.0,916.76,664.53
2016,9,3,15,15,394.0,250.5,2.65,29.5,541.5,689.77,510.82
2016,9,3,15,30,110.0,312.0,2.7,29.0,387.0,418.7,314.71
2016,9,3,15,45,161.5,288.0,2.75,29.0,388.5,462.94,350.78
2016,9,3,16,0,213.0,264.0,2.8,29.0,390.0,483.65,368.54
2016,9,3,16,15,168.5,239.5,2.75,28.5,333.5,413.77,317.84
2016,9,3,16,30,124.0,215.0,2.7,28.0,277.0,345.59,267.52
2016,9,3,16,45,114.0,191.0,2.65,28.0,242.5,309.0,240.62
2016,9,3,17,0,104.0,167.0,2.6,28.0,208.0,272.56,213.22
2016,9,3,17,15,242.5,134.0,2.4,27.5,210.0,351.07,277.94
2016,9,3,17,30,381.0,101.0,2.2,27.0,212.0,415.12,328.89
2016,9,3,17,45,311.0,84.5,2.0,26.5,162.0,332.47,263.06
2016,9,3,18,0,241.0,68.0,1.8,26.0,112.0,244.18,191.44
2016,9,3,18,15,158.5,46.0,1.8,25.5,70.5,161.43,122.0
2016,9,3,18,30,76.0,24.0,1.8,25.0,29.0,79.12,37.76
2016,9,3,18,45,38.0,12.0,1.8,25.0,14.5,26.99,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,29.0,9.5,0.8,21.5,11.0,8.11,0.0
2016,9,4,6,30,58.0,19.0,1.0,22.0,22.0,15.06,0.0
2016,9,4,6,45,144.0,41.0,1.25,22.5,61.5,31.66,20.49
2016,9,4,7,0,230.0,63.0,1.5,23.0,101.0,47.92,35.26
2016,9,4,7,15,300.0,80.0,1.75,23.5,150.5,59.25,45.38
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,70.78,55.35
2016,9,4,7,45,423.5,110.0,2.25,24.5,253.0,79.04,62.25
2016,9,4,8,0,477.0,123.0,2.5,25.0,306.0,86.99,68.69
2016,9,4,8,15,516.0,132.5,2.6,25.5,359.0,92.2,72.67
2016,9,4,8,30,555.0,142.0,2.7,26.0,412.0,97.17,76.39
2016,9,4,8,45,586.5,149.0,2.8,26.5,463.0,135.62,85.82
2016,9,4,9,0,618.0,156.0,2.9,27.0,514.0,187.58,117.1
2016,9,4,9,15,413.0,231.5,2.9,27.0,480.0,244.06,168.98
2016,9,4,9,30,208.0,307.0,2.9,27.0,446.0,281.6,206.38
2016,9,4,9,45,207.5,330.0,2.9,27.5,476.0,316.86,233.57
2016,9,4,10,0,207.0,353.0,2.9,28.0,506.0,352.3,260.51
2016,9,4,10,15,218.5,371.0,2.9,28.0,540.0,389.68,288.82
2016,9,4,10,30,230.0,389.0,2.9,28.0,574.0,428.41,317.76
2016,9,4,10,45,158.5,399.0,2.9,28.5,529.0,415.77,308.27
2016,9,4,11,0,87.0,409.0,2.9,29.0,484.0,392.35,290.33
2016,9,4,11,15,427.0,297.5,2.9,29.0,675.5,549.11,407.92
2016,9,4,11,30,767.0,186.0,2.9,29.0,867.0,721.96,533.17
2016,9,4,11,45,456.0,325.0,2.95,29.5,731.5,648.62,476.25
2016,9,4,12,0,145.0,464.0,3.0,30.0,596.0,531.78,388.17
2016,9,4,12,15,474.5,316.5,3.0,30.0,752.0,708.13,518.9
2016,9,4,12,30,804.0,169.0,3.0,30.0,908.0,878.85,638.11
2016,9,4,12,45,432.5,297.5,3.05,30.0,695.0,697.55,510.27
2016,9,4,13,0,61.0,426.0,3.1,30.0,482.0,448.12,327.96
2016,9,4,13,15,432.5,293.0,3.1,30.0,679.5,727.02,534.27
2016,9,4,13,30,804.0,160.0,3.1,30.0,877.0,966.31,696.65
2016,9,4,13,45,548.5,285.0,3.15,30.0,769.0,858.64,622.29
2016,9,4,14,0,293.0,410.0,3.2,30.0,661.0,723.74,526.3
2016,9,4,14,15,539.5,278.0,3.2,29.5,720.5,860.38,628.4
2016,9,4,14,30,786.0,146.0,3.2,29.0,780.0,973.02,706.71
2016,9,4,14,45,763.5,149.0,3.2,29.0,742.0,954.21,694.71
2016,9,4,15,0,741.0,152.0,3.2,29.0,704.0,939.59,686.65
2016,9,4,15,15,522.0,223.5,3.15,29.0,601.5,787.46,584.25
2016,9,4,15,30,303.0,295.0,3.1,29.0,499.0,628.33,470.39
2016,9,4,15,45,229.0,280.0,3.1,29.0,428.0,518.64,393.0
2016,9,4,16,0,155.0,265.0,3.1,29.0,357.0,432.01,329.51
2016,9,4,16,15,266.5,224.0,3.0,28.5,363.0,503.16,387.1
2016,9,4,16,30,378.0,183.0,2.9,28.0,369.0,545.99,423.08
2016,9,4,16,45,360.0,162.5,2.8,28.0,323.0,496.33,387.19
2016,9,4,17,0,342.0,142.0,2.7,28.0,277.0,446.48,350.87
2016,9,4,17,15,309.5,123.5,2.45,27.5,230.5,388.44,307.36
2016,9,4,17,30,277.0,105.0,2.2,27.0,184.0,332.28,263.92
2016,9,4,17,45,228.5,85.0,2.0,26.5,140.5,265.83,210.71
2016,9,4,18,0,180.0,65.0,1.8,26.0,97.0,203.61,159.14
2016,9,4,18,15,110.0,44.0,1.75,25.5,61.0,132.46,98.82
2016,9,4,18,30,40.0,23.0,1.7,25.0,25.0,51.91,18.25
2016,9,4,18,45,20.0,11.5,1.7,25.0,12.5,18.63,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.0,9.5,1.5,21.5,13.5,8.11,0.0
2016,9,5,6,30,138.0,19.0,1.7,22.0,27.0,14.82,0.0
2016,9,5,6,45,269.0,32.0,1.95,22.5,69.0,26.0,15.76
2016,9,5,7,0,400.0,45.0,2.2,23.0,111.0,36.17,25.24
2016,9,5,7,15,479.0,53.5,2.4,23.5,163.5,42.14,30.71
2016,9,5,7,30,558.0,62.0,2.6,24.0,216.0,48.05,35.88
2016,9,5,7,45,279.0,86.0,2.85,24.5,163.0,61.29,47.14
2016,9,5,8,0,0.0,110.0,3.1,25.0,110.0,87.69,69.33
2016,9,5,8,15,18.0,149.0,3.2,25.5,157.5,115.94,92.62
2016,9,5,8,30,36.0,188.0,3.3,26.0,205.0,136.29,108.93
2016,9,5,8,45,39.5,211.0,3.4,26.5,232.0,156.64,118.32
2016,9,5,9,0,43.0,234.0,3.5,27.0,259.0,179.2,134.6
2016,9,5,9,15,42.0,253.0,3.5,27.0,279.5,199.11,149.61
2016,9,5,9,30,41.0,272.0,3.5,27.0,300.0,219.08,164.8
2016,9,5,9,45,60.5,305.5,3.55,27.5,349.0,256.0,191.96
2016,9,5,10,0,80.0,339.0,3.6,28.0,398.0,296.2,221.49
2016,9,5,10,15,69.0,349.0,3.65,28.0,401.5,308.56,230.9
2016,9,5,10,30,58.0,359.0,3.7,28.0,405.0,319.44,239.04
2016,9,5,10,45,47.0,356.5,3.75,28.5,395.0,319.08,238.22
2016,9,5,11,0,36.0,354.0,3.8,29.0,385.0,316.97,236.0
2016,9,5,11,15,167.0,391.0,3.8,29.0,538.5,445.6,331.83
2016,9,5,11,30,298.0,428.0,3.8,29.0,692.0,590.0,436.15
2016,9,5,11,45,303.5,433.5,3.85,29.0,706.0,620.64,457.49
2016,9,5,12,0,309.0,439.0,3.9,29.0,720.0,650.89,478.91
2016,9,5,12,15,368.0,415.5,3.95,29.0,752.0,699.32,514.2
2016,9,5,12,30,427.0,392.0,4.0,29.0,784.0,759.39,556.95
2016,9,5,12,45,261.5,421.0,4.05,29.5,660.5,647.24,475.33
2016,9,5,13,0,96.0,450.0,4.1,30.0,537.0,504.77,371.0
2016,9,5,13,15,53.0,333.5,4.1,29.5,381.5,356.6,265.17
2016,9,5,13,30,10.0,217.0,4.1,29.0,226.0,195.68,145.3
2016,9,5,13,45,8.5,199.0,4.1,29.0,207.0,178.74,132.81
2016,9,5,14,0,7.0,181.0,4.1,29.0,188.0,161.62,119.91
2016,9,5,14,15,3.5,137.5,4.1,29.0,141.0,119.88,87.95
2016,9,5,14,30,0.0,94.0,4.1,29.0,94.0,78.57,55.97
2016,9,5,14,45,26.0,208.0,4.1,29.0,227.5,219.94,165.95
2016,9,5,15,0,52.0,322.0,4.1,29.0,361.0,367.32,277.05
2016,9,5,15,15,111.0,317.0,4.05,29.0,393.5,444.47,336.02
2016,9,5,15,30,170.0,312.0,4.0,29.0,426.0,499.0,378.24
2016,9,5,15,45,248.0,276.5,3.95,29.0,428.5,553.86,421.24
2016,9,5,16,0,326.0,241.0,3.9,29.0,431.0,582.81,445.61
2016,9,5,16,15,459.5,183.0,3.75,28.5,423.5,649.35,499.0
2016,9,5,16,30,593.0,125.0,3.6,28.0,416.0,693.99,535.26
2016,9,5,16,45,609.5,104.5,3.45,28.0,372.0,663.47,514.34
2016,9,5,17,0,626.0,84.0,3.3,28.0,328.0,628.59,490.27
2016,9,5,17,15,574.5,77.5,3.1,27.5,273.0,555.98,438.2
2016,9,5,17,30,523.0,71.0,2.9,27.0,218.0,485.72,385.13
2016,9,5,17,45,446.0,61.0,2.7,26.5,166.5,397.52,315.46
2016,9,5,18,0,369.0,51.0,2.5,26.0,115.0,315.36,247.65
2016,9,5,18,15,245.0,36.5,2.55,25.5,72.5,208.36,157.29
2016,9,5,18,30,121.0,22.0,2.6,25.0,30.0,106.55,29.9
2016,9,5,18,45,60.5,11.0,2.65,25.0,15.0,36.05,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,2.0,2.1,22.5,2.0,1.71,0.0
2016,9,6,6,30,0.0,4.0,2.3,23.0,4.0,3.28,0.0
2016,9,6,6,45,0.0,12.0,2.5,23.5,12.0,9.86,2.42
2016,9,6,7,0,0.0,20.0,2.7,24.0,20.0,16.46,8.37
2016,9,6,7,15,0.0,29.5,2.85,24.0,29.5,24.33,15.34
2016,9,6,7,30,0.0,39.0,3.0,24.0,39.0,32.21,22.24
2016,9,6,7,45,42.5,96.0,3.15,24.5,112.5,75.17,59.02
2016,9,6,8,0,85.0,153.0,3.3,25.0,186.0,112.59,90.35
2016,9,6,8,15,388.5,123.5,3.4,25.5,306.5,84.86,66.52
2016,9,6,8,30,692.0,94.0,3.5,26.0,427.0,66.68,50.88
2016,9,6,8,45,727.5,94.5,3.65,26.5,480.0,115.57,64.89
2016,9,6,9,0,763.0,95.0,3.8,27.0,533.0,171.59,98.64
2016,9,6,9,15,781.5,98.0,3.85,27.0,581.0,230.29,144.4
2016,9,6,9,30,800.0,101.0,3.9,27.0,629.0,290.72,195.3
2016,9,6,9,45,481.5,227.0,4.0,27.5,550.5,331.12,239.16
2016,9,6,10,0,163.0,353.0,4.1,28.0,472.0,337.0,250.94
2016,9,6,10,15,508.0,229.5,4.1,28.0,629.0,415.37,308.13
2016,9,6,10,30,853.0,106.0,4.1,28.0,786.0,528.49,393.74
2016,9,6,10,45,441.0,221.5,4.1,28.5,574.5,440.54,330.62
2016,9,6,11,0,29.0,337.0,4.1,29.0,363.0,299.2,222.72
2016,9,6,11,15,25.5,330.5,4.1,29.0,353.0,296.45,220.87
2016,9,6,11,30,22.0,324.0,4.1,29.0,343.0,287.44,214.03
2016,9,6,11,45,452.0,218.0,4.15,29.0,627.5,557.68,420.67
2016,9,6,12,0,882.0,112.0,4.2,29.0,912.0,819.14,607.78
2016,9,6,12,15,552.5,287.5,4.2,29.0,789.5,750.81,554.8
2016,9,6,12,30,223.0,463.0,4.2,29.0,667.0,626.13,460.45
2016,9,6,12,45,201.5,462.5,4.2,29.5,646.5,619.83,455.47
2016,9,6,13,0,180.0,462.0,4.2,30.0,626.0,611.27,448.35
2016,9,6,13,15,255.5,440.0,4.15,30.0,668.5,688.7,504.31
2016,9,6,13,30,331.0,418.0,4.1,30.0,711.0,752.03,549.71
2016,9,6,13,45,398.5,378.5,4.1,30.0,723.0,789.53,577.65
2016,9,6,14,0,466.0,339.0,4.1,30.0,735.0,843.5,616.38
2016,9,6,14,15,339.5,365.0,4.1,29.5,648.0,732.95,540.03
2016,9,6,14,30,213.0,391.0,4.1,29.0,561.0,618.14,459.12
2016,9,6,14,45,302.5,350.5,4.1,29.0,580.5,689.23,513.12
2016,9,6,15,0,392.0,310.0,4.1,29.0,600.0,736.17,549.35
2016,9,6,15,15,242.5,306.0,4.05,29.0,482.0,583.75,439.2
2016,9,6,15,30,93.0,302.0,4.0,29.0,364.0,393.16,298.03
2016,9,6,15,45,156.0,279.5,4.0,29.0,374.0,450.43,343.95
2016,9,6,16,0,219.0,257.0,4.0,29.0,384.0,483.58,371.3
2016,9,6,16,15,285.0,220.5,3.85,28.5,369.5,517.27,399.64
2016,9,6,16,30,351.0,184.0,3.7,28.0,355.0,525.29,409.31
2016,9,6,16,45,326.5,165.0,3.6,28.0,309.0,473.0,371.03
2016,9,6,17,0,302.0,146.0,3.5,28.0,263.0,421.27,332.58
2016,9,6,17,15,343.5,119.5,3.3,27.5,231.5,426.35,338.17
2016,9,6,17,30,385.0,93.0,3.1,27.0,200.0,409.57,326.04
2016,9,6,17,45,298.0,79.0,2.95,26.5,150.0,318.59,253.04
2016,9,6,18,0,211.0,65.0,2.8,26.0,100.0,224.56,175.78
2016,9,6,18,15,118.5,43.0,2.85,25.5,61.0,138.3,102.32
2016,9,6,18,30,26.0,21.0,2.9,25.0,22.0,42.11,0.9
2016,9,6,18,45,13.0,10.5,2.95,25.0,11.0,14.69,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,22.5,9.5,2.45,23.0,10.5,8.11,0.0
2016,9,7,6,30,45.0,19.0,2.6,23.0,21.0,14.98,0.0
2016,9,7,6,45,147.5,39.0,2.8,23.5,60.0,30.18,18.92
2016,9,7,7,0,250.0,59.0,3.0,24.0,99.0,44.57,32.17
2016,9,7,7,15,334.0,72.5,3.15,24.5,149.0,54.17,40.81
2016,9,7,7,30,418.0,86.0,3.3,25.0,199.0,63.55,48.96
2016,9,7,7,45,481.0,94.0,3.45,25.5,253.5,68.76,53.3
2016,9,7,8,0,544.0,102.0,3.6,26.0,308.0,74.96,58.3
2016,9,7,8,15,584.0,109.0,3.75,26.0,362.0,78.03,60.68
2016,9,7,8,30,624.0,116.0,3.9,26.0,416.0,81.0,62.93
2016,9,7,8,45,657.0,120.5,4.05,26.5,468.0,124.83,73.96
2016,9,7,9,0,690.0,125.0,4.2,27.0,520.0,179.96,108.22
2016,9,7,9,15,465.0,212.5,4.2,27.0,489.0,245.68,168.94
2016,9,7,9,30,240.0,300.0,4.2,27.0,458.0,288.01,211.18
2016,9,7,9,45,219.0,325.0,4.2,27.5,476.5,319.87,236.75
2016,9,7,10,0,198.0,350.0,4.2,28.0,495.0,349.45,259.91
2016,9,7,10,15,497.0,245.5,4.2,28.0,634.5,424.29,314.9
2016,9,7,10,30,796.0,141.0,4.2,28.0,774.0,530.12,395.03
2016,9,7,10,45,806.5,142.0,4.2,28.5,803.5,584.9,436.9
2016,9,7,11,0,817.0,143.0,4.2,29.0,833.0,638.92,477.1
2016,9,7,11,15,822.5,144.0,4.15,29.0,854.0,688.58,513.9
2016,9,7,11,30,828.0,145.0,4.1,29.0,875.0,736.47,548.58
2016,9,7,11,45,844.0,137.5,4.1,29.5,891.0,775.55,575.61
2016,9,7,12,0,860.0,130.0,4.1,30.0,907.0,819.39,603.86
2016,9,7,12,15,861.0,130.5,4.05,30.0,911.5,855.81,627.8
2016,9,7,12,30,862.0,131.0,4.0,30.0,916.0,889.3,649.68
2016,9,7,12,45,860.0,131.5,4.0,30.0,912.0,916.99,667.91
2016,9,7,13,0,858.0,132.0,4.0,30.0,908.0,941.3,683.96
2016,9,7,13,15,855.0,131.5,3.95,30.0,895.0,960.22,696.26
2016,9,7,13,30,852.0,131.0,3.9,30.0,882.0,975.49,706.3
2016,9,7,13,45,547.0,273.5,3.9,30.0,751.5,849.72,620.91
2016,9,7,14,0,242.0,416.0,3.9,30.0,621.0,663.03,486.55
2016,9,7,14,15,532.5,271.5,3.85,30.0,701.5,850.45,624.62
2016,9,7,14,30,823.0,127.0,3.8,30.0,782.0,993.45,721.68
2016,9,7,14,45,562.5,230.0,3.75,30.0,668.5,842.51,620.26
2016,9,7,15,0,302.0,333.0,3.7,30.0,555.0,672.87,498.68
2016,9,7,15,15,523.0,231.5,3.6,30.0,587.5,800.18,594.77
2016,9,7,15,30,744.0,130.0,3.5,30.0,620.0,904.29,667.41
2016,9,7,15,45,721.5,126.5,3.45,30.0,572.5,865.72,642.3
2016,9,7,16,0,699.0,123.0,3.4,30.0,525.0,824.89,616.55
2016,9,7,16,15,670.5,117.5,3.2,29.5,473.0,774.35,584.24
2016,9,7,16,30,642.0,112.0,3.0,29.0,421.0,722.59,550.59
2016,9,7,16,45,601.5,106.0,2.8,29.0,367.0,659.43,507.03
2016,9,7,17,0,561.0,100.0,2.6,29.0,313.0,596.66,462.84
2016,9,7,17,15,504.5,91.0,2.35,28.5,259.0,519.41,406.54
2016,9,7,17,30,448.0,82.0,2.1,28.0,205.0,440.45,346.74
2016,9,7,17,45,366.0,69.5,1.85,27.5,154.0,351.41,276.44
2016,9,7,18,0,284.0,57.0,1.6,27.0,103.0,270.17,209.6
2016,9,7,18,15,169.5,38.5,1.6,26.5,63.0,171.78,126.12
2016,9,7,18,30,55.0,20.0,1.6,26.0,23.0,61.28,0.0
2016,9,7,18,45,27.5,10.0,1.65,26.0,11.5,8.54,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,21.5,9.5,7.68,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,14.63,0.0
2016,9,8,6,45,125.0,40.0,2.9,22.5,59.0,30.78,19.4
2016,9,8,7,0,231.0,62.0,3.3,23.0,99.0,47.12,34.45
2016,9,8,7,15,317.5,76.5,3.4,23.5,149.5,56.97,43.38
2016,9,8,7,30,404.0,91.0,3.5,24.0,200.0,66.99,52.11
2016,9,8,7,45,486.0,96.0,3.6,24.5,257.5,70.21,54.76
2016,9,8,8,0,568.0,101.0,3.7,25.0,315.0,74.55,58.2
2016,9,8,8,15,609.0,107.5,3.7,25.0,370.0,77.34,60.36
2016,9,8,8,30,650.0,114.0,3.7,25.0,425.0,80.05,62.4
2016,9,8,8,45,696.0,113.0,3.75,25.5,480.5,124.06,71.97
2016,9,8,9,0,742.0,112.0,3.8,26.0,536.0,179.64,106.13
2016,9,8,9,15,762.5,115.5,3.8,26.5,584.5,243.73,156.13
2016,9,8,9,30,783.0,119.0,3.8,27.0,633.0,304.2,206.5
2016,9,8,9,45,805.5,118.0,3.8,27.5,677.5,363.53,256.62
2016,9,8,10,0,828.0,117.0,3.8,28.0,722.0,424.47,307.28
2016,9,8,10,15,838.5,119.0,3.8,28.0,758.5,483.73,356.2
2016,9,8,10,30,849.0,121.0,3.8,28.0,795.0,542.54,403.36
2016,9,8,10,45,860.0,121.0,3.8,28.5,825.0,598.26,446.09
2016,9,8,11,0,871.0,121.0,3.8,29.0,855.0,653.05,486.76
2016,9,8,11,15,876.0,122.0,3.8,29.0,876.0,703.46,524.12
2016,9,8,11,30,881.0,123.0,3.8,29.0,897.0,751.88,559.21
2016,9,8,11,45,874.5,129.5,3.8,29.5,907.5,794.08,587.12
2016,9,8,12,0,868.0,136.0,3.8,30.0,918.0,833.06,611.79
2016,9,8,12,15,869.0,136.0,3.8,30.0,922.0,869.4,635.73
2016,9,8,12,30,870.0,136.0,3.8,30.0,926.0,902.75,657.61
2016,9,8,12,45,866.5,137.0,3.8,30.5,921.0,929.81,673.95
2016,9,8,13,0,863.0,138.0,3.8,31.0,916.0,953.38,688.0
2016,9,8,13,15,859.5,137.5,3.75,31.0,902.5,971.97,699.95
2016,9,8,13,30,856.0,137.0,3.7,31.0,889.0,986.87,709.63
2016,9,8,13,45,847.5,137.0,3.7,31.0,866.5,993.57,714.47
2016,9,8,14,0,839.0,137.0,3.7,31.0,844.0,1010.29,725.99
2016,9,8,14,15,830.5,135.5,3.65,31.0,814.5,1007.83,724.89
2016,9,8,14,30,822.0,134.0,3.6,31.0,785.0,1001.48,721.59
2016,9,8,14,45,807.0,133.0,3.6,31.0,748.0,985.34,712.48
2016,9,8,15,0,792.0,132.0,3.6,31.0,711.0,965.61,701.2
2016,9,8,15,15,776.5,128.5,3.5,30.5,667.5,939.2,686.39
2016,9,8,15,30,761.0,125.0,3.4,30.0,624.0,909.61,669.49
2016,9,8,15,45,736.5,122.5,3.35,30.0,575.5,875.94,648.78
2016,9,8,16,0,712.0,120.0,3.3,30.0,527.0,834.03,622.38
2016,9,8,16,15,683.5,115.0,3.1,29.5,474.5,783.64,590.3
2016,9,8,16,30,655.0,110.0,2.9,29.0,422.0,732.0,556.84
2016,9,8,16,45,611.5,104.0,2.7,29.0,367.0,665.81,511.26
2016,9,8,17,0,568.0,98.0,2.5,29.0,312.0,600.25,465.13
2016,9,8,17,15,510.0,89.0,2.25,28.0,257.0,521.54,408.72
2016,9,8,17,30,452.0,80.0,2.0,27.0,202.0,441.11,348.35
2016,9,8,17,45,363.0,68.0,1.75,26.5,151.0,347.95,274.48
2016,9,8,18,0,274.0,56.0,1.5,26.0,100.0,263.39,204.65
2016,9,8,18,15,157.5,37.0,1.5,25.5,60.0,163.89,119.33
2016,9,8,18,30,41.0,18.0,1.5,25.0,20.0,44.81,0.0
2016,9,8,18,45,20.5,9.0,1.5,24.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.83,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,13.15,0.0
2016,9,9,6,45,98.5,40.0,3.0,22.5,55.0,30.66,19.2
2016,9,9,7,0,187.0,64.0,3.3,23.0,94.0,48.22,35.34
2016,9,9,7,15,271.0,81.0,3.4,23.5,143.5,60.82,46.65
2016,9,9,7,30,355.0,98.0,3.5,24.0,193.0,71.57,56.02
2016,9,9,7,45,442.0,103.0,3.6,24.5,249.5,74.63,58.54
2016,9,9,8,0,529.0,108.0,3.7,25.0,306.0,77.79,60.96
2016,9,9,8,15,571.0,115.5,3.7,25.5,360.5,82.91,64.95
2016,9,9,8,30,613.0,123.0,3.7,26.0,415.0,86.05,67.19
2016,9,9,8,45,663.0,121.0,3.7,26.5,470.0,129.04,76.25
2016,9,9,9,0,713.0,119.0,3.7,27.0,525.0,182.46,109.08
2016,9,9,9,15,734.5,123.0,3.7,27.0,573.5,240.47,154.54
2016,9,9,9,30,756.0,127.0,3.7,27.0,622.0,305.15,208.29
2016,9,9,9,45,782.5,125.0,3.7,27.5,667.0,363.47,257.28
2016,9,9,10,0,809.0,123.0,3.7,28.0,712.0,423.91,307.29
2016,9,9,10,15,820.0,125.0,3.7,28.0,748.5,482.37,355.43
2016,9,9,10,30,831.0,127.0,3.7,28.0,785.0,540.58,402.0
2016,9,9,10,45,845.0,125.5,3.7,28.5,815.5,595.4,443.99
2016,9,9,11,0,859.0,124.0,3.7,29.0,846.0,650.11,484.54
2016,9,9,11,15,864.5,125.0,3.65,29.0,867.0,700.28,521.5
2016,9,9,11,30,870.0,126.0,3.6,29.0,888.0,748.55,556.21
2016,9,9,11,45,880.5,121.5,3.6,29.5,903.0,793.75,586.16
2016,9,9,12,0,891.0,117.0,3.6,30.0,918.0,836.85,613.5
