Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,15,895.0,109.0,2.05,34.0,889.5,886.32,625.83
2016,9,19,12,30,896.0,109.0,2.1,34.0,893.0,919.38,646.79
2016,9,19,12,45,895.5,108.5,2.2,34.0,887.5,947.25,665.01
2016,9,19,13,0,895.0,108.0,2.3,34.0,882.0,971.57,681.14
2016,9,19,13,15,891.5,107.0,2.35,34.0,868.0,988.81,692.51
2016,9,19,13,30,888.0,106.0,2.4,34.0,854.0,1002.19,701.68
2016,9,19,13,45,883.0,105.0,2.5,34.0,831.5,1010.16,708.17
2016,9,19,14,0,878.0,104.0,2.6,34.0,809.0,1014.19,712.42
2016,9,19,14,15,870.0,102.5,2.6,34.0,778.5,1010.69,711.23
2016,9,19,14,30,862.0,101.0,2.6,34.0,748.0,1003.3,707.84
2016,9,19,14,45,851.0,98.5,2.65,34.0,710.5,987.93,700.08
2016,9,19,15,0,840.0,96.0,2.7,34.0,673.0,968.9,690.15
2016,9,19,15,15,825.0,93.5,2.7,33.5,629.5,942.42,676.51
2016,9,19,15,30,810.0,91.0,2.7,33.0,586.0,923.92,668.04
2016,9,19,15,45,789.5,88.0,2.75,33.0,537.0,885.14,645.24
2016,9,19,16,0,769.0,85.0,2.8,33.0,488.0,843.91,620.66
2016,9,19,16,15,741.0,81.0,2.65,32.5,435.5,792.53,588.76
2016,9,19,16,30,713.0,77.0,2.5,32.0,383.0,739.81,555.32
2016,9,19,16,45,673.0,71.5,2.45,32.0,328.0,678.85,514.65
2016,9,19,17,0,633.0,66.0,2.4,32.0,273.0,614.31,470.09
2016,9,19,17,15,572.0,59.5,2.15,31.0,219.0,533.89,412.98
2016,9,19,17,30,511.0,53.0,1.9,30.0,165.0,457.03,355.13
2016,9,19,17,45,412.0,42.5,1.65,29.5,115.5,354.74,273.27
2016,9,19,18,0,313.0,32.0,1.4,29.0,66.0,261.87,192.71
2016,9,19,18,15,156.5,16.0,1.4,28.5,33.0,125.63,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,70.0,11.0,1.3,22.0,12.0,9.39,0.0
2016,9,20,6,45,219.0,25.5,1.55,23.0,51.0,20.93,9.51
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,32.6,21.72
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,39.94,28.51
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,47.16,34.91
2016,9,20,7,45,608.0,65.5,1.65,25.5,250.5,50.55,37.8
2016,9,20,8,0,670.0,71.0,1.6,26.0,307.0,53.98,40.58
2016,9,20,8,15,706.5,76.0,1.45,26.5,362.0,61.89,47.04
2016,9,20,8,30,743.0,81.0,1.3,27.0,417.0,79.15,48.39
2016,9,20,8,45,771.0,84.0,1.2,28.0,470.0,136.49,73.81
2016,9,20,9,0,799.0,87.0,1.1,29.0,523.0,197.22,115.52
2016,9,20,9,15,817.5,90.0,1.15,29.5,571.0,258.91,164.62
2016,9,20,9,30,836.0,93.0,1.2,30.0,619.0,322.22,216.77
2016,9,20,9,45,849.5,95.5,1.3,30.5,661.5,387.64,270.33
2016,9,20,10,0,863.0,98.0,1.4,31.0,704.0,449.54,320.05
2016,9,20,10,15,873.0,99.5,1.45,31.0,740.0,509.01,367.05
2016,9,20,10,30,883.0,101.0,1.5,31.0,776.0,567.84,412.08
2016,9,20,10,45,889.5,103.0,1.6,31.5,804.5,624.14,453.33
2016,9,20,11,0,896.0,105.0,1.7,32.0,833.0,678.95,492.24
2016,9,20,11,15,901.0,106.0,1.75,32.0,853.0,730.09,528.28
2016,9,20,11,30,906.0,107.0,1.8,32.0,873.0,779.1,561.43
2016,9,20,11,45,907.5,108.0,1.85,32.5,884.5,823.03,588.44
2016,9,20,12,0,909.0,109.0,1.9,33.0,896.0,864.12,613.38
2016,9,20,12,15,909.5,109.0,1.9,33.0,899.0,900.4,635.85
2016,9,20,12,30,910.0,109.0,1.9,33.0,902.0,933.41,656.21
2016,9,20,12,45,908.5,109.0,1.9,33.5,896.5,961.18,671.91
2016,9,20,13,0,907.0,109.0,1.9,34.0,891.0,985.32,685.37
2016,9,20,13,15,903.5,108.0,1.9,34.0,876.5,1002.75,696.18
2016,9,20,13,30,900.0,107.0,1.9,34.0,862.0,1016.26,704.78
2016,9,20,13,45,894.5,106.0,1.9,34.0,839.0,1023.81,709.94
2016,9,20,14,0,889.0,105.0,1.9,34.0,816.0,1027.36,712.88
2016,9,20,14,15,625.0,217.0,1.9,34.0,707.5,908.32,640.15
2016,9,20,14,30,361.0,329.0,1.9,34.0,599.0,735.62,524.63
2016,9,20,14,45,249.0,326.5,1.9,34.0,508.0,622.43,449.19
2016,9,20,15,0,137.0,324.0,1.9,34.0,417.0,487.97,355.91
2016,9,20,15,15,460.5,215.5,1.85,33.5,499.5,730.55,533.21
2016,9,20,15,30,784.0,107.0,1.8,33.0,582.0,918.43,658.48
2016,9,20,15,45,762.0,103.0,1.8,33.0,533.0,877.47,632.28
2016,9,20,16,0,740.0,99.0,1.8,33.0,484.0,834.13,606.57
2016,9,20,16,15,709.0,94.0,1.7,32.5,430.5,785.2,577.0
2016,9,20,16,30,678.0,89.0,1.6,32.0,377.0,729.82,542.42
2016,9,20,16,45,634.5,83.0,1.55,32.0,322.0,662.22,497.75
2016,9,20,17,0,591.0,77.0,1.5,32.0,267.0,595.46,452.17
2016,9,20,17,15,526.5,68.0,1.35,31.0,212.5,510.73,392.62
2016,9,20,17,30,462.0,59.0,1.2,30.0,158.0,429.81,331.78
2016,9,20,17,45,360.0,46.5,1.05,29.0,109.5,325.32,249.48
2016,9,20,18,0,258.0,34.0,0.9,28.0,61.0,230.29,167.56
2016,9,20,18,15,129.0,17.0,0.9,27.5,30.5,108.47,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,5.97,0.0
2016,9,21,6,45,108.0,29.0,0.4,23.5,43.0,22.63,10.39
2016,9,21,7,0,198.0,51.0,0.4,24.0,78.0,39.09,27.15
2016,9,21,7,15,278.5,69.5,0.5,24.5,126.5,52.06,38.8
2016,9,21,7,30,359.0,88.0,0.6,25.0,175.0,65.0,50.08
2016,9,21,7,45,435.5,97.0,0.7,25.5,230.0,70.92,55.09
2016,9,21,8,0,512.0,106.0,0.8,26.0,285.0,76.77,59.83
2016,9,21,8,15,378.5,145.5,0.85,26.5,290.5,100.22,79.11
2016,9,21,8,30,245.0,185.0,0.9,27.0,296.0,132.86,97.23
2016,9,21,8,45,135.0,195.0,0.95,27.5,257.5,155.34,112.52
2016,9,21,9,0,25.0,205.0,1.0,28.0,219.0,165.27,123.6
2016,9,21,9,15,59.0,244.5,1.05,28.5,281.0,201.66,149.53
2016,9,21,9,30,93.0,284.0,1.1,29.0,343.0,247.8,182.84
2016,9,21,9,45,223.5,293.5,1.15,29.5,447.0,311.65,227.39
2016,9,21,10,0,354.0,303.0,1.2,30.0,551.0,393.34,285.66
2016,9,21,10,15,587.5,218.5,1.25,30.0,655.5,470.63,341.73
2016,9,21,10,30,821.0,134.0,1.3,30.0,760.0,565.55,411.19
2016,9,21,10,45,836.5,132.0,1.4,30.5,790.0,621.94,452.0
2016,9,21,11,0,852.0,130.0,1.5,31.0,820.0,677.82,491.53
2016,9,21,11,15,524.5,277.0,1.6,31.0,705.0,625.64,453.48
2016,9,21,11,30,197.0,424.0,1.7,31.0,590.0,526.09,380.92
2016,9,21,11,45,152.5,426.5,1.8,31.5,556.0,508.72,368.5
2016,9,21,12,0,108.0,429.0,1.9,32.0,522.0,475.24,344.19
2016,9,21,12,15,198.0,426.5,1.95,32.0,598.0,573.0,414.03
2016,9,21,12,30,288.0,424.0,2.0,32.0,674.0,678.93,486.98
2016,9,21,12,45,182.5,417.5,2.15,32.5,576.0,574.66,414.0
2016,9,21,13,0,77.0,411.0,2.3,33.0,478.0,460.39,333.07
2016,9,21,13,15,148.5,413.5,2.35,33.0,538.5,557.64,403.31
2016,9,21,13,30,220.0,416.0,2.4,33.0,599.0,639.45,460.85
2016,9,21,13,45,549.0,264.5,2.45,33.0,705.5,859.19,615.86
2016,9,21,14,0,878.0,113.0,2.5,33.0,812.0,1025.83,723.41
2016,9,21,14,15,870.0,111.5,2.55,33.0,781.5,1022.31,721.17
2016,9,21,14,30,862.0,110.0,2.6,33.0,751.0,1014.9,718.28
2016,9,21,14,45,851.0,107.5,2.65,33.0,713.0,999.52,710.55
2016,9,21,15,0,840.0,105.0,2.7,33.0,675.0,992.66,708.41
2016,9,21,15,15,825.0,102.0,2.7,32.5,631.0,965.24,694.17
2016,9,21,15,30,810.0,99.0,2.7,32.0,587.0,934.55,677.91
2016,9,21,15,45,790.0,95.0,2.75,32.0,537.5,894.86,654.63
2016,9,21,16,0,770.0,91.0,2.8,32.0,488.0,852.64,629.39
2016,9,21,16,15,741.0,87.0,2.65,31.5,435.0,800.1,596.64
2016,9,21,16,30,712.0,83.0,2.5,31.0,382.0,751.58,566.01
2016,9,21,16,45,672.0,76.5,2.45,30.5,326.5,685.0,522.29
2016,9,21,17,0,632.0,70.0,2.4,30.0,271.0,618.99,477.31
2016,9,21,17,15,569.0,62.5,2.1,29.0,216.0,535.64,417.19
2016,9,21,17,30,506.0,55.0,1.8,28.0,161.0,455.9,356.09
2016,9,21,17,45,405.5,43.0,1.55,27.5,111.0,351.03,271.27
2016,9,21,18,0,305.0,31.0,1.3,27.0,61.0,255.96,185.15
2016,9,21,18,15,152.5,15.5,1.3,26.5,30.5,95.7,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,24.5,4.5,1.2,19.5,4.5,0.0,0.0
2016,9,22,6,30,49.0,9.0,1.5,20.0,9.0,7.68,0.0
2016,9,22,6,45,167.0,27.0,1.8,21.0,45.5,20.94,8.9
2016,9,22,7,0,285.0,45.0,2.1,22.0,82.0,34.6,23.53
2016,9,22,7,15,371.5,58.5,2.0,22.5,132.5,44.57,32.7
2016,9,22,7,30,458.0,72.0,1.9,23.0,183.0,56.58,43.3
2016,9,22,7,45,510.5,83.0,1.85,24.0,236.0,63.66,49.28
2016,9,22,8,0,563.0,94.0,1.8,25.0,289.0,70.47,54.8
2016,9,22,8,15,603.0,101.5,1.85,25.5,343.0,74.23,57.69
2016,9,22,8,30,643.0,109.0,1.9,26.0,397.0,94.06,60.33
2016,9,22,8,45,668.5,116.0,2.0,27.0,448.0,148.57,87.19
2016,9,22,9,0,694.0,123.0,2.1,28.0,499.0,206.33,127.95
2016,9,22,9,15,715.5,127.5,2.2,28.5,546.0,264.28,174.3
2016,9,22,9,30,737.0,132.0,2.3,29.0,593.0,324.42,223.96
2016,9,22,9,45,752.0,136.5,2.4,29.5,634.5,384.16,273.27
2016,9,22,10,0,767.0,141.0,2.5,30.0,676.0,447.18,323.82
2016,9,22,10,15,778.5,143.5,2.55,30.0,711.0,504.17,369.26
2016,9,22,10,30,790.0,146.0,2.6,30.0,746.0,561.0,413.3
2016,9,22,10,45,798.5,148.5,2.65,30.5,773.5,615.64,453.62
2016,9,22,11,0,807.0,151.0,2.7,31.0,801.0,669.26,491.99
2016,9,22,11,15,429.0,264.0,2.75,31.0,610.5,549.25,405.37
2016,9,22,11,30,51.0,377.0,2.8,31.0,420.0,367.79,270.15
2016,9,22,11,45,430.5,270.0,2.85,31.5,640.0,607.81,448.62
2016,9,22,12,0,810.0,163.0,2.9,32.0,860.0,844.98,612.89
2016,9,22,12,15,810.5,163.5,2.95,32.0,862.5,879.93,634.14
2016,9,22,12,30,811.0,164.0,3.0,32.0,865.0,911.89,654.97
2016,9,22,12,45,430.0,273.0,3.05,32.5,644.5,695.38,505.69
2016,9,22,13,0,49.0,382.0,3.1,33.0,424.0,405.06,294.58
2016,9,22,13,15,420.5,273.0,3.15,33.0,623.0,717.32,523.79
2016,9,22,13,30,792.0,164.0,3.2,33.0,822.0,984.06,702.67
2016,9,22,13,45,780.5,164.5,3.25,33.0,798.0,986.63,703.18
2016,9,22,14,0,769.0,165.0,3.3,33.0,774.0,985.35,703.57
2016,9,22,14,15,516.5,257.0,3.35,33.0,659.5,834.43,604.03
2016,9,22,14,30,264.0,349.0,3.4,33.0,545.0,660.99,482.29
2016,9,22,14,45,469.0,262.0,3.45,33.0,587.5,796.13,582.34
2016,9,22,15,0,674.0,175.0,3.5,33.0,630.0,914.09,665.2
2016,9,22,15,15,500.0,213.5,3.5,32.5,538.5,768.66,567.96
2016,9,22,15,30,326.0,252.0,3.5,32.0,447.0,616.29,461.6
2016,9,22,15,45,325.0,228.5,3.5,31.5,409.0,584.33,442.38
2016,9,22,16,0,324.0,205.0,3.5,31.0,371.0,550.62,420.92
2016,9,22,16,15,302.5,184.0,3.4,30.5,325.5,500.0,385.87
2016,9,22,16,30,281.0,163.0,3.3,30.0,280.0,449.31,350.01
2016,9,22,16,45,246.5,145.5,3.25,30.0,237.0,392.82,307.82
2016,9,22,17,0,212.0,128.0,3.2,30.0,194.0,338.38,266.07
2016,9,22,17,15,176.5,105.0,2.85,29.0,152.0,277.81,219.05
2016,9,22,17,30,141.0,82.0,2.5,28.0,110.0,206.53,162.1
2016,9,22,17,45,91.0,57.5,2.2,27.5,73.5,140.07,106.79
2016,9,22,18,0,41.0,33.0,1.9,27.0,37.0,75.9,50.75
2016,9,22,18,15,20.5,16.5,1.9,26.5,18.5,25.16,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,115.5,23.0,2.2,22.5,38.0,17.78,6.25
2016,9,23,7,0,231.0,46.0,2.4,23.0,76.0,35.16,23.84
2016,9,23,7,15,323.0,60.0,2.55,23.5,124.5,45.42,33.25
2016,9,23,7,30,415.0,74.0,2.7,24.0,173.0,55.49,42.17
2016,9,23,7,45,505.0,77.0,2.85,24.5,229.5,58.87,45.09
2016,9,23,8,0,595.0,80.0,3.0,25.0,286.0,60.11,46.0
2016,9,23,8,15,635.5,86.0,3.1,25.5,339.5,63.26,48.44
2016,9,23,8,30,676.0,92.0,3.2,26.0,393.0,84.61,51.45
2016,9,23,8,45,338.0,106.5,3.35,26.5,257.0,109.69,69.43
2016,9,23,9,0,0.0,121.0,3.5,27.0,121.0,99.06,73.87
2016,9,23,9,15,395.5,111.0,3.5,27.5,357.0,178.34,121.3
2016,9,23,9,30,791.0,101.0,3.5,28.0,593.0,321.13,222.49
2016,9,23,9,45,808.0,102.5,3.55,28.5,635.0,381.34,273.06
2016,9,23,10,0,825.0,104.0,3.6,29.0,677.0,442.43,323.37
2016,9,23,10,15,593.0,219.0,3.6,29.0,642.0,477.07,353.69
2016,9,23,10,30,361.0,334.0,3.6,29.0,607.0,478.94,356.46
2016,9,23,10,45,612.5,222.0,3.65,29.5,705.0,569.93,424.95
2016,9,23,11,0,864.0,110.0,3.7,30.0,803.0,667.91,498.2
2016,9,23,11,15,869.0,111.0,3.7,30.0,823.0,717.4,534.14
2016,9,23,11,30,874.0,112.0,3.7,30.0,843.0,764.84,567.51
2016,9,23,11,45,869.0,117.0,3.75,30.5,852.5,805.83,593.84
2016,9,23,12,0,864.0,122.0,3.8,31.0,862.0,843.65,617.84
2016,9,23,12,15,566.5,273.5,3.85,31.0,759.5,776.36,568.73
2016,9,23,12,30,269.0,425.0,3.9,31.0,657.0,665.24,485.72
2016,9,23,12,45,564.0,274.0,3.95,31.5,756.0,822.06,600.78
2016,9,23,13,0,859.0,123.0,4.0,32.0,855.0,957.35,691.55
2016,9,23,13,15,606.5,251.0,4.05,32.0,763.5,883.1,640.96
2016,9,23,13,30,354.0,379.0,4.1,32.0,672.0,755.37,549.55
2016,9,23,13,45,375.0,359.5,4.15,32.0,662.0,766.08,559.22
2016,9,23,14,0,396.0,340.0,4.2,32.0,652.0,774.8,566.87
2016,9,23,14,15,367.0,334.5,4.2,31.5,615.0,745.8,548.52
2016,9,23,14,30,338.0,329.0,4.2,31.0,578.0,714.89,528.87
2016,9,23,14,45,568.5,219.0,4.2,31.0,611.5,850.48,629.93
2016,9,23,15,0,799.0,109.0,4.2,31.0,645.0,957.18,702.94
2016,9,23,15,15,589.5,173.0,4.15,30.5,554.0,821.3,613.15
2016,9,23,15,30,380.0,237.0,4.1,30.0,463.0,651.72,493.66
2016,9,23,15,45,551.0,166.0,4.1,30.0,462.0,747.82,568.37
2016,9,23,16,0,722.0,95.0,4.1,30.0,461.0,818.41,619.3
2016,9,23,16,15,441.5,133.5,3.95,29.5,349.5,583.79,452.8
2016,9,23,16,30,161.0,172.0,3.8,29.0,238.0,339.95,266.06
2016,9,23,16,45,367.0,122.0,3.7,29.0,243.5,480.96,379.62
2016,9,23,17,0,573.0,72.0,3.6,29.0,249.0,575.09,452.14
2016,9,23,17,15,505.0,63.5,3.25,28.5,195.5,489.2,386.59
2016,9,23,17,30,437.0,55.0,2.9,28.0,142.0,407.55,321.25
2016,9,23,17,45,329.0,42.5,2.6,27.5,95.5,300.69,233.21
2016,9,23,18,0,221.0,30.0,2.3,27.0,49.0,204.36,141.84
2016,9,23,18,15,110.5,15.0,2.4,26.5,24.5,72.44,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,123.0,22.0,2.7,23.0,37.5,17.04,5.29
2016,9,24,7,0,246.0,44.0,2.9,23.0,75.0,33.74,22.6
2016,9,24,7,15,337.5,57.5,2.95,23.0,123.5,43.69,31.82
2016,9,24,7,30,429.0,71.0,3.0,23.0,172.0,53.47,40.6
2016,9,24,7,45,492.5,79.5,3.1,23.5,225.5,60.87,47.0
2016,9,24,8,0,556.0,88.0,3.2,24.0,279.0,65.93,51.18
2016,9,24,8,15,278.0,76.0,3.35,24.5,171.5,53.33,40.17
2016,9,24,8,30,0.0,64.0,3.5,25.0,64.0,53.04,37.8
2016,9,24,8,45,55.0,151.0,3.65,25.5,180.5,122.95,91.58
2016,9,24,9,0,110.0,238.0,3.8,26.0,297.0,197.76,147.4
2016,9,24,9,15,55.0,181.5,3.85,26.5,211.0,157.01,117.38
2016,9,24,9,30,0.0,125.0,3.9,27.0,125.0,103.16,76.6
2016,9,24,9,45,105.0,226.5,3.95,27.5,299.5,221.35,166.23
2016,9,24,10,0,210.0,328.0,4.0,28.0,474.0,353.76,264.98
2016,9,24,10,15,513.0,225.0,3.95,28.0,605.0,442.65,331.23
2016,9,24,10,30,816.0,122.0,3.9,28.0,736.0,557.88,418.64
2016,9,24,10,45,570.5,247.0,3.9,28.5,684.0,565.1,423.0
2016,9,24,11,0,325.0,372.0,3.9,29.0,632.0,541.53,403.17
2016,9,24,11,15,415.0,349.0,3.9,29.0,689.5,614.59,457.13
2016,9,24,11,30,505.0,326.0,3.9,29.0,747.0,689.92,511.69
2016,9,24,11,45,408.5,367.5,3.95,29.5,711.0,670.89,495.89
2016,9,24,12,0,312.0,409.0,4.0,30.0,675.0,652.77,480.57
2016,9,24,12,15,218.5,420.0,4.0,30.0,607.0,587.6,433.45
2016,9,24,12,30,125.0,431.0,4.0,30.0,539.0,527.48,388.98
2016,9,24,12,45,333.5,377.5,4.0,30.0,661.5,694.69,512.34
2016,9,24,13,0,542.0,324.0,4.0,30.0,784.0,871.66,636.8
2016,9,24,13,15,686.5,227.5,3.95,30.0,799.5,939.47,685.29
2016,9,24,13,30,831.0,131.0,3.9,30.0,815.0,990.02,718.28
2016,9,24,13,45,823.0,130.5,3.9,30.0,792.0,995.06,721.93
2016,9,24,14,0,815.0,130.0,3.9,30.0,769.0,996.24,723.57
2016,9,24,14,15,559.0,233.0,3.85,30.0,663.5,853.2,628.19
2016,9,24,14,30,303.0,336.0,3.8,30.0,558.0,687.96,509.6
2016,9,24,14,45,505.5,243.0,3.8,30.0,589.5,813.84,604.38
2016,9,24,15,0,708.0,150.0,3.8,30.0,621.0,921.06,679.95
2016,9,24,15,15,688.5,145.5,3.8,29.5,578.0,889.15,660.78
2016,9,24,15,30,669.0,141.0,3.8,29.0,535.0,854.55,640.61
2016,9,24,15,45,545.5,161.0,3.8,29.0,463.5,736.97,560.86
2016,9,24,16,0,422.0,181.0,3.8,29.0,392.0,633.89,487.21
2016,9,24,16,15,250.5,174.0,3.6,28.5,295.5,441.85,344.87
2016,9,24,16,30,79.0,167.0,3.4,28.0,199.0,246.0,192.37
2016,9,24,16,45,67.0,143.0,3.2,27.5,167.5,209.36,164.54
2016,9,24,17,0,55.0,119.0,3.0,27.0,136.0,173.17,136.01
2016,9,24,17,15,40.0,95.0,2.8,26.5,106.0,135.19,105.23
2016,9,24,17,30,25.0,71.0,2.6,26.0,76.0,97.75,74.18
2016,9,24,17,45,12.5,47.5,2.45,26.0,50.0,55.69,39.03
2016,9,24,18,0,0.0,24.0,2.3,26.0,24.0,21.49,9.38
2016,9,24,18,15,0.0,12.0,2.35,25.5,12.0,10.24,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,13.0,21.5,2.15,22.5,23.0,17.6,5.16
2016,9,25,7,0,26.0,43.0,2.3,23.0,46.0,33.97,22.75
2016,9,25,7,15,52.0,67.0,2.35,23.0,78.0,51.7,38.63
2016,9,25,7,30,78.0,91.0,2.4,23.0,110.0,67.78,52.87
2016,9,25,7,45,101.0,114.5,2.5,23.5,145.0,83.94,66.73
2016,9,25,8,0,124.0,138.0,2.6,24.0,180.0,99.66,79.88
2016,9,25,8,15,92.0,159.0,2.65,24.0,193.5,116.65,93.99
2016,9,25,8,30,60.0,180.0,2.7,24.0,207.0,133.89,102.13
2016,9,25,8,45,42.5,190.5,2.75,24.0,210.5,147.87,112.35
2016,9,25,9,0,25.0,201.0,2.8,24.0,214.0,162.76,124.38
2016,9,25,9,15,88.5,243.5,2.8,24.0,297.0,209.2,158.18
2016,9,25,9,30,152.0,286.0,2.8,24.0,380.0,267.64,201.82
2016,9,25,9,45,106.5,295.5,2.8,24.5,363.5,273.74,207.6
2016,9,25,10,0,61.0,305.0,2.8,25.0,347.0,272.61,207.13
2016,9,25,10,15,180.5,326.5,2.8,25.0,460.0,357.79,271.18
2016,9,25,10,30,300.0,348.0,2.8,25.0,573.0,459.62,347.07
2016,9,25,10,45,177.0,353.0,2.85,25.5,487.0,408.96,308.89
2016,9,25,11,0,54.0,358.0,2.9,26.0,401.0,341.56,257.31
2016,9,25,11,15,214.5,366.0,2.9,26.0,543.5,475.94,358.95
2016,9,25,11,30,375.0,374.0,2.9,26.0,686.0,628.06,469.6
2016,9,25,11,45,339.5,391.5,2.9,26.5,677.0,639.48,475.33
2016,9,25,12,0,304.0,409.0,2.9,27.0,668.0,647.34,479.19
2016,9,25,12,15,259.5,419.5,2.85,27.0,641.0,637.44,471.26
2016,9,25,12,30,215.0,430.0,2.8,27.0,614.0,608.64,450.33
2016,9,25,12,45,292.0,407.5,2.75,27.0,655.0,687.01,506.88
2016,9,25,13,0,369.0,385.0,2.7,27.0,696.0,752.17,553.09
2016,9,25,13,15,187.5,281.5,2.55,26.5,439.5,481.13,361.74
2016,9,25,13,30,6.0,178.0,2.4,26.0,183.0,158.19,118.06
2016,9,25,13,45,3.0,101.5,2.3,26.0,104.0,88.05,64.19
2016,9,25,14,0,0.0,25.0,2.2,26.0,25.0,20.78,10.96
2016,9,25,14,15,0.0,23.0,2.15,26.0,23.0,19.1,9.66
2016,9,25,14,30,0.0,21.0,2.1,26.0,21.0,17.43,8.35
2016,9,25,14,45,0.0,19.0,2.1,26.0,19.0,15.75,7.03
2016,9,25,15,0,0.0,17.0,2.1,26.0,17.0,14.08,5.71
2016,9,25,15,15,0.0,21.0,2.1,25.5,21.0,17.39,8.44
2016,9,25,15,30,0.0,25.0,2.1,25.0,25.0,20.69,11.19
2016,9,25,15,45,0.0,32.0,2.1,25.0,32.0,26.47,15.96
2016,9,25,16,0,0.0,39.0,2.1,25.0,39.0,32.26,20.76
2016,9,25,16,15,0.0,34.0,2.1,24.5,34.0,28.09,17.48
2016,9,25,16,30,0.0,29.0,2.1,24.0,29.0,23.93,14.17
2016,9,25,16,45,0.0,24.5,2.1,24.0,24.5,20.2,11.12
2016,9,25,17,0,0.0,20.0,2.1,24.0,20.0,16.47,8.04
2016,9,25,17,15,0.0,15.5,2.1,23.5,15.5,12.75,4.95
2016,9,25,17,30,0.0,11.0,2.1,23.0,11.0,9.03,1.81
2016,9,25,17,45,0.0,7.0,2.1,23.0,7.0,5.74,0.0
2016,9,25,18,0,0.0,3.0,2.1,23.0,3.0,2.46,0.0
2016,9,25,18,15,0.0,1.5,2.15,23.0,1.5,1.28,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,20.0,1.5,1.23,0.0
2016,9,26,7,0,0.0,3.0,3.2,20.0,3.0,2.46,0.0
2016,9,26,7,15,0.0,5.5,3.35,20.0,5.5,4.51,0.0
2016,9,26,7,30,0.0,8.0,3.5,20.0,8.0,6.57,0.11
2016,9,26,7,45,0.0,11.0,3.65,20.0,11.0,9.04,2.31
2016,9,26,8,0,0.0,14.0,3.8,20.0,14.0,11.52,4.49
2016,9,26,8,15,0.0,18.0,3.85,20.0,18.0,14.83,7.37
2016,9,26,8,30,0.0,22.0,3.9,20.0,22.0,18.15,9.56
2016,9,26,8,45,0.0,52.5,4.0,20.0,52.5,43.48,30.58
2016,9,26,9,0,0.0,83.0,4.1,20.0,83.0,68.95,51.45
2016,9,26,9,15,0.0,70.0,4.05,20.0,70.0,58.12,42.37
2016,9,26,9,30,0.0,57.0,4.0,20.0,57.0,47.31,33.37
2016,9,26,9,45,0.0,88.5,4.0,20.0,88.5,73.66,54.79
2016,9,26,10,0,0.0,120.0,4.0,20.0,120.0,99.64,75.66
2016,9,26,10,15,0.0,71.5,3.95,20.0,71.5,59.51,43.0
2016,9,26,10,30,0.0,23.0,3.9,20.0,23.0,19.1,10.0
2016,9,26,10,45,0.0,44.5,3.9,20.5,44.5,37.03,24.55
2016,9,26,11,0,0.0,66.0,3.9,21.0,66.0,55.01,39.0
2016,9,26,11,15,1.5,110.0,3.9,21.0,111.0,93.0,69.48
2016,9,26,11,30,3.0,154.0,3.9,21.0,156.0,131.49,100.05
2016,9,26,11,45,1.5,129.0,3.9,21.5,130.0,109.4,82.21
2016,9,26,12,0,0.0,104.0,3.9,22.0,104.0,87.09,64.27
2016,9,26,12,15,4.0,148.5,3.9,22.0,151.5,128.69,97.39
2016,9,26,12,30,8.0,193.0,3.9,22.0,199.0,171.38,131.01
2016,9,26,12,45,5.5,175.0,3.9,22.0,179.5,153.84,117.15
2016,9,26,13,0,3.0,157.0,3.9,22.0,160.0,136.04,103.13
2016,9,26,13,15,1.5,138.0,3.9,22.0,139.5,118.15,89.04
2016,9,26,13,30,0.0,119.0,3.9,22.0,119.0,100.19,74.81
2016,9,26,13,45,4.5,168.5,3.95,22.0,172.5,148.58,113.45
2016,9,26,14,0,9.0,218.0,4.0,22.0,226.0,199.03,153.33
2016,9,26,14,15,10.0,221.0,3.95,22.0,229.0,203.8,157.25
2016,9,26,14,30,11.0,224.0,3.9,22.0,232.0,208.81,161.48
2016,9,26,14,45,7.5,202.0,3.9,22.0,207.5,185.18,143.12
2016,9,26,15,0,4.0,180.0,3.9,22.0,183.0,161.5,124.64
2016,9,26,15,15,2.0,120.5,3.85,21.5,122.0,104.16,79.26
2016,9,26,15,30,0.0,61.0,3.8,21.0,61.0,50.61,36.01
2016,9,26,15,45,83.0,138.0,3.8,21.0,179.5,227.37,182.79
2016,9,26,16,0,166.0,215.0,3.8,21.0,298.0,399.64,320.61
2016,9,26,16,15,157.5,191.0,3.75,20.5,262.5,362.73,292.68
2016,9,26,16,30,149.0,167.0,3.7,20.0,227.0,325.52,264.66
2016,9,26,16,45,135.5,142.5,3.65,20.0,190.5,283.29,231.28
2016,9,26,17,0,122.0,118.0,3.6,20.0,154.0,241.3,197.27
2016,9,26,17,15,99.0,94.0,3.45,19.5,119.0,193.32,157.42
2016,9,26,17,30,76.0,70.0,3.3,19.0,84.0,146.45,117.37
2016,9,26,17,45,39.5,47.5,3.2,19.0,54.5,83.18,62.74
2016,9,26,18,0,3.0,25.0,3.1,19.0,25.0,26.49,11.33
2016,9,26,18,15,1.5,12.5,3.1,19.0,12.5,11.48,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,15.0,3.35,16.5,15.0,12.37,1.17
2016,9,27,7,0,0.0,30.0,3.4,17.0,30.0,24.74,15.42
2016,9,27,7,15,0.0,50.5,3.5,17.0,50.5,40.79,30.07
2016,9,27,7,30,0.0,71.0,3.6,17.0,71.0,56.63,44.39
2016,9,27,7,45,3.0,93.5,3.7,17.5,94.5,73.71,59.45
2016,9,27,8,0,6.0,116.0,3.8,18.0,118.0,90.6,74.02
2016,9,27,8,15,3.0,117.5,3.8,18.5,118.5,93.08,75.82
2016,9,27,8,30,0.0,119.0,3.8,19.0,119.0,95.52,74.04
2016,9,27,8,45,11.5,158.0,3.85,19.5,164.5,126.6,98.57
2016,9,27,9,0,23.0,197.0,3.9,20.0,210.0,159.71,124.25
2016,9,27,9,15,21.5,211.0,3.75,20.5,223.5,173.56,134.81
2016,9,27,9,30,20.0,225.0,3.6,21.0,237.0,187.18,145.14
2016,9,27,9,45,43.5,265.5,3.5,21.5,294.5,229.06,177.09
2016,9,27,10,0,67.0,306.0,3.4,22.0,352.0,276.81,213.36
2016,9,27,10,15,136.5,333.5,3.25,22.0,433.0,343.3,263.99
2016,9,27,10,30,206.0,361.0,3.1,22.0,514.0,417.17,319.87
2016,9,27,10,45,200.0,376.5,3.0,22.0,529.5,443.94,339.76
2016,9,27,11,0,194.0,392.0,2.9,22.0,545.0,469.98,358.91
2016,9,27,11,15,151.5,399.0,2.8,22.0,521.0,462.2,352.37
2016,9,27,11,30,109.0,406.0,2.7,22.0,497.0,440.47,335.47
2016,9,27,11,45,74.5,384.0,2.65,22.0,446.5,402.09,306.48
2016,9,27,12,0,40.0,362.0,2.6,22.0,396.0,359.69,274.16
2016,9,27,12,15,33.0,346.5,2.6,22.0,375.0,343.89,262.38
2016,9,27,12,30,26.0,331.0,2.6,22.0,354.0,326.96,249.6
2016,9,27,12,45,30.0,338.5,2.6,22.0,364.5,341.91,261.1
2016,9,27,13,0,34.0,346.0,2.6,22.0,375.0,357.25,272.79
2016,9,27,13,15,50.5,361.5,2.6,22.0,403.5,393.52,300.5
2016,9,27,13,30,67.0,377.0,2.6,22.0,432.0,431.09,328.95
2016,9,27,13,45,64.5,364.0,2.65,22.0,416.0,419.77,320.88
2016,9,27,14,0,62.0,351.0,2.7,22.0,400.0,407.92,312.66
2016,9,27,14,15,50.5,325.5,2.65,22.0,364.0,372.54,286.42
2016,9,27,14,30,39.0,300.0,2.6,22.0,328.0,336.48,259.52
2016,9,27,14,45,122.5,302.5,2.6,22.0,384.0,450.16,348.67
2016,9,27,15,0,206.0,305.0,2.6,22.0,440.0,541.1,418.69
2016,9,27,15,15,275.5,270.5,2.55,22.0,437.5,593.14,459.29
2016,9,27,15,30,345.0,236.0,2.5,22.0,435.0,618.99,481.27
2016,9,27,15,45,363.5,209.5,2.45,22.0,402.0,600.95,470.15
2016,9,27,16,0,382.0,183.0,2.4,22.0,369.0,579.93,457.03
2016,9,27,16,15,367.5,163.0,2.15,21.5,325.0,534.5,424.74
2016,9,27,16,30,353.0,143.0,1.9,21.0,281.0,488.34,391.33
2016,9,27,16,45,332.0,122.5,1.7,21.0,236.5,435.65,351.35
2016,9,27,17,0,311.0,102.0,1.5,21.0,192.0,400.58,323.46
2016,9,27,17,15,266.0,83.0,1.35,20.5,148.5,315.74,256.15
2016,9,27,17,30,221.0,64.0,1.2,20.0,105.0,251.6,202.67
2016,9,27,17,45,155.0,44.5,1.05,20.0,68.0,176.9,137.82
2016,9,27,18,0,89.0,25.0,0.9,20.0,31.0,100.39,52.53
2016,9,27,18,15,44.5,12.5,0.85,19.5,15.5,34.6,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,168.0,17.5,1.65,17.5,37.5,14.13,1.42
2016,9,28,7,0,336.0,35.0,1.9,18.0,75.0,28.61,18.59
2016,9,28,7,15,429.0,45.5,1.85,18.5,125.0,36.49,26.14
2016,9,28,7,30,522.0,56.0,1.8,19.0,175.0,44.25,33.22
2016,9,28,7,45,582.0,63.0,1.8,19.5,229.5,48.86,37.31
2016,9,28,8,0,642.0,70.0,1.8,20.0,284.0,53.41,41.18
2016,9,28,8,15,680.5,75.0,1.65,20.5,338.0,56.2,43.4
2016,9,28,8,30,719.0,80.0,1.5,21.0,392.0,91.11,53.29
2016,9,28,8,45,747.0,84.0,1.35,22.0,443.5,148.04,84.22
2016,9,28,9,0,775.0,88.0,1.2,23.0,495.0,208.36,128.92
2016,9,28,9,15,794.5,91.0,1.15,23.5,542.5,268.93,178.99
2016,9,28,9,30,814.0,94.0,1.1,24.0,590.0,331.22,231.42
2016,9,28,9,45,829.0,96.0,1.05,24.5,631.5,392.45,282.33
2016,9,28,10,0,844.0,98.0,1.0,25.0,673.0,455.6,332.93
2016,9,28,10,15,854.5,100.0,0.95,25.0,708.0,514.47,379.23
2016,9,28,10,30,865.0,102.0,0.9,25.0,743.0,572.77,423.35
2016,9,28,10,45,872.5,103.0,0.9,25.5,770.5,627.56,462.94
2016,9,28,11,0,880.0,104.0,0.9,26.0,798.0,680.93,500.11
2016,9,28,11,15,885.0,105.0,0.9,26.0,817.5,730.87,534.76
2016,9,28,11,30,890.0,106.0,0.9,26.0,837.0,778.7,566.02
2016,9,28,11,45,898.0,103.5,0.95,26.5,849.5,823.24,593.54
2016,9,28,12,0,906.0,101.0,1.0,27.0,862.0,865.36,619.23
2016,9,28,12,15,906.5,101.0,1.0,27.0,864.0,900.77,640.96
2016,9,28,12,30,907.0,101.0,1.0,27.0,866.0,932.9,660.6
2016,9,28,12,45,906.5,100.5,1.05,27.5,860.0,960.17,676.76
2016,9,28,13,0,906.0,100.0,1.1,28.0,854.0,983.82,690.75
2016,9,28,13,15,902.5,99.0,1.1,28.0,839.0,1000.28,700.95
2016,9,28,13,30,899.0,98.0,1.1,28.0,824.0,1012.83,708.98
2016,9,28,13,45,894.0,96.5,1.15,28.0,800.5,1019.37,714.46
2016,9,28,14,0,889.0,95.0,1.2,28.0,777.0,1021.91,717.76
2016,9,28,14,15,881.0,93.5,1.2,28.0,746.5,1017.43,716.09
2016,9,28,14,30,873.0,92.0,1.2,28.0,716.0,1009.04,712.3
2016,9,28,14,45,863.5,89.5,1.2,28.0,678.0,994.13,704.68
2016,9,28,15,0,854.0,87.0,1.2,28.0,640.0,975.54,694.97
2016,9,28,15,15,838.5,84.5,1.15,28.0,596.0,947.49,678.62
2016,9,28,15,30,823.0,82.0,1.1,28.0,552.0,927.22,667.33
2016,9,28,15,45,803.5,78.5,1.1,28.0,503.0,887.74,644.46
2016,9,28,16,0,784.0,75.0,1.1,28.0,454.0,845.79,619.88
2016,9,28,16,15,754.5,71.0,1.05,27.5,401.0,792.08,587.48
2016,9,28,16,30,725.0,67.0,1.0,27.0,348.0,737.18,553.43
2016,9,28,16,45,683.0,61.5,0.95,27.0,293.5,669.28,508.03
2016,9,28,17,0,641.0,56.0,0.9,27.0,239.0,602.02,461.25
2016,9,28,17,15,572.5,49.0,0.85,26.5,185.0,520.07,402.06
2016,9,28,17,30,504.0,42.0,0.8,26.0,131.0,437.86,338.74
2016,9,28,17,45,385.5,31.5,0.8,25.5,84.5,324.49,245.87
2016,9,28,18,0,267.0,21.0,0.8,25.0,38.0,211.45,94.68
2016,9,28,18,15,133.5,10.5,0.8,24.5,19.0,80.68,0.0
2016,9,28,18,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,199.5,16.5,3.8,15.5,39.5,13.36,0.29
2016,9,29,7,0,399.0,33.0,4.0,16.0,79.0,27.13,17.42
2016,9,29,7,15,493.5,42.0,4.0,16.5,131.5,33.94,24.1
2016,9,29,7,30,588.0,51.0,4.0,17.0,184.0,40.71,30.36
2016,9,29,7,45,644.0,57.5,4.0,17.5,240.0,45.18,34.37
2016,9,29,8,0,700.0,64.0,4.0,18.0,296.0,53.95,42.0
2016,9,29,8,15,737.5,68.5,4.05,18.5,352.0,56.87,44.35
2016,9,29,8,30,775.0,73.0,4.1,19.0,408.0,89.94,50.8
2016,9,29,8,45,801.0,76.5,4.2,20.0,461.0,149.93,84.37
2016,9,29,9,0,827.0,80.0,4.3,21.0,514.0,212.97,132.54
2016,9,29,9,15,846.0,83.0,4.3,21.5,562.0,280.79,190.14
2016,9,29,9,30,865.0,86.0,4.3,22.0,610.0,345.32,246.47
2016,9,29,9,45,879.0,88.0,4.35,22.5,653.0,408.36,301.33
2016,9,29,10,0,893.0,90.0,4.4,23.0,696.0,471.69,355.01
2016,9,29,10,15,903.0,92.0,4.4,23.5,731.5,533.06,405.44
2016,9,29,10,30,913.0,94.0,4.4,24.0,767.0,593.7,453.56
2016,9,29,10,45,920.0,95.0,4.4,24.5,795.5,650.65,497.34
2016,9,29,11,0,927.0,96.0,4.4,25.0,824.0,705.99,538.61
2016,9,29,11,15,932.0,97.0,4.4,25.0,843.5,758.09,577.43
2016,9,29,11,30,937.0,98.0,4.4,25.0,863.0,807.91,612.13
2016,9,29,11,45,939.0,98.5,4.45,25.5,874.5,852.38,641.33
2016,9,29,12,0,941.0,99.0,4.5,26.0,886.0,893.89,668.25
2016,9,29,12,15,941.5,99.0,4.5,26.0,888.0,930.46,692.74
2016,9,29,12,30,942.0,99.0,4.5,26.0,890.0,963.61,714.89
2016,9,29,12,45,941.0,98.5,4.5,26.0,883.5,991.29,733.38
2016,9,29,13,0,940.0,98.0,4.5,26.0,877.0,1015.19,749.43
2016,9,29,13,15,937.0,97.5,4.45,26.0,862.0,1033.25,761.44
2016,9,29,13,30,934.0,97.0,4.4,26.0,847.0,1047.3,770.95
2016,9,29,13,45,929.0,95.5,4.4,26.0,823.0,1054.15,776.2
2016,9,29,14,0,924.0,94.0,4.4,26.0,799.0,1056.86,778.96
