Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,15,887.5,79.5,3.15,24.5,577.5,988.72,740.08
2016,10,9,15,30,870.0,77.0,3.0,24.0,531.0,954.11,719.5
2016,10,9,15,45,845.0,74.0,2.85,23.5,479.0,919.27,698.56
2016,10,9,16,0,820.0,71.0,2.7,23.0,427.0,871.33,668.23
2016,10,9,16,15,785.0,67.0,2.45,22.5,371.5,811.27,627.98
2016,10,9,16,30,750.0,63.0,2.2,22.0,316.0,750.29,585.94
2016,10,9,16,45,694.0,57.5,1.95,21.5,259.0,669.78,527.94
2016,10,9,17,0,638.0,52.0,1.7,21.0,202.0,590.81,468.39
2016,10,9,17,15,547.5,43.5,1.7,20.0,147.5,493.21,393.15
2016,10,9,17,30,457.0,35.0,1.7,19.0,93.0,395.84,311.44
2016,10,9,17,45,228.5,17.5,1.7,18.5,46.5,198.7,115.2
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,165.0,14.5,1.05,11.5,29.5,12.38,0.0
2016,10,10,7,0,330.0,29.0,1.1,12.0,59.0,24.05,13.93
2016,10,10,7,15,439.0,40.5,1.2,12.5,110.0,33.05,23.48
2016,10,10,7,30,548.0,52.0,1.3,13.0,161.0,41.9,31.83
2016,10,10,7,45,616.5,59.0,1.4,14.0,218.0,46.72,36.24
2016,10,10,8,0,685.0,66.0,1.5,15.0,275.0,51.52,40.41
2016,10,10,8,15,727.5,71.5,1.35,16.0,331.0,59.84,47.52
2016,10,10,8,30,770.0,77.0,1.2,17.0,387.0,110.04,61.91
2016,10,10,8,45,801.0,81.0,1.05,18.0,441.0,170.96,100.77
2016,10,10,9,0,832.0,85.0,0.9,19.0,495.0,235.57,151.48
2016,10,10,9,15,853.0,88.0,0.9,20.0,544.0,300.11,205.81
2016,10,10,9,30,874.0,91.0,0.9,21.0,593.0,366.44,261.6
2016,10,10,9,45,889.5,93.5,0.9,22.0,636.0,433.14,316.28
2016,10,10,10,0,905.0,96.0,0.9,23.0,679.0,497.95,367.45
2016,10,10,10,15,915.5,98.0,0.85,23.0,714.5,559.92,415.61
2016,10,10,10,30,926.0,100.0,0.8,23.0,750.0,621.12,461.28
2016,10,10,10,45,934.0,101.5,0.8,23.5,778.0,679.32,502.68
2016,10,10,11,0,942.0,103.0,0.8,24.0,806.0,735.95,541.48
2016,10,10,11,15,946.5,104.0,0.8,24.5,825.5,787.78,575.77
2016,10,10,11,30,951.0,105.0,0.8,25.0,845.0,837.22,605.58
2016,10,10,11,45,956.5,103.5,0.8,25.5,856.0,882.39,632.18
2016,10,10,12,0,962.0,102.0,0.8,26.0,867.0,924.73,656.64
2016,10,10,12,15,962.0,102.5,0.85,26.0,868.0,961.24,679.53
2016,10,10,12,30,962.0,103.0,0.9,26.0,869.0,994.22,700.31
2016,10,10,12,45,960.0,102.5,0.95,26.5,861.5,1020.61,715.74
2016,10,10,13,0,958.0,102.0,1.0,27.0,854.0,1043.1,728.93
2016,10,10,13,15,954.0,101.0,1.05,27.0,836.5,1059.09,739.79
2016,10,10,13,30,950.0,100.0,1.1,27.0,819.0,1070.95,748.42
2016,10,10,13,45,943.0,98.5,1.15,27.0,793.5,1075.06,752.62
2016,10,10,14,0,936.0,97.0,1.2,27.0,768.0,1074.98,754.57
2016,10,10,14,15,926.5,95.5,1.2,27.0,734.5,1068.21,751.74
2016,10,10,14,30,917.0,94.0,1.2,27.0,701.0,1057.4,746.7
2016,10,10,14,45,904.5,91.0,1.3,27.0,660.0,1037.8,738.3
2016,10,10,15,0,892.0,88.0,1.4,27.0,619.0,1014.46,727.57
2016,10,10,15,15,873.5,85.5,1.45,26.5,572.0,993.58,718.94
2016,10,10,15,30,855.0,83.0,1.5,26.0,525.0,957.93,700.68
2016,10,10,15,45,830.0,79.0,1.55,26.0,473.0,911.29,673.63
2016,10,10,16,0,805.0,75.0,1.6,26.0,421.0,862.37,644.46
2016,10,10,16,15,768.5,70.5,1.45,25.0,365.5,800.7,605.89
2016,10,10,16,30,732.0,66.0,1.3,24.0,310.0,738.2,565.37
2016,10,10,16,45,677.0,59.5,1.15,23.5,253.0,657.82,509.11
2016,10,10,17,0,622.0,53.0,1.0,23.0,196.0,586.31,456.46
2016,10,10,17,15,529.0,44.0,1.05,22.0,142.0,480.23,376.76
2016,10,10,17,30,436.0,35.0,1.1,21.0,88.0,381.34,295.0
2016,10,10,17,45,218.0,17.5,1.15,20.0,44.0,190.5,95.81
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.5,0.75,14.5,28.0,12.38,0.0
2016,10,11,7,0,314.0,29.0,0.7,15.0,56.0,24.08,13.52
2016,10,11,7,15,425.5,39.5,0.75,15.5,106.0,32.2,22.41
2016,10,11,7,30,537.0,50.0,0.8,16.0,156.0,40.24,29.96
2016,10,11,7,45,602.0,57.5,0.85,17.0,211.0,45.48,34.71
2016,10,11,8,0,667.0,65.0,0.9,18.0,266.0,50.66,39.17
2016,10,11,8,15,709.5,70.5,0.95,19.0,321.0,58.91,46.13
2016,10,11,8,30,752.0,76.0,1.0,20.0,376.0,109.38,60.8
2016,10,11,8,45,782.0,79.5,1.1,21.0,428.5,168.58,98.48
2016,10,11,9,0,812.0,83.0,1.2,22.0,481.0,231.31,147.64
2016,10,11,9,15,832.5,86.0,1.2,22.5,528.5,294.37,200.89
2016,10,11,9,30,853.0,89.0,1.2,23.0,576.0,359.18,255.79
2016,10,11,9,45,869.0,91.0,1.2,24.0,618.0,424.27,309.2
2016,10,11,10,0,885.0,93.0,1.2,25.0,660.0,487.54,359.29
2016,10,11,10,15,895.5,95.0,1.2,25.5,695.0,548.22,406.23
2016,10,11,10,30,906.0,97.0,1.2,26.0,730.0,608.19,450.8
2016,10,11,10,45,914.0,98.0,1.25,26.5,757.5,664.73,491.72
2016,10,11,11,0,922.0,99.0,1.3,27.0,785.0,719.73,530.26
2016,10,11,11,15,927.0,100.0,1.35,27.0,803.5,770.81,566.06
2016,10,11,11,30,932.0,101.0,1.4,27.0,822.0,819.6,597.79
2016,10,11,11,45,937.0,99.5,1.45,27.5,832.5,863.4,624.79
2016,10,11,12,0,942.0,98.0,1.5,28.0,843.0,904.38,649.75
2016,10,11,12,15,942.0,98.0,1.55,28.0,844.0,939.51,672.16
2016,10,11,12,30,942.0,98.0,1.6,28.0,845.0,971.17,692.43
2016,10,11,12,45,941.0,97.0,1.7,28.5,837.5,997.23,708.54
2016,10,11,13,0,940.0,96.0,1.8,29.0,830.0,1019.49,722.38
2016,10,11,13,15,936.0,95.5,1.8,29.0,813.5,1035.47,732.57
2016,10,11,13,30,932.0,95.0,1.8,29.0,797.0,1047.43,740.48
2016,10,11,13,45,926.0,93.0,1.85,29.0,772.0,1051.6,744.49
2016,10,11,14,0,920.0,91.0,1.9,29.0,747.0,1051.63,746.23
2016,10,11,14,15,910.5,89.5,1.9,29.0,714.0,1044.64,743.14
2016,10,11,14,30,901.0,88.0,1.9,29.0,681.0,1033.67,737.83
2016,10,11,14,45,884.0,87.5,1.95,29.0,640.0,1012.54,726.95
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,987.93,713.98
2016,10,11,15,15,848.5,84.5,2.0,28.5,553.0,967.33,704.41
2016,10,11,15,30,830.0,82.0,2.0,28.0,507.0,932.11,685.22
2016,10,11,15,45,805.0,78.0,2.0,28.0,456.5,886.01,657.3
2016,10,11,16,0,780.0,74.0,2.0,28.0,406.0,837.75,627.44
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.5,776.84,588.27
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,715.22,547.25
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,641.62,495.18
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,564.63,438.03
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,459.09,358.2
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,360.98,276.29
2016,10,11,17,45,204.0,17.0,1.1,22.5,41.0,179.27,71.87
2016,10,11,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,12,6,45,123.5,15.5,1.2,18.5,26.0,13.23,0.0
2016,10,12,7,0,247.0,31.0,1.3,19.0,52.0,25.82,14.28
2016,10,12,7,15,359.5,43.5,1.55,19.5,100.0,35.5,24.74
2016,10,12,7,30,472.0,56.0,1.8,20.0,148.0,45.01,33.51
2016,10,12,7,45,547.0,63.5,2.1,21.0,202.0,49.98,37.97
2016,10,12,8,0,622.0,71.0,2.4,22.0,256.0,54.98,42.21
2016,10,12,8,15,666.0,76.5,2.55,22.5,310.0,58.13,44.78
2016,10,12,8,30,710.0,82.0,2.7,23.0,364.0,107.87,59.92
2016,10,12,8,45,373.5,137.5,2.85,23.5,287.5,153.51,103.27
2016,10,12,9,0,37.0,193.0,3.0,24.0,211.0,158.5,121.07
2016,10,12,9,15,35.0,209.0,3.0,24.5,227.5,175.67,134.33
2016,10,12,9,30,33.0,225.0,3.0,25.0,244.0,192.7,147.33
2016,10,12,9,45,48.5,253.5,3.05,26.0,283.5,226.29,172.39
2016,10,12,10,0,64.0,282.0,3.1,27.0,323.0,262.54,199.2
2016,10,12,10,15,474.0,191.0,3.1,27.5,518.5,416.16,314.81
2016,10,12,10,30,884.0,100.0,3.1,28.0,714.0,599.48,450.73
2016,10,12,10,45,892.0,101.0,3.15,28.5,741.0,654.81,491.22
2016,10,12,11,0,900.0,102.0,3.2,29.0,768.0,708.67,530.1
2016,10,12,11,15,904.5,103.0,3.2,29.0,786.5,758.31,565.86
2016,10,12,11,30,909.0,104.0,3.2,29.0,805.0,805.67,597.51
2016,10,12,11,45,911.5,104.5,3.2,29.5,815.0,848.45,624.47
2016,10,12,12,0,914.0,105.0,3.2,30.0,825.0,888.37,649.26
2016,10,12,12,15,914.0,105.0,3.15,30.0,826.0,922.57,671.07
2016,10,12,12,30,914.0,105.0,3.1,30.0,827.0,953.4,690.63
2016,10,12,12,45,913.0,104.0,3.1,30.5,819.0,978.74,705.59
2016,10,12,13,0,912.0,103.0,3.1,31.0,811.0,1000.39,718.22
2016,10,12,13,15,907.5,102.5,3.05,31.0,794.5,1015.4,727.74
2016,10,12,13,30,903.0,102.0,3.0,31.0,778.0,1026.48,734.95
2016,10,12,13,45,897.0,100.0,2.95,31.0,753.5,1030.4,737.79
2016,10,12,14,0,891.0,98.0,2.9,31.0,729.0,1030.32,738.32
2016,10,12,14,15,881.0,96.5,2.85,31.0,696.5,1022.82,734.36
2016,10,12,14,30,871.0,95.0,2.8,31.0,664.0,1011.49,728.18
2016,10,12,14,45,855.5,93.0,2.75,31.0,624.0,1002.18,723.51
2016,10,12,15,0,840.0,91.0,2.7,31.0,584.0,977.32,708.94
2016,10,12,15,15,821.0,88.0,2.6,30.5,538.5,944.42,690.26
2016,10,12,15,30,802.0,85.0,2.5,30.0,493.0,908.54,669.53
2016,10,12,15,45,775.0,81.5,2.4,30.0,442.5,861.8,639.97
2016,10,12,16,0,748.0,78.0,2.3,30.0,392.0,813.05,608.66
2016,10,12,16,15,709.5,73.0,2.0,29.5,339.0,750.62,566.89
2016,10,12,16,30,671.0,68.0,1.7,29.0,286.0,694.06,528.02
2016,10,12,16,45,612.0,61.0,1.4,28.5,231.5,612.72,469.81
2016,10,12,17,0,553.0,54.0,1.1,28.0,177.0,533.87,410.81
2016,10,12,17,15,456.5,44.5,1.05,27.0,126.5,427.71,330.43
2016,10,12,17,30,360.0,35.0,1.0,26.0,76.0,329.07,247.75
2016,10,12,17,45,180.0,17.5,1.0,25.5,38.0,163.19,43.03
2016,10,12,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,20.0,13.0,11.1,0.0
2016,10,13,7,0,0.0,26.0,0.8,20.0,26.0,21.1,10.31
2016,10,13,7,15,21.0,48.5,0.9,20.5,52.5,38.02,26.74
2016,10,13,7,30,42.0,71.0,1.0,21.0,79.0,54.62,41.62
2016,10,13,7,45,61.0,94.0,1.1,21.5,109.5,71.24,56.21
2016,10,13,8,0,80.0,117.0,1.2,22.0,140.0,87.56,70.19
2016,10,13,8,15,85.5,141.5,1.2,22.5,171.0,104.29,84.17
2016,10,13,8,30,91.0,166.0,1.2,23.0,202.0,130.12,97.81
2016,10,13,8,45,45.5,87.0,1.2,23.5,105.0,77.49,55.92
2016,10,13,9,0,0.0,8.0,1.2,24.0,8.0,6.6,0.0
2016,10,13,9,15,82.5,133.0,1.2,24.5,179.5,131.26,97.75
2016,10,13,9,30,165.0,258.0,1.2,25.0,351.0,262.35,197.21
2016,10,13,9,45,95.5,251.5,1.3,25.5,306.5,243.36,183.91
2016,10,13,10,0,26.0,245.0,1.4,26.0,262.0,213.6,161.75
2016,10,13,10,15,98.5,289.5,1.5,26.5,357.0,294.01,222.24
2016,10,13,10,30,171.0,334.0,1.6,27.0,452.0,387.69,291.14
2016,10,13,10,45,506.0,226.5,1.75,27.5,594.5,530.81,397.76
2016,10,13,11,0,841.0,119.0,1.9,28.0,737.0,690.27,513.39
2016,10,13,11,15,650.5,212.0,2.05,28.0,697.0,687.64,509.23
2016,10,13,11,30,460.0,305.0,2.2,28.0,657.0,658.62,487.09
2016,10,13,11,45,661.0,211.5,2.4,28.5,725.5,764.02,564.3
2016,10,13,12,0,862.0,118.0,2.6,29.0,794.0,857.92,628.52
2016,10,13,12,15,862.0,118.0,2.7,29.0,794.5,890.44,649.85
2016,10,13,12,30,862.0,118.0,2.8,29.0,795.0,919.8,669.64
2016,10,13,12,45,492.5,249.0,2.9,29.5,635.5,746.32,549.92
2016,10,13,13,0,123.0,380.0,3.0,30.0,476.0,507.18,374.45
2016,10,13,13,15,133.5,373.0,3.0,29.5,475.0,517.86,384.7
2016,10,13,13,30,144.0,366.0,3.0,29.0,474.0,528.19,393.6
2016,10,13,13,45,155.5,353.5,3.05,29.0,466.5,532.84,398.02
2016,10,13,14,0,167.0,341.0,3.1,29.0,459.0,536.78,402.06
2016,10,13,14,15,138.5,322.5,3.05,29.0,417.0,492.15,369.97
2016,10,13,14,30,110.0,304.0,3.0,29.0,375.0,424.58,321.2
2016,10,13,14,45,262.0,265.0,2.95,29.0,421.0,579.98,439.32
2016,10,13,15,0,414.0,226.0,2.9,29.0,467.0,707.63,533.49
2016,10,13,15,15,563.5,165.0,2.8,28.5,465.5,780.32,588.83
2016,10,13,15,30,713.0,104.0,2.7,28.0,464.0,852.3,640.16
2016,10,13,15,45,486.5,136.0,2.65,28.0,370.0,653.49,502.18
2016,10,13,16,0,260.0,168.0,2.6,28.0,276.0,456.23,355.69
2016,10,13,16,15,244.5,146.5,2.35,27.5,237.5,411.43,323.97
2016,10,13,16,30,229.0,125.0,2.1,27.0,199.0,366.46,290.44
2016,10,13,16,45,341.0,93.5,1.85,26.5,179.5,428.29,339.92
2016,10,13,17,0,453.0,62.0,1.6,26.0,160.0,465.91,367.51
2016,10,13,17,15,354.5,49.5,1.5,25.5,112.5,358.71,281.27
2016,10,13,17,30,256.0,37.0,1.4,25.0,65.0,260.37,196.54
2016,10,13,17,45,128.0,18.5,1.3,24.5,32.5,127.38,10.23
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,89.0,14.5,1.0,19.5,22.0,12.38,0.0
2016,10,14,7,0,178.0,29.0,1.1,20.0,44.0,22.47,10.98
2016,10,14,7,15,289.0,43.0,1.2,20.5,88.5,33.11,22.52
2016,10,14,7,30,400.0,57.0,1.3,21.0,133.0,45.66,33.89
2016,10,14,7,45,462.5,68.0,1.45,21.5,183.0,53.28,40.73
2016,10,14,8,0,525.0,79.0,1.6,22.0,233.0,60.68,47.13
2016,10,14,8,15,573.0,86.5,1.7,22.5,284.5,64.99,50.69
2016,10,14,8,30,621.0,94.0,1.8,23.0,336.0,113.22,66.6
2016,10,14,8,45,654.5,99.0,1.9,23.5,385.5,166.32,101.33
2016,10,14,9,0,688.0,104.0,2.0,24.0,435.0,223.53,146.24
2016,10,14,9,15,361.5,164.0,1.95,24.5,339.5,230.25,166.23
2016,10,14,9,30,35.0,224.0,1.9,25.0,244.0,193.02,147.09
2016,10,14,9,45,17.5,118.5,1.9,25.5,128.5,106.1,79.14
2016,10,14,10,0,0.0,13.0,1.9,26.0,13.0,10.76,3.04
2016,10,14,10,15,22.0,152.5,1.85,26.5,168.0,140.46,105.92
2016,10,14,10,30,44.0,292.0,1.8,27.0,323.0,274.59,207.66
2016,10,14,10,45,67.5,320.0,1.8,27.5,368.5,319.28,240.09
2016,10,14,11,0,91.0,348.0,1.8,28.0,414.0,367.26,274.83
2016,10,14,11,15,181.5,357.0,1.75,28.0,494.0,459.09,342.34
2016,10,14,11,30,272.0,366.0,1.7,28.0,574.0,562.05,415.8
2016,10,14,11,45,399.0,327.5,1.7,28.5,636.5,645.71,474.97
2016,10,14,12,0,526.0,289.0,1.7,29.0,699.0,751.07,547.08
2016,10,14,12,15,691.0,204.5,1.7,29.0,744.0,843.92,611.69
2016,10,14,12,30,856.0,120.0,1.7,29.0,789.0,916.68,658.02
2016,10,14,12,45,855.5,119.0,1.7,29.0,781.5,941.04,672.92
2016,10,14,13,0,855.0,118.0,1.7,29.0,774.0,961.97,686.23
2016,10,14,13,15,850.5,117.0,1.7,29.0,758.0,975.47,695.0
2016,10,14,13,30,846.0,116.0,1.7,29.0,742.0,997.66,709.44
2016,10,14,13,45,840.0,114.0,1.75,29.0,718.5,1001.3,713.0
2016,10,14,14,0,834.0,112.0,1.8,29.0,695.0,1001.09,714.53
2016,10,14,14,15,823.0,110.0,1.8,29.0,663.0,991.98,710.03
2016,10,14,14,30,812.0,108.0,1.8,29.0,631.0,979.15,703.42
2016,10,14,14,45,798.5,104.5,1.8,29.0,593.0,958.38,691.94
2016,10,14,15,0,785.0,101.0,1.8,29.0,555.0,934.22,678.39
2016,10,14,15,15,764.5,97.5,1.8,29.0,510.5,899.96,658.3
2016,10,14,15,30,744.0,94.0,1.8,29.0,466.0,862.95,636.29
2016,10,14,15,45,715.5,89.5,1.85,29.0,417.0,820.88,611.06
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,771.43,580.18
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.5,707.96,538.2
2016,10,14,16,30,604.0,74.0,1.6,28.0,265.0,644.57,494.89
2016,10,14,16,45,542.0,66.0,1.45,27.5,212.5,561.91,435.64
2016,10,14,17,0,480.0,58.0,1.3,27.0,160.0,481.96,375.49
2016,10,14,17,15,379.0,46.5,1.2,26.0,112.0,373.17,290.49
2016,10,14,17,30,278.0,35.0,1.1,25.0,64.0,272.56,203.65
2016,10,14,17,45,139.0,17.5,1.05,24.5,32.0,131.5,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,86.5,14.5,2.4,19.5,21.5,12.38,0.0
2016,10,15,7,0,173.0,29.0,2.6,20.0,43.0,22.47,10.53
2016,10,15,7,15,288.0,43.0,2.8,20.5,87.5,33.12,22.45
2016,10,15,7,30,403.0,57.0,3.0,21.0,132.0,45.79,33.95
2016,10,15,7,45,479.5,66.0,3.2,21.5,184.0,51.84,39.46
2016,10,15,8,0,556.0,75.0,3.4,22.0,236.0,57.85,44.68
2016,10,15,8,15,278.0,94.0,3.6,22.5,174.5,66.52,52.02
2016,10,15,8,30,0.0,113.0,3.8,23.0,113.0,90.71,69.2
2016,10,15,8,45,114.0,159.0,4.05,24.0,213.5,138.31,102.2
2016,10,15,9,0,228.0,205.0,4.3,25.0,314.0,205.69,150.64
2016,10,15,9,15,114.0,173.0,4.3,25.5,227.5,170.92,127.88
2016,10,15,9,30,0.0,141.0,4.3,26.0,141.0,116.11,87.6
2016,10,15,9,45,406.5,123.0,4.35,26.5,378.0,269.01,201.61
2016,10,15,10,0,813.0,105.0,4.4,27.0,615.0,469.66,352.69
2016,10,15,10,15,519.0,215.5,4.4,27.5,547.5,462.56,350.03
2016,10,15,10,30,225.0,326.0,4.4,28.0,480.0,412.73,312.34
2016,10,15,10,45,540.5,219.0,4.4,28.5,608.0,547.11,414.85
2016,10,15,11,0,856.0,112.0,4.4,29.0,736.0,690.69,522.04
2016,10,15,11,15,861.5,113.0,4.35,29.0,754.0,738.88,556.8
2016,10,15,11,30,867.0,114.0,4.3,29.0,772.0,785.02,588.55
2016,10,15,11,45,483.0,245.5,4.3,29.5,612.5,648.9,486.72
2016,10,15,12,0,99.0,377.0,4.3,30.0,453.0,434.01,323.54
2016,10,15,12,15,494.5,241.5,4.25,30.0,625.0,701.78,525.75
2016,10,15,12,30,890.0,106.0,4.2,30.0,797.0,933.4,686.16
2016,10,15,12,45,891.5,103.5,4.2,30.5,790.0,958.6,700.1
2016,10,15,13,0,893.0,101.0,4.2,31.0,783.0,980.28,713.14
2016,10,15,13,15,583.0,225.5,4.15,31.0,667.5,848.68,624.49
2016,10,15,13,30,273.0,350.0,4.1,31.0,552.0,661.14,488.58
2016,10,15,13,45,574.0,222.0,4.1,31.0,627.5,852.14,630.39
2016,10,15,14,0,875.0,94.0,4.1,31.0,703.0,1008.92,735.33
2016,10,15,14,15,864.5,92.5,4.05,31.0,670.5,1000.64,729.7
2016,10,15,14,30,854.0,91.0,4.0,31.0,638.0,988.61,723.01
2016,10,15,14,45,592.0,166.5,4.0,31.0,534.5,829.9,618.07
2016,10,15,15,0,330.0,242.0,4.0,31.0,431.0,622.81,470.46
2016,10,15,15,15,551.5,163.5,3.95,30.5,449.5,766.65,580.79
2016,10,15,15,30,773.0,85.0,3.9,30.0,468.0,879.4,660.97
2016,10,15,15,45,743.0,81.5,3.85,30.0,418.5,830.44,628.21
2016,10,15,16,0,713.0,78.0,3.8,30.0,369.0,779.73,594.75
2016,10,15,16,15,671.5,73.0,3.45,29.5,316.5,721.83,555.23
2016,10,15,16,30,630.0,68.0,3.1,29.0,264.0,658.42,510.46
2016,10,15,16,45,566.5,61.0,2.8,28.5,211.5,575.09,449.31
2016,10,15,17,0,503.0,54.0,2.5,28.0,159.0,494.64,387.46
2016,10,15,17,15,398.5,43.5,2.25,27.0,110.5,383.82,299.65
2016,10,15,17,30,294.0,33.0,2.0,26.0,62.0,281.55,208.77
2016,10,15,17,45,147.0,16.5,1.8,25.5,31.0,136.01,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,87.5,14.5,3.4,21.5,21.0,12.38,0.0
2016,10,16,7,0,175.0,29.0,3.5,22.0,42.0,22.48,9.9
2016,10,16,7,15,294.5,43.0,3.75,22.5,87.5,33.15,22.21
2016,10,16,7,30,414.0,57.0,4.0,23.0,133.0,45.96,33.76
2016,10,16,7,45,502.5,63.5,4.3,23.5,186.5,50.03,37.55
2016,10,16,8,0,591.0,70.0,4.6,24.0,240.0,54.27,41.23
2016,10,16,8,15,638.5,76.5,4.65,24.5,293.5,58.2,44.48
2016,10,16,8,30,686.0,83.0,4.7,25.0,347.0,111.7,62.28
2016,10,16,8,45,730.5,83.5,4.8,25.5,399.5,170.92,101.39
2016,10,16,9,0,775.0,84.0,4.9,26.0,452.0,230.72,148.46
2016,10,16,9,15,797.5,87.5,4.85,26.5,498.5,292.24,200.87
2016,10,16,9,30,820.0,91.0,4.8,27.0,545.0,355.79,255.28
2016,10,16,9,45,843.0,90.5,4.8,27.5,587.5,417.67,307.68
2016,10,16,10,0,866.0,90.0,4.8,28.0,630.0,481.24,359.97
2016,10,16,10,15,877.0,91.5,4.7,28.5,664.0,540.27,407.15
2016,10,16,10,30,888.0,93.0,4.6,29.0,698.0,598.66,452.12
2016,10,16,10,45,899.0,92.5,4.6,29.5,725.0,654.26,493.89
2016,10,16,11,0,910.0,92.0,4.6,30.0,752.0,708.61,533.49
2016,10,16,11,15,915.0,93.0,4.55,30.0,770.5,758.62,569.49
2016,10,16,11,30,920.0,94.0,4.5,30.0,789.0,806.37,601.68
2016,10,16,11,45,925.0,93.0,4.45,30.5,799.0,849.61,629.23
2016,10,16,12,0,930.0,92.0,4.4,31.0,809.0,890.09,654.61
2016,10,16,12,15,930.0,92.0,4.35,31.0,810.0,924.28,676.9
2016,10,16,12,30,930.0,92.0,4.3,31.0,811.0,955.06,696.9
2016,10,16,12,45,928.0,92.0,4.25,31.5,803.0,980.42,711.9
2016,10,16,13,0,926.0,92.0,4.2,32.0,795.0,1002.03,724.48
2016,10,16,13,15,921.5,91.0,4.15,32.0,778.5,1016.24,733.8
2016,10,16,13,30,917.0,90.0,4.1,32.0,762.0,1026.46,740.74
2016,10,16,13,45,909.5,89.0,4.1,32.0,737.0,1029.68,743.65
2016,10,16,14,0,902.0,88.0,4.1,32.0,712.0,1028.88,744.22
2016,10,16,14,15,892.0,86.5,4.05,32.0,679.0,1021.0,740.08
2016,10,16,14,30,882.0,85.0,4.0,32.0,646.0,1009.26,733.67
2016,10,16,14,45,868.5,83.0,3.95,32.0,606.5,989.67,722.29
2016,10,16,15,0,855.0,81.0,3.9,32.0,567.0,966.58,708.75
2016,10,16,15,15,835.5,78.5,3.8,31.5,521.5,944.76,697.25
2016,10,16,15,30,816.0,76.0,3.7,31.0,476.0,908.7,676.1
2016,10,16,15,45,787.5,73.0,3.6,31.0,426.0,860.88,645.38
2016,10,16,16,0,759.0,70.0,3.5,31.0,376.0,811.18,612.9
2016,10,16,16,15,719.5,65.5,3.15,30.0,322.5,748.32,571.48
2016,10,16,16,30,680.0,61.0,2.8,29.0,269.0,685.07,528.24
2016,10,16,16,45,617.0,54.5,2.45,28.5,215.5,606.78,470.93
2016,10,16,17,0,554.0,48.0,2.1,28.0,162.0,525.81,408.78
2016,10,16,17,15,448.5,39.0,1.9,27.0,112.5,414.44,321.4
2016,10,16,17,30,343.0,30.0,1.7,26.0,63.0,311.94,227.99
2016,10,16,17,45,171.5,15.0,1.55,25.5,31.5,120.09,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,79.5,14.0,3.55,21.5,20.0,11.95,0.0
2016,10,17,7,0,159.0,28.0,3.7,22.0,40.0,21.69,8.76
2016,10,17,7,15,277.0,43.0,3.95,22.5,85.0,33.1,22.11
2016,10,17,7,30,395.0,58.0,4.2,23.0,130.0,44.38,32.38
2016,10,17,7,45,492.0,64.0,4.5,23.5,184.0,50.48,37.92
2016,10,17,8,0,589.0,70.0,4.8,24.0,238.0,54.35,41.29
2016,10,17,8,15,636.5,76.0,4.85,24.5,291.0,58.17,44.46
2016,10,17,8,30,684.0,82.0,4.9,25.0,344.0,111.87,62.26
2016,10,17,8,45,733.5,81.5,5.0,25.5,397.0,170.74,101.15
2016,10,17,9,0,783.0,81.0,5.1,26.0,450.0,230.87,148.46
2016,10,17,9,15,805.0,84.0,5.1,26.5,496.5,292.26,200.96
2016,10,17,9,30,827.0,87.0,5.1,27.0,543.0,355.57,255.43
2016,10,17,9,45,849.0,87.0,5.15,27.5,585.0,417.8,308.35
2016,10,17,10,0,871.0,87.0,5.2,28.0,627.0,481.64,361.13
2016,10,17,10,15,882.0,88.5,5.15,28.5,661.0,540.84,408.78
2016,10,17,10,30,893.0,90.0,5.1,29.0,695.0,599.39,454.3
2016,10,17,10,45,903.0,90.0,5.1,29.5,722.0,654.97,496.35
2016,10,17,11,0,913.0,90.0,5.1,30.0,749.0,709.22,536.17
2016,10,17,11,15,918.0,91.0,5.1,30.0,767.0,759.27,572.58
2016,10,17,11,30,923.0,92.0,5.1,30.0,785.0,807.05,605.26
2016,10,17,11,45,921.0,94.5,5.1,30.5,794.0,848.23,631.85
2016,10,17,12,0,919.0,97.0,5.1,31.0,803.0,886.23,656.04
2016,10,17,12,15,919.5,97.0,5.05,31.0,803.5,920.5,678.61
2016,10,17,12,30,920.0,97.0,5.0,31.0,804.0,951.42,698.88
2016,10,17,12,45,918.5,96.5,4.95,31.5,796.5,976.45,713.75
2016,10,17,13,0,917.0,96.0,4.9,32.0,789.0,997.79,726.17
2016,10,17,13,15,615.5,216.5,4.85,32.0,677.5,871.84,641.8
2016,10,17,13,30,314.0,337.0,4.8,32.0,566.0,688.63,509.23
2016,10,17,13,45,604.0,214.5,4.75,32.0,636.0,881.69,651.23
2016,10,17,14,0,894.0,92.0,4.7,32.0,706.0,1025.27,746.52
2016,10,17,14,15,884.0,90.5,4.6,32.0,673.0,1017.41,741.2
2016,10,17,14,30,874.0,89.0,4.5,32.0,640.0,1005.73,734.52
2016,10,17,14,45,854.5,88.5,4.45,32.0,600.0,982.08,720.38
2016,10,17,15,0,835.0,88.0,4.4,32.0,560.0,966.69,711.89
2016,10,17,15,15,815.0,85.0,4.3,31.5,514.5,932.72,692.12
2016,10,17,15,30,795.0,82.0,4.2,31.0,469.0,895.88,670.31
2016,10,17,15,45,767.0,78.0,4.1,31.0,419.0,847.66,639.02
2016,10,17,16,0,739.0,74.0,4.0,31.0,369.0,797.58,605.92
2016,10,17,16,15,697.5,69.0,3.55,30.5,316.0,732.84,561.34
2016,10,17,16,30,656.0,64.0,3.1,30.0,263.0,674.38,519.87
2016,10,17,16,45,593.5,57.0,2.7,29.5,209.5,591.06,458.54
2016,10,17,17,0,531.0,50.0,2.3,29.0,156.0,510.62,396.44
2016,10,17,17,15,423.5,39.5,2.15,28.0,107.5,396.87,307.06
2016,10,17,17,30,316.0,29.0,2.0,27.0,59.0,292.61,210.18
2016,10,17,17,45,158.0,14.5,1.85,26.0,29.5,111.11,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.5,3.45,21.5,6.5,5.55,0.0
2016,10,18,7,0,0.0,13.0,3.6,22.0,13.0,10.7,1.11
2016,10,18,7,15,0.0,29.5,3.85,22.5,29.5,24.38,14.77
2016,10,18,7,30,0.0,46.0,4.1,23.0,46.0,37.57,26.54
2016,10,18,7,45,0.0,65.0,4.35,23.5,65.0,52.39,39.55
2016,10,18,8,0,0.0,84.0,4.6,24.0,84.0,67.04,52.18
2016,10,18,8,15,0.0,103.5,4.7,24.5,103.5,81.91,64.75
2016,10,18,8,30,0.0,123.0,4.8,25.0,123.0,97.8,74.44
2016,10,18,8,45,135.0,159.0,4.9,25.5,222.0,142.05,103.82
2016,10,18,9,0,270.0,195.0,5.0,26.0,321.0,208.44,150.96
2016,10,18,9,15,351.0,200.0,5.0,26.5,381.5,256.74,187.45
2016,10,18,9,30,432.0,205.0,5.0,27.0,442.0,316.96,234.34
2016,10,18,9,45,628.5,154.5,5.0,27.5,527.0,388.59,289.05
2016,10,18,10,0,825.0,104.0,5.0,28.0,612.0,476.8,357.64
2016,10,18,10,15,610.0,193.5,4.95,28.5,580.5,496.28,374.95
2016,10,18,10,30,395.0,283.0,4.9,29.0,549.0,480.55,363.37
2016,10,18,10,45,631.0,196.5,4.85,29.5,640.5,589.54,445.87
2016,10,18,11,0,867.0,110.0,4.8,30.0,732.0,697.91,526.76
2016,10,18,11,15,657.0,206.0,4.7,30.0,684.5,690.28,518.09
2016,10,18,11,30,447.0,302.0,4.6,30.0,637.0,649.25,485.36
2016,10,18,11,45,459.5,301.0,4.55,30.5,649.0,684.02,509.53
2016,10,18,12,0,472.0,300.0,4.5,31.0,661.0,718.0,532.5
2016,10,18,12,15,359.5,337.0,4.4,31.0,612.0,664.08,492.47
2016,10,18,12,30,247.0,374.0,4.3,31.0,563.0,599.7,444.81
2016,10,18,12,45,362.5,332.5,4.2,31.0,607.0,694.82,514.86
2016,10,18,13,0,478.0,291.0,4.1,31.0,651.0,794.03,585.52
2016,10,18,13,15,357.5,320.5,4.0,31.0,586.0,703.35,520.27
2016,10,18,13,30,237.0,350.0,3.9,31.0,521.0,606.08,450.05
2016,10,18,13,45,411.0,284.5,3.8,31.5,569.5,736.1,545.52
2016,10,18,14,0,585.0,219.0,3.7,32.0,618.0,867.69,637.7
2016,10,18,14,15,427.5,252.0,3.6,31.5,536.5,749.45,554.86
2016,10,18,14,30,270.0,285.0,3.5,31.0,455.0,611.19,457.11
2016,10,18,14,45,269.5,265.5,3.4,31.0,426.0,590.55,444.34
2016,10,18,15,0,269.0,246.0,3.3,31.0,397.0,568.32,429.78
2016,10,18,15,15,520.5,165.5,3.1,30.5,427.5,738.5,558.58
2016,10,18,15,30,772.0,85.0,2.9,30.0,458.0,877.11,654.57
2016,10,18,15,45,740.5,81.5,2.75,30.0,408.0,826.73,620.2
2016,10,18,16,0,709.0,78.0,2.6,30.0,358.0,780.7,589.8
2016,10,18,16,15,666.0,72.5,2.25,29.5,305.5,715.39,544.99
2016,10,18,16,30,623.0,67.0,1.9,29.0,253.0,650.29,498.93
2016,10,18,16,45,554.5,60.0,1.55,28.5,200.5,563.32,435.0
2016,10,18,17,0,486.0,53.0,1.2,28.0,148.0,479.55,370.52
2016,10,18,17,15,376.0,41.5,1.2,27.0,101.0,364.64,280.86
2016,10,18,17,30,266.0,30.0,1.2,26.0,54.0,259.38,182.33
2016,10,18,17,45,133.0,15.0,1.3,25.5,27.0,95.84,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,78.5,12.5,2.15,22.0,18.0,10.67,0.0
2016,10,19,7,0,157.0,25.0,2.3,22.0,36.0,19.42,5.85
2016,10,19,7,15,276.5,39.0,2.45,22.5,79.5,30.14,19.52
2016,10,19,7,30,396.0,53.0,2.6,23.0,123.0,42.71,30.91
2016,10,19,7,45,479.5,61.0,2.8,23.5,174.5,48.1,35.86
2016,10,19,8,0,563.0,69.0,3.0,24.0,226.0,53.53,40.59
2016,10,19,8,15,611.0,75.0,3.15,24.5,277.5,59.11,45.28
2016,10,19,8,30,659.0,81.0,3.3,25.0,329.0,111.19,62.13
2016,10,19,8,45,378.5,141.0,3.5,25.5,288.0,162.09,109.25
2016,10,19,9,0,98.0,201.0,3.7,26.0,247.0,177.82,133.3
2016,10,19,9,15,118.5,224.5,3.75,26.0,285.5,211.71,159.58
2016,10,19,9,30,139.0,248.0,3.8,26.0,324.0,248.9,188.59
2016,10,19,9,45,275.5,246.5,3.85,26.5,410.5,318.17,240.28
2016,10,19,10,0,412.0,245.0,3.9,27.0,497.0,400.88,302.89
2016,10,19,10,15,359.0,274.0,3.9,27.5,503.0,427.33,323.61
2016,10,19,10,30,306.0,303.0,3.9,28.0,509.0,448.0,339.0
2016,10,19,10,45,378.0,293.5,3.9,28.5,557.0,506.65,382.77
2016,10,19,11,0,450.0,284.0,3.9,29.0,605.0,580.32,436.5
2016,10,19,11,15,661.5,194.5,3.9,29.0,679.5,683.5,514.05
2016,10,19,11,30,873.0,105.0,3.9,29.0,754.0,782.4,586.16
2016,10,19,11,45,691.0,195.0,3.95,29.0,712.5,775.65,579.26
2016,10,19,12,0,509.0,285.0,4.0,29.0,671.0,735.42,547.88
2016,10,19,12,15,692.0,196.5,3.95,29.0,722.0,838.66,623.95
2016,10,19,12,30,875.0,108.0,3.9,29.0,773.0,922.23,679.62
2016,10,19,12,45,703.5,189.0,3.9,29.0,720.5,891.52,658.62
2016,10,19,13,0,532.0,270.0,3.9,29.0,668.0,824.61,610.7
