Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,15,694.0,188.5,3.85,29.0,695.5,919.95,679.02
2016,10,19,13,30,856.0,107.0,3.8,29.0,723.0,984.61,721.7
2016,10,19,13,45,657.5,184.5,3.75,29.0,648.0,904.18,668.25
2016,10,19,14,0,459.0,262.0,3.7,29.0,573.0,787.61,586.44
2016,10,19,14,15,526.0,225.0,3.6,28.5,565.0,819.46,613.11
2016,10,19,14,30,593.0,188.0,3.5,28.0,557.0,846.76,635.19
2016,10,19,14,45,674.5,147.5,3.45,28.0,542.0,890.68,666.2
2016,10,19,15,0,756.0,107.0,3.4,28.0,527.0,910.55,680.79
2016,10,19,15,15,733.0,103.0,3.2,28.0,483.0,880.27,660.72
2016,10,19,15,30,710.0,99.0,3.0,28.0,439.0,841.09,634.85
2016,10,19,15,45,680.0,94.0,2.85,28.0,390.5,791.92,602.14
2016,10,19,16,0,650.0,89.0,2.7,28.0,342.0,741.34,567.91
2016,10,19,16,15,603.5,82.5,2.35,27.5,291.0,673.29,520.31
2016,10,19,16,30,557.0,76.0,2.0,27.0,240.0,605.69,471.55
2016,10,19,16,45,494.0,66.0,1.7,26.5,189.5,521.57,408.72
2016,10,19,17,0,431.0,56.0,1.4,26.0,139.0,440.41,345.23
2016,10,19,17,15,319.0,43.5,1.3,25.5,93.5,325.11,252.1
2016,10,19,17,30,207.0,31.0,1.2,25.0,48.0,220.25,151.18
2016,10,19,17,45,103.5,15.5,1.15,24.5,24.0,77.79,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,26.5,13.0,2.3,20.5,14.5,11.1,0.0
2016,10,20,7,0,53.0,26.0,2.7,21.0,29.0,20.47,5.52
2016,10,20,7,15,146.0,47.0,3.05,21.0,69.5,35.92,24.42
2016,10,20,7,30,239.0,68.0,3.4,21.0,110.0,51.39,38.58
2016,10,20,7,45,306.5,84.5,3.8,21.5,157.0,62.5,48.58
2016,10,20,8,0,374.0,101.0,4.2,22.0,204.0,73.67,58.32
2016,10,20,8,15,428.0,112.5,4.55,22.0,253.5,83.17,66.5
2016,10,20,8,30,482.0,124.0,4.9,22.0,303.0,128.75,83.46
2016,10,20,8,45,241.0,65.5,5.25,22.5,155.0,86.0,54.81
2016,10,20,9,0,0.0,7.0,5.6,23.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,8.0,5.8,23.0,8.0,6.6,0.0
2016,10,20,9,30,0.0,9.0,6.0,23.0,9.0,7.43,0.45
2016,10,20,9,45,0.0,57.0,6.2,23.5,57.0,47.28,32.95
2016,10,20,10,0,0.0,105.0,6.4,24.0,105.0,87.32,65.09
2016,10,20,10,15,0.0,129.5,6.5,24.0,129.5,107.84,81.35
2016,10,20,10,30,0.0,154.0,6.6,24.0,154.0,128.62,97.74
2016,10,20,10,45,0.0,138.5,6.7,24.5,138.5,115.81,87.21
2016,10,20,11,0,0.0,123.0,6.8,25.0,123.0,102.85,76.65
2016,10,20,11,15,17.0,213.5,6.85,25.0,226.0,193.27,148.19
2016,10,20,11,30,34.0,304.0,6.9,25.0,329.0,300.64,231.59
2016,10,20,11,45,142.0,335.5,6.95,25.5,442.5,436.28,337.12
2016,10,20,12,0,250.0,367.0,7.0,26.0,556.0,569.13,438.1
2016,10,20,12,15,363.0,330.5,7.0,26.0,605.5,661.54,509.16
2016,10,20,12,30,476.0,294.0,7.0,26.0,655.0,760.24,583.95
2016,10,20,12,45,662.0,209.0,7.0,26.5,704.5,873.11,669.1
2016,10,20,13,0,848.0,124.0,7.0,27.0,754.0,973.54,738.65
2016,10,20,13,15,579.0,227.0,7.0,27.0,653.0,840.01,643.08
2016,10,20,13,30,310.0,330.0,7.0,27.0,552.0,678.25,519.68
2016,10,20,13,45,576.0,220.5,7.0,27.0,615.0,852.81,655.22
2016,10,20,14,0,842.0,111.0,7.0,27.0,678.0,1006.51,765.23
2016,10,20,14,15,831.0,109.0,6.95,26.5,646.0,997.13,760.59
2016,10,20,14,30,820.0,107.0,6.9,26.0,614.0,984.01,754.22
2016,10,20,14,45,488.5,179.5,6.9,26.0,476.5,730.87,571.99
2016,10,20,15,0,157.0,252.0,6.9,26.0,339.0,443.99,348.67
2016,10,20,15,15,292.0,210.5,6.8,25.5,355.5,548.08,435.03
2016,10,20,15,30,427.0,169.0,6.7,25.0,372.0,645.47,514.5
2016,10,20,15,45,564.5,124.5,6.6,25.0,362.0,719.63,573.46
2016,10,20,16,0,702.0,80.0,6.5,25.0,352.0,776.36,617.14
2016,10,20,16,15,659.0,74.5,6.25,24.5,300.0,711.3,569.66
2016,10,20,16,30,616.0,69.0,6.0,24.0,248.0,646.4,521.16
2016,10,20,16,45,558.0,59.5,5.75,23.5,196.5,564.95,457.6
2016,10,20,17,0,500.0,50.0,5.5,23.0,145.0,486.14,393.01
2016,10,20,17,15,389.5,38.5,5.15,22.5,97.5,370.68,295.32
2016,10,20,17,30,279.0,27.0,4.8,22.0,50.0,260.83,178.22
2016,10,20,17,45,139.5,13.5,4.5,21.5,25.0,98.46,0.0
2016,10,20,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,172.5,10.0,2.7,10.5,21.0,8.54,0.0
2016,10,21,7,0,345.0,20.0,2.9,11.0,42.0,18.18,3.57
2016,10,21,7,15,472.0,29.5,3.15,12.0,91.5,26.51,17.24
2016,10,21,7,30,599.0,39.0,3.4,13.0,141.0,34.83,25.25
2016,10,21,7,45,670.5,45.0,3.65,14.0,197.0,39.71,29.84
2016,10,21,8,0,742.0,51.0,3.9,15.0,253.0,44.62,34.23
2016,10,21,8,15,784.5,55.0,4.05,15.5,309.0,52.1,40.81
2016,10,21,8,30,827.0,59.0,4.2,16.0,365.0,112.73,59.23
2016,10,21,8,45,857.0,61.5,4.35,16.5,418.0,179.56,106.65
2016,10,21,9,0,887.0,64.0,4.5,17.0,471.0,245.24,161.6
2016,10,21,9,15,906.5,66.5,4.35,17.5,519.0,310.98,220.11
2016,10,21,9,30,926.0,69.0,4.2,18.0,567.0,378.08,279.87
2016,10,21,9,45,941.0,70.5,4.1,18.5,609.0,443.57,337.29
2016,10,21,10,0,956.0,72.0,4.0,19.0,651.0,509.25,393.04
2016,10,21,10,15,965.5,73.5,3.85,19.5,686.0,572.03,444.48
2016,10,21,10,30,975.0,75.0,3.7,20.0,721.0,633.82,493.14
2016,10,21,10,45,982.0,75.5,3.6,20.5,748.0,691.79,537.31
2016,10,21,11,0,989.0,76.0,3.5,21.0,775.0,747.93,578.57
2016,10,21,11,15,993.0,77.0,3.4,21.0,793.5,800.34,615.69
2016,10,21,11,30,997.0,78.0,3.3,21.0,812.0,850.16,649.23
2016,10,21,11,45,998.0,79.0,3.2,21.5,821.0,894.75,677.4
2016,10,21,12,0,999.0,80.0,3.1,22.0,830.0,936.11,702.95
2016,10,21,12,15,999.0,80.0,3.05,22.0,830.5,972.08,726.32
2016,10,21,12,30,999.0,80.0,3.0,22.0,831.0,1004.39,747.18
2016,10,21,12,45,997.0,79.5,2.95,22.5,822.5,1030.46,762.43
2016,10,21,13,0,995.0,79.0,2.9,23.0,814.0,1052.51,775.08
2016,10,21,13,15,991.0,78.0,2.85,23.0,796.5,1067.92,785.0
2016,10,21,13,30,987.0,77.0,2.8,23.0,779.0,1079.11,792.38
2016,10,21,13,45,980.0,76.0,2.75,23.5,753.0,1083.04,793.74
2016,10,21,14,0,973.0,75.0,2.7,24.0,727.0,1082.7,792.6
2016,10,21,14,15,963.5,74.0,2.65,23.5,693.0,1075.63,790.45
2016,10,21,14,30,954.0,73.0,2.6,23.0,659.0,1064.46,785.88
2016,10,21,14,45,940.5,71.0,2.55,23.0,618.0,1044.02,773.93
2016,10,21,15,0,927.0,69.0,2.5,23.0,577.0,1019.82,759.69
2016,10,21,15,15,908.5,67.0,2.4,23.0,530.0,987.23,739.42
2016,10,21,15,30,890.0,65.0,2.3,23.0,483.0,951.57,717.06
2016,10,21,15,45,863.5,62.0,2.25,23.0,431.0,904.3,687.07
2016,10,21,16,0,837.0,59.0,2.2,23.0,379.0,855.07,655.16
2016,10,21,16,15,798.0,55.0,1.9,22.0,324.0,800.83,618.97
2016,10,21,16,30,759.0,51.0,1.6,21.0,269.0,736.48,573.87
2016,10,21,16,45,696.0,45.5,1.35,20.5,213.0,650.75,510.24
2016,10,21,17,0,633.0,40.0,1.1,20.0,157.0,567.35,444.79
2016,10,21,17,15,518.5,31.5,1.1,19.0,105.5,446.52,348.6
2016,10,21,17,30,404.0,23.0,1.1,18.0,54.0,329.23,215.61
2016,10,21,17,45,202.0,11.5,1.1,17.0,27.0,135.61,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,169.5,10.0,0.6,10.5,20.0,8.54,0.0
2016,10,22,7,0,339.0,20.0,0.6,11.0,40.0,18.24,2.24
2016,10,22,7,15,467.5,29.5,0.7,11.5,89.0,26.56,17.31
2016,10,22,7,30,596.0,39.0,0.8,12.0,138.0,34.86,25.43
2016,10,22,7,45,664.0,45.5,0.9,13.0,193.5,40.15,30.41
2016,10,22,8,0,732.0,52.0,1.0,14.0,249.0,45.42,35.14
2016,10,22,8,15,774.5,56.0,1.2,15.0,304.0,53.71,42.36
2016,10,22,8,30,817.0,60.0,1.4,16.0,359.0,113.68,60.09
2016,10,22,8,45,844.0,63.5,1.6,17.0,411.5,176.25,103.84
2016,10,22,9,0,871.0,67.0,1.8,18.0,464.0,245.19,160.62
2016,10,22,9,15,891.0,69.5,1.9,18.5,511.5,310.08,217.41
2016,10,22,9,30,911.0,72.0,2.0,19.0,559.0,376.4,275.49
2016,10,22,9,45,923.5,75.0,2.1,20.0,600.5,441.34,330.82
2016,10,22,10,0,936.0,78.0,2.2,21.0,642.0,506.26,384.15
2016,10,22,10,15,946.0,79.5,2.2,21.0,676.5,568.18,434.53
2016,10,22,10,30,956.0,81.0,2.2,21.0,711.0,629.2,482.53
2016,10,22,10,45,961.5,83.0,2.2,21.5,737.5,686.74,525.45
2016,10,22,11,0,967.0,85.0,2.2,22.0,764.0,742.39,565.56
2016,10,22,11,15,971.5,85.5,2.2,22.5,782.0,793.68,600.51
2016,10,22,11,30,976.0,86.0,2.2,23.0,800.0,842.47,631.71
2016,10,22,11,45,977.0,87.0,2.25,23.5,809.5,886.26,659.55
2016,10,22,12,0,978.0,88.0,2.3,24.0,819.0,926.88,685.06
2016,10,22,12,15,978.0,88.0,2.3,24.0,819.5,962.21,707.81
2016,10,22,12,30,978.0,88.0,2.3,24.0,820.0,993.95,728.23
2016,10,22,12,45,975.5,88.0,2.3,24.5,811.0,1019.65,743.31
2016,10,22,13,0,973.0,88.0,2.3,25.0,802.0,1041.41,755.94
2016,10,22,13,15,968.5,87.0,2.3,25.0,785.0,1056.05,765.64
2016,10,22,13,30,964.0,86.0,2.3,25.0,768.0,1066.54,772.95
2016,10,22,13,45,956.0,85.5,2.35,25.0,742.0,1069.98,776.6
2016,10,22,14,0,948.0,85.0,2.4,25.0,716.0,1069.25,777.88
2016,10,22,14,15,938.0,83.5,2.4,25.0,682.0,1061.19,774.11
2016,10,22,14,30,928.0,82.0,2.4,25.0,648.0,1049.11,768.03
2016,10,22,14,45,912.0,80.5,2.45,25.0,607.0,1027.17,756.28
2016,10,22,15,0,896.0,79.0,2.5,25.0,566.0,1001.67,742.3
2016,10,22,15,15,876.0,76.5,2.5,24.5,519.0,967.66,723.53
2016,10,22,15,30,856.0,74.0,2.5,24.0,472.0,941.27,709.71
2016,10,22,15,45,827.5,70.5,2.5,24.0,420.5,891.9,678.49
2016,10,22,16,0,799.0,67.0,2.5,24.0,369.0,840.54,645.28
2016,10,22,16,15,757.0,62.0,2.2,23.0,314.0,773.77,600.22
2016,10,22,16,30,715.0,57.0,1.9,22.0,259.0,706.68,553.05
2016,10,22,16,45,647.5,50.5,1.6,21.0,204.0,617.38,486.93
2016,10,22,17,0,580.0,44.0,1.3,20.0,149.0,539.03,425.17
2016,10,22,17,15,460.5,34.0,1.3,19.0,99.0,416.09,325.96
2016,10,22,17,30,341.0,24.0,1.3,18.0,49.0,295.29,182.8
2016,10,22,17,45,170.5,12.0,1.3,17.5,24.5,116.34,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,45,71.5,11.5,1.45,13.5,15.5,9.82,0.0
2016,10,23,7,0,143.0,23.0,1.6,14.0,31.0,17.89,0.31
2016,10,23,7,15,259.5,38.0,1.7,14.0,73.0,29.38,19.37
2016,10,23,7,30,376.0,53.0,1.8,14.0,115.0,43.07,32.34
2016,10,23,7,45,443.5,65.0,1.95,14.5,164.0,51.68,40.38
2016,10,23,8,0,511.0,77.0,2.1,15.0,213.0,60.06,47.94
2016,10,23,8,15,580.5,77.0,2.05,15.0,263.0,63.67,51.16
2016,10,23,8,30,650.0,77.0,2.0,15.0,313.0,110.82,64.02
2016,10,23,8,45,370.0,135.5,2.0,15.5,274.0,159.25,111.54
2016,10,23,9,0,90.0,194.0,2.0,16.0,235.0,171.86,133.86
2016,10,23,9,15,168.0,213.5,2.2,16.5,299.5,218.41,169.16
2016,10,23,9,30,246.0,233.0,2.4,17.0,364.0,277.2,215.04
2016,10,23,9,45,208.5,256.0,2.65,18.0,373.0,297.94,232.67
2016,10,23,10,0,171.0,279.0,2.9,19.0,382.0,316.84,247.91
2016,10,23,10,15,279.0,277.0,3.1,19.5,455.5,391.1,305.74
2016,10,23,10,30,387.0,275.0,3.3,20.0,529.0,471.89,368.21
2016,10,23,10,45,265.5,307.0,3.5,20.5,484.5,451.03,351.43
2016,10,23,11,0,144.0,339.0,3.7,21.0,440.0,408.35,317.34
2016,10,23,11,15,97.5,330.0,3.7,21.5,399.5,367.5,285.23
2016,10,23,11,30,51.0,321.0,3.7,22.0,359.0,331.04,255.97
2016,10,23,11,45,465.0,218.5,3.7,22.5,564.0,611.28,475.03
2016,10,23,12,0,879.0,116.0,3.7,23.0,769.0,872.34,662.84
2016,10,23,12,15,714.5,189.5,3.65,23.0,721.0,851.93,646.43
2016,10,23,12,30,550.0,263.0,3.6,23.0,673.0,797.17,604.99
2016,10,23,12,45,458.5,294.0,3.6,23.0,633.0,763.17,579.71
2016,10,23,13,0,367.0,325.0,3.6,23.0,593.0,707.04,538.57
2016,10,23,13,15,618.0,217.5,3.55,23.0,656.5,874.89,663.76
2016,10,23,13,30,869.0,110.0,3.5,23.0,720.0,1011.68,756.31
2016,10,23,13,45,512.0,213.5,3.45,23.5,570.0,780.68,594.59
2016,10,23,14,0,155.0,317.0,3.4,24.0,420.0,502.96,385.86
2016,10,23,14,15,494.0,209.0,3.25,23.5,513.0,768.77,590.65
2016,10,23,14,30,833.0,101.0,3.1,23.0,606.0,988.39,743.63
2016,10,23,14,45,818.5,97.5,3.0,23.0,567.0,966.15,727.58
2016,10,23,15,0,804.0,94.0,2.9,23.0,528.0,940.51,711.49
2016,10,23,15,15,781.5,90.5,2.55,22.5,482.5,903.88,687.18
2016,10,23,15,30,759.0,87.0,2.2,22.0,437.0,864.55,660.77
2016,10,23,15,45,729.5,82.0,1.9,22.0,388.0,820.56,629.9
2016,10,23,16,0,700.0,77.0,1.6,22.0,339.0,769.3,593.38
2016,10,23,16,15,653.0,71.5,1.5,21.5,287.0,700.96,546.76
2016,10,23,16,30,606.0,66.0,1.4,21.0,235.0,633.09,498.61
2016,10,23,16,45,536.5,57.5,1.35,20.5,183.5,544.28,432.56
2016,10,23,17,0,467.0,49.0,1.3,20.0,132.0,458.94,365.34
2016,10,23,17,15,345.0,37.0,1.3,19.5,86.5,336.49,264.07
2016,10,23,17,30,223.0,25.0,1.3,19.0,41.0,214.51,121.75
2016,10,23,17,45,111.5,12.5,1.35,19.0,20.5,80.0,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,5.5,0.75,16.5,5.5,4.69,0.0
2016,10,24,7,0,0.0,11.0,0.8,17.0,11.0,9.05,0.0
2016,10,24,7,15,0.0,28.0,1.0,17.5,28.0,23.04,13.67
2016,10,24,7,30,0.0,45.0,1.2,18.0,45.0,36.5,26.09
2016,10,24,7,45,0.0,65.5,1.45,18.5,65.5,52.31,40.24
2016,10,24,8,0,0.0,86.0,1.7,19.0,86.0,67.92,54.0
2016,10,24,8,15,3.0,106.0,1.85,20.0,107.0,83.24,67.07
2016,10,24,8,30,6.0,126.0,2.0,21.0,128.0,100.17,77.34
2016,10,24,8,45,87.5,160.0,2.2,22.0,199.0,137.75,103.72
2016,10,24,9,0,169.0,194.0,2.4,23.0,270.0,188.89,140.91
2016,10,24,9,15,117.0,210.0,2.35,23.5,265.5,202.09,153.47
2016,10,24,9,30,65.0,226.0,2.3,24.0,261.0,206.67,158.43
2016,10,24,9,45,49.0,232.0,2.3,24.5,259.5,212.32,162.86
2016,10,24,10,0,33.0,238.0,2.3,25.0,258.0,215.74,165.22
2016,10,24,10,15,22.5,228.0,2.3,25.0,242.0,201.99,154.44
2016,10,24,10,30,12.0,218.0,2.3,25.0,226.0,189.83,144.8
2016,10,24,10,45,10.5,217.0,2.3,25.5,224.0,189.52,144.1
2016,10,24,11,0,9.0,216.0,2.3,26.0,222.0,188.92,143.18
2016,10,24,11,15,10.0,220.5,2.3,26.0,227.5,194.72,147.54
2016,10,24,11,30,11.0,225.0,2.3,26.0,233.0,200.64,151.99
2016,10,24,11,45,118.5,293.0,2.35,26.5,380.5,377.44,287.36
2016,10,24,12,0,226.0,361.0,2.4,27.0,528.0,544.88,409.31
2016,10,24,12,15,516.0,251.5,2.4,27.0,633.0,733.52,547.56
2016,10,24,12,30,806.0,142.0,2.4,27.0,738.0,905.45,665.6
2016,10,24,12,45,574.0,235.5,2.45,27.5,658.0,811.17,598.8
2016,10,24,13,0,342.0,329.0,2.5,28.0,578.0,687.78,509.29
2016,10,24,13,15,334.0,322.5,2.5,28.0,561.0,684.79,508.6
2016,10,24,13,30,326.0,316.0,2.5,28.0,544.0,679.89,505.8
2016,10,24,13,45,551.0,223.5,2.55,28.0,592.0,830.85,616.23
2016,10,24,14,0,776.0,131.0,2.6,28.0,640.0,961.19,704.09
2016,10,24,14,15,762.5,128.5,2.6,28.0,608.5,956.14,700.83
2016,10,24,14,30,749.0,126.0,2.6,28.0,577.0,940.37,691.96
2016,10,24,14,45,729.5,122.5,2.6,28.0,538.0,914.05,676.29
2016,10,24,15,0,710.0,119.0,2.6,28.0,499.0,884.75,658.67
2016,10,24,15,15,684.5,114.5,2.6,27.5,455.0,845.62,635.55
2016,10,24,15,30,659.0,110.0,2.6,27.0,411.0,804.23,610.52
2016,10,24,15,45,626.0,103.0,2.6,27.0,363.5,750.88,575.34
2016,10,24,16,0,593.0,96.0,2.6,27.0,316.0,696.36,538.49
2016,10,24,16,15,542.0,88.5,2.3,26.5,266.0,624.71,487.55
2016,10,24,16,30,491.0,81.0,2.0,26.0,216.0,553.7,435.34
2016,10,24,16,45,418.5,69.5,1.75,25.5,167.0,459.43,363.48
2016,10,24,17,0,346.0,58.0,1.5,25.0,118.0,375.62,295.89
2016,10,24,17,15,231.0,42.0,1.45,24.0,76.0,260.75,200.77
2016,10,24,17,30,116.0,26.0,1.4,23.0,34.0,143.83,70.14
2016,10,24,17,45,58.0,13.0,1.35,22.5,17.0,47.14,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.0,15.5,4.5,3.84,0.0
2016,10,25,7,0,0.0,9.0,1.1,16.0,9.0,7.4,0.0
2016,10,25,7,15,0.0,23.5,1.25,16.5,23.5,19.4,10.59
2016,10,25,7,30,0.0,38.0,1.4,17.0,38.0,31.3,21.65
2016,10,25,7,45,0.0,56.0,1.55,17.5,56.0,45.47,34.42
2016,10,25,8,0,0.0,74.0,1.7,18.0,74.0,59.48,46.83
2016,10,25,8,15,0.0,92.0,1.8,18.5,92.0,73.45,56.27
2016,10,25,8,30,0.0,110.0,1.9,19.0,110.0,88.16,68.27
2016,10,25,8,45,155.0,143.5,2.05,20.0,212.5,135.68,99.93
2016,10,25,9,0,310.0,177.0,2.2,21.0,315.0,207.0,150.95
2016,10,25,9,15,271.5,204.0,2.25,21.0,334.0,241.71,181.53
2016,10,25,9,30,233.0,231.0,2.3,21.0,353.0,269.63,206.16
2016,10,25,9,45,240.5,249.5,2.35,21.5,384.0,306.2,235.49
2016,10,25,10,0,248.0,268.0,2.4,22.0,415.0,343.72,264.99
2016,10,25,10,15,343.5,262.5,2.4,22.0,478.0,412.75,318.39
2016,10,25,10,30,439.0,257.0,2.4,22.0,541.0,493.67,380.17
2016,10,25,10,45,410.0,277.5,2.45,22.5,551.0,515.2,395.92
2016,10,25,11,0,381.0,298.0,2.5,23.0,561.0,540.61,414.07
2016,10,25,11,15,449.0,279.5,2.55,23.5,597.5,606.57,462.58
2016,10,25,11,30,517.0,261.0,2.6,24.0,634.0,667.78,506.86
2016,10,25,11,45,461.0,289.0,2.65,24.5,624.5,676.63,511.08
2016,10,25,12,0,405.0,317.0,2.7,25.0,615.0,666.95,502.65
2016,10,25,12,15,369.5,327.0,2.7,25.0,599.5,665.63,501.3
2016,10,25,12,30,334.0,337.0,2.7,25.0,584.0,660.96,497.46
2016,10,25,12,45,371.0,323.0,2.75,25.5,594.0,695.31,522.26
2016,10,25,13,0,408.0,309.0,2.8,26.0,604.0,729.4,546.46
2016,10,25,13,15,432.5,290.5,2.75,26.0,597.0,764.19,571.08
2016,10,25,13,30,457.0,272.0,2.7,26.0,590.0,780.31,583.22
2016,10,25,13,45,483.5,251.5,2.7,26.0,577.0,793.99,594.32
2016,10,25,14,0,510.0,231.0,2.7,26.0,564.0,805.02,603.77
2016,10,25,14,15,539.5,208.0,2.6,26.0,544.5,813.27,610.97
2016,10,25,14,30,569.0,185.0,2.5,26.0,525.0,818.09,615.63
2016,10,25,14,45,508.0,189.5,2.45,26.0,478.0,761.73,576.99
2016,10,25,15,0,447.0,194.0,2.4,26.0,431.0,703.99,536.94
2016,10,25,15,15,400.5,184.0,2.2,25.5,383.0,642.88,494.72
2016,10,25,15,30,354.0,174.0,2.0,25.0,335.0,561.06,437.05
2016,10,25,15,45,337.5,157.5,1.85,25.0,296.5,520.82,408.57
2016,10,25,16,0,321.0,141.0,1.7,25.0,258.0,480.05,378.84
2016,10,25,16,15,303.0,120.5,1.45,24.5,217.5,431.97,343.25
2016,10,25,16,30,285.0,100.0,1.2,24.0,177.0,383.64,306.29
2016,10,25,16,45,250.5,80.5,1.0,23.5,137.0,323.67,258.61
2016,10,25,17,0,216.0,61.0,0.8,23.0,97.0,265.41,210.35
2016,10,25,17,15,150.0,42.0,0.85,22.5,62.5,187.59,143.91
2016,10,25,17,30,84.0,23.0,0.9,22.0,28.0,103.21,41.39
2016,10,25,17,45,42.0,11.5,0.95,21.5,14.0,35.9,0.0
2016,10,25,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,62.5,9.5,0.95,15.5,12.5,8.11,0.0
2016,10,26,7,0,125.0,19.0,1.0,16.0,25.0,14.81,0.0
2016,10,26,7,15,254.5,33.5,1.1,16.5,66.0,26.0,15.98
2016,10,26,7,30,384.0,48.0,1.2,17.0,107.0,39.04,28.32
2016,10,26,7,45,467.5,56.5,1.35,18.0,157.0,44.97,33.88
2016,10,26,8,0,551.0,65.0,1.5,19.0,207.0,50.9,39.14
2016,10,26,8,15,602.0,71.5,1.8,20.0,258.0,61.9,41.42
2016,10,26,8,30,653.0,78.0,2.1,21.0,309.0,113.99,64.64
2016,10,26,8,45,686.5,83.0,2.45,22.0,357.5,168.76,102.89
2016,10,26,9,0,720.0,88.0,2.8,23.0,406.0,227.51,150.36
2016,10,26,9,15,467.5,159.5,2.75,23.5,374.5,263.31,191.03
2016,10,26,9,30,215.0,231.0,2.7,24.0,343.0,263.87,199.97
2016,10,26,9,45,507.0,167.0,2.65,24.5,458.0,352.37,265.36
2016,10,26,10,0,799.0,103.0,2.6,25.0,573.0,468.51,353.34
2016,10,26,10,15,812.0,105.0,2.5,25.5,605.5,525.72,398.1
2016,10,26,10,30,825.0,107.0,2.4,26.0,638.0,582.69,441.27
2016,10,26,10,45,519.0,218.5,2.35,26.5,557.5,539.13,407.88
2016,10,26,11,0,213.0,330.0,2.3,27.0,477.0,447.81,337.64
2016,10,26,11,15,265.0,330.0,2.25,27.0,517.0,511.58,385.07
2016,10,26,11,30,317.0,330.0,2.2,27.0,557.0,569.23,426.77
2016,10,26,11,45,595.0,218.0,2.15,27.5,650.5,721.45,537.58
2016,10,26,12,0,873.0,106.0,2.1,28.0,744.0,856.61,628.71
2016,10,26,12,15,873.0,106.0,2.1,28.0,744.5,888.43,648.27
2016,10,26,12,30,873.0,106.0,2.1,28.0,745.0,917.06,666.71
2016,10,26,12,45,600.0,217.5,2.1,28.0,654.5,823.15,603.83
2016,10,26,13,0,327.0,329.0,2.1,28.0,564.0,674.06,497.52
2016,10,26,13,15,217.5,329.5,2.05,28.0,484.5,559.21,416.82
2016,10,26,13,30,108.0,330.0,2.0,28.0,405.0,438.97,329.14
2016,10,26,13,45,135.0,320.0,2.0,28.5,410.0,481.71,361.09
2016,10,26,14,0,162.0,310.0,2.0,29.0,415.0,503.35,377.12
2016,10,26,14,15,490.0,203.5,2.0,29.0,499.0,758.09,564.44
2016,10,26,14,30,818.0,97.0,2.0,29.0,583.0,966.69,702.89
2016,10,26,14,45,791.0,98.0,2.0,29.0,542.5,937.6,683.53
2016,10,26,15,0,764.0,99.0,2.0,29.0,502.0,905.36,664.54
2016,10,26,15,15,741.0,95.5,1.95,28.5,458.5,875.2,647.61
2016,10,26,15,30,718.0,92.0,1.9,28.0,415.0,836.62,624.75
2016,10,26,15,45,686.5,86.5,1.85,28.0,367.0,785.37,591.64
2016,10,26,16,0,655.0,81.0,1.8,28.0,319.0,732.84,556.92
2016,10,26,16,15,606.5,74.5,1.55,27.0,268.5,663.28,509.56
2016,10,26,16,30,558.0,68.0,1.3,26.0,218.0,594.37,460.68
2016,10,26,16,45,489.0,58.5,1.1,25.5,168.5,506.57,394.83
2016,10,26,17,0,420.0,49.0,0.9,25.0,119.0,422.23,328.22
2016,10,26,17,15,296.5,35.5,0.9,24.5,76.0,299.6,227.23
2016,10,26,17,30,173.0,22.0,0.9,24.0,33.0,172.5,55.3
2016,10,26,17,45,86.5,11.0,0.95,23.5,16.5,63.08,0.0
2016,10,26,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,41.0,9.5,0.95,16.5,11.0,8.11,0.0
2016,10,27,7,0,82.0,19.0,1.0,17.0,22.0,14.99,0.0
2016,10,27,7,15,200.5,36.0,1.1,17.5,61.5,27.75,17.18
2016,10,27,7,30,319.0,53.0,1.2,18.0,101.0,40.55,29.46
2016,10,27,7,45,406.0,63.5,1.35,19.0,150.0,48.26,36.57
2016,10,27,8,0,493.0,74.0,1.5,20.0,199.0,57.97,45.11
2016,10,27,8,15,546.5,82.0,1.4,20.5,249.5,69.8,48.03
2016,10,27,8,30,600.0,90.0,1.3,21.0,300.0,119.79,71.21
2016,10,27,8,45,642.0,94.5,1.2,22.0,349.5,172.14,107.2
2016,10,27,9,0,684.0,99.0,1.1,23.0,399.0,229.61,152.5
2016,10,27,9,15,710.5,103.0,1.0,23.5,443.5,287.23,200.59
2016,10,27,9,30,737.0,107.0,0.9,24.0,488.0,347.43,250.46
2016,10,27,9,45,756.0,110.5,0.8,25.0,527.5,406.52,297.7
2016,10,27,10,0,775.0,114.0,0.7,26.0,567.0,467.89,344.49
2016,10,27,10,15,789.0,116.5,0.85,26.0,600.0,524.84,389.36
2016,10,27,10,30,803.0,119.0,1.0,26.0,633.0,581.72,433.06
2016,10,27,10,45,812.5,121.0,1.2,26.5,659.0,635.0,472.7
2016,10,27,11,0,822.0,123.0,1.4,27.0,685.0,687.2,510.62
2016,10,27,11,15,474.5,234.5,1.5,27.0,561.0,583.92,435.75
2016,10,27,11,30,127.0,346.0,1.6,27.0,437.0,427.52,319.46
2016,10,27,11,45,508.5,224.0,1.75,27.5,593.0,652.47,487.97
2016,10,27,12,0,890.0,102.0,1.9,28.0,749.0,866.49,634.28
2016,10,27,12,15,890.5,102.0,1.95,28.0,749.5,899.19,653.91
2016,10,27,12,30,891.0,102.0,2.0,28.0,750.0,928.68,673.28
2016,10,27,12,45,889.5,101.0,2.05,28.5,742.5,951.87,687.32
2016,10,27,13,0,888.0,100.0,2.1,29.0,735.0,971.5,699.2
2016,10,27,13,15,883.5,99.5,2.1,29.0,718.5,985.15,708.25
2016,10,27,13,30,879.0,99.0,2.1,29.0,702.0,995.04,715.14
2016,10,27,13,45,872.0,97.0,2.15,29.0,677.5,996.91,717.72
2016,10,27,14,0,865.0,95.0,2.2,29.0,653.0,994.96,718.13
2016,10,27,14,15,853.5,93.0,2.25,29.0,620.5,996.54,721.03
2016,10,27,14,30,842.0,91.0,2.3,29.0,588.0,982.62,714.09
2016,10,27,14,45,817.0,92.0,2.35,29.0,547.5,955.46,698.79
2016,10,27,15,0,792.0,93.0,2.4,29.0,507.0,925.08,681.4
2016,10,27,15,15,769.0,89.5,2.4,28.5,462.5,888.16,660.38
2016,10,27,15,30,746.0,86.0,2.4,28.0,418.0,848.62,637.23
2016,10,27,15,45,714.0,81.0,2.4,28.0,369.5,803.04,608.15
2016,10,27,16,0,682.0,76.0,2.4,28.0,321.0,750.08,573.14
2016,10,27,16,15,634.0,70.0,2.1,27.0,270.0,680.95,525.73
2016,10,27,16,30,586.0,64.0,1.8,26.0,219.0,612.43,476.74
2016,10,27,16,45,514.5,55.0,1.55,25.5,168.5,522.43,408.63
2016,10,27,17,0,443.0,46.0,1.3,25.0,118.0,436.19,339.89
2016,10,27,17,15,316.5,33.5,1.25,24.0,74.5,311.84,236.57
2016,10,27,17,30,190.0,21.0,1.2,23.0,31.0,181.27,36.95
2016,10,27,17,45,95.0,10.5,1.2,22.5,15.5,67.9,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,90.0,8.5,0.15,15.5,12.5,7.26,0.0
2016,10,28,7,0,180.0,17.0,0.1,16.0,25.0,14.11,0.0
2016,10,28,7,15,320.0,29.5,0.15,16.5,68.0,24.3,14.33
2016,10,28,7,30,460.0,42.0,0.2,17.0,111.0,34.33,24.25
2016,10,28,7,45,545.0,49.5,0.3,18.0,163.5,39.78,29.36
2016,10,28,8,0,630.0,57.0,0.4,19.0,216.0,45.26,34.24
2016,10,28,8,15,679.0,62.5,0.75,19.5,268.5,57.69,36.64
2016,10,28,8,30,728.0,68.0,1.1,20.0,321.0,117.37,64.63
2016,10,28,8,45,763.5,71.5,1.45,21.0,371.5,175.3,105.05
2016,10,28,9,0,799.0,75.0,1.8,22.0,422.0,237.36,155.37
2016,10,28,9,15,821.5,78.0,1.9,22.5,468.0,299.25,208.63
2016,10,28,9,30,844.0,81.0,2.0,23.0,514.0,363.04,263.45
2016,10,28,9,45,861.5,82.5,2.1,24.0,554.5,425.08,315.37
2016,10,28,10,0,879.0,84.0,2.2,25.0,595.0,487.67,365.95
2016,10,28,10,15,890.5,86.0,2.25,25.0,628.0,547.27,413.96
2016,10,28,10,30,902.0,88.0,2.3,25.0,661.0,606.24,460.04
2016,10,28,10,45,603.0,199.5,2.35,25.5,589.0,578.87,438.85
2016,10,28,11,0,304.0,311.0,2.4,26.0,517.0,502.12,380.01
2016,10,28,11,15,616.0,200.5,2.4,26.0,632.5,658.73,498.25
2016,10,28,11,30,928.0,90.0,2.4,26.0,748.0,809.24,605.53
2016,10,28,11,45,620.5,213.0,2.4,26.5,655.0,737.29,550.83
2016,10,28,12,0,313.0,336.0,2.4,27.0,562.0,609.69,455.26
2016,10,28,12,15,623.0,213.0,2.4,27.0,663.5,794.55,591.55
2016,10,28,12,30,933.0,90.0,2.4,27.0,765.0,953.08,696.99
2016,10,28,12,45,580.5,217.0,2.4,27.5,635.5,804.08,594.31
2016,10,28,13,0,228.0,344.0,2.4,28.0,506.0,577.08,429.73
2016,10,28,13,15,251.0,331.5,2.35,28.0,506.0,594.85,444.76
2016,10,28,13,30,274.0,319.0,2.3,28.0,506.0,633.13,472.23
2016,10,28,13,45,585.5,203.0,2.3,28.0,583.5,841.47,623.81
2016,10,28,14,0,897.0,87.0,2.3,28.0,661.0,1016.71,737.85
2016,10,28,14,15,885.5,85.0,2.3,28.0,628.5,1006.37,730.74
2016,10,28,14,30,874.0,83.0,2.3,28.0,596.0,992.26,723.29
2016,10,28,14,45,857.0,81.5,2.3,28.0,556.0,969.74,710.51
2016,10,28,15,0,840.0,80.0,2.3,28.0,516.0,955.12,703.03
2016,10,28,15,15,818.0,77.0,2.25,27.5,471.0,919.13,682.24
2016,10,28,15,30,796.0,74.0,2.2,27.0,426.0,880.41,659.5
2016,10,28,15,45,764.5,70.0,2.2,27.0,376.5,829.14,626.86
2016,10,28,16,0,733.0,66.0,2.2,27.0,327.0,776.26,592.25
2016,10,28,16,15,686.0,61.0,1.9,26.0,274.5,707.38,545.11
2016,10,28,16,30,639.0,56.0,1.6,25.0,222.0,645.52,500.94
2016,10,28,16,45,563.0,49.0,1.35,24.5,170.5,553.0,431.08
2016,10,28,17,0,487.0,42.0,1.1,24.0,119.0,464.59,360.66
2016,10,28,17,15,353.0,30.5,1.05,23.0,75.0,334.63,252.55
2016,10,28,17,30,219.0,19.0,1.0,22.0,31.0,197.35,10.94
2016,10,28,17,45,109.5,9.5,1.0,21.5,15.5,76.02,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,72.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,144.0,17.0,0.9,16.0,23.0,14.51,0.0
2016,10,29,7,15,288.0,30.0,1.1,17.0,64.5,24.74,14.38
2016,10,29,7,30,432.0,43.0,1.3,18.0,106.0,35.16,24.73
2016,10,29,7,45,522.5,50.0,1.5,19.0,157.5,40.14,29.46
2016,10,29,8,0,613.0,57.0,1.7,20.0,209.0,45.21,33.99
2016,10,29,8,15,662.5,62.5,1.85,20.5,260.5,57.92,36.49
2016,10,29,8,30,712.0,68.0,2.0,21.0,312.0,116.54,64.29
2016,10,29,8,45,750.0,70.5,2.15,22.0,362.5,172.9,103.51
2016,10,29,9,0,788.0,73.0,2.3,23.0,413.0,233.69,152.66
2016,10,29,9,15,810.0,76.0,2.35,23.5,458.0,294.65,205.15
2016,10,29,9,30,832.0,79.0,2.4,24.0,503.0,357.47,259.16
2016,10,29,9,45,847.0,81.5,2.5,24.5,542.0,418.6,311.04
2016,10,29,10,0,862.0,84.0,2.6,25.0,581.0,480.02,361.6
2016,10,29,10,15,873.0,85.5,2.6,25.5,614.0,537.84,407.64
2016,10,29,10,30,884.0,87.0,2.6,26.0,647.0,595.02,451.57
2016,10,29,10,45,890.5,89.0,2.65,26.5,672.0,648.98,491.88
2016,10,29,11,0,897.0,91.0,2.7,27.0,697.0,701.35,529.83
2016,10,29,11,15,902.0,91.5,2.7,27.0,714.0,749.29,564.14
