Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,17,0,0.0,26.0,2.8,18.0,26.0,21.46,11.89
2016,11,8,17,15,0.0,14.5,2.85,17.5,14.5,11.94,2.27
2016,11,8,17,30,0.0,3.0,2.9,17.0,3.0,2.56,0.0
2016,11,8,17,45,0.0,1.5,2.95,17.0,1.5,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,0.5,3.85,14.0,0.5,0.41,0.0
2016,11,9,7,30,0.0,1.0,3.9,14.0,1.0,0.82,0.0
2016,11,9,7,45,0.0,1.5,4.0,14.5,1.5,1.23,0.0
2016,11,9,8,0,0.0,2.0,4.1,15.0,2.0,1.64,0.0
2016,11,9,8,15,0.0,3.0,4.2,15.0,3.0,2.46,0.0
2016,11,9,8,30,0.0,4.0,4.3,15.0,4.0,3.29,0.0
2016,11,9,8,45,0.0,16.5,4.45,15.0,16.5,13.59,6.01
2016,11,9,9,0,0.0,29.0,4.6,15.0,29.0,23.93,14.82
2016,11,9,9,15,0.0,46.0,4.6,15.0,46.0,38.05,26.78
2016,11,9,9,30,0.0,63.0,4.6,15.0,63.0,52.22,38.67
2016,11,9,9,45,0.0,46.0,4.65,15.5,46.0,38.08,26.57
2016,11,9,10,0,0.0,29.0,4.7,16.0,29.0,23.98,14.58
2016,11,9,10,15,0.0,70.0,4.7,16.0,70.0,58.11,43.13
2016,11,9,10,30,0.0,111.0,4.7,16.0,111.0,92.58,71.63
2016,11,9,10,45,0.0,109.0,4.75,16.5,109.0,90.96,70.01
2016,11,9,11,0,0.0,107.0,4.8,17.0,107.0,89.32,68.41
2016,11,9,11,15,0.0,117.5,4.8,17.0,117.5,98.39,75.77
2016,11,9,11,30,0.0,128.0,4.8,17.0,128.0,107.57,83.21
2016,11,9,11,45,0.5,146.0,4.85,17.0,146.5,123.9,96.49
2016,11,9,12,0,1.0,164.0,4.9,17.0,165.0,140.61,110.05
2016,11,9,12,15,0.5,143.5,4.85,17.0,144.0,122.13,94.97
2016,11,9,12,30,0.0,123.0,4.8,17.0,123.0,103.65,79.89
2016,11,9,12,45,6.5,176.0,4.75,17.5,181.0,157.89,124.1
2016,11,9,13,0,13.0,229.0,4.7,18.0,239.0,215.53,170.37
2016,11,9,13,15,6.5,184.0,4.65,18.0,189.0,166.92,131.19
2016,11,9,13,30,0.0,139.0,4.6,18.0,139.0,118.88,92.19
2016,11,9,13,45,0.0,117.0,4.55,18.0,117.0,98.95,76.09
2016,11,9,14,0,0.0,95.0,4.5,18.0,95.0,79.22,60.03
2016,11,9,14,15,0.0,59.5,4.5,18.0,59.5,49.36,35.47
2016,11,9,14,30,0.0,24.0,4.5,18.0,24.0,19.84,10.96
2016,11,9,14,45,0.0,54.5,4.5,18.0,54.5,45.15,32.17
2016,11,9,15,0,0.0,85.0,4.5,18.0,85.0,70.76,53.61
2016,11,9,15,15,0.0,77.0,4.4,18.0,77.0,63.9,48.03
2016,11,9,15,30,0.0,69.0,4.3,18.0,69.0,57.2,42.57
2016,11,9,15,45,0.0,59.5,4.2,18.0,59.5,49.27,36.02
2016,11,9,16,0,0.0,50.0,4.1,18.0,50.0,41.35,29.4
2016,11,9,16,15,0.0,41.0,3.8,17.5,41.0,33.87,23.12
2016,11,9,16,30,0.0,32.0,3.5,17.0,32.0,26.4,16.75
2016,11,9,16,45,0.0,23.0,3.25,17.0,23.0,18.95,10.27
2016,11,9,17,0,0.0,14.0,3.0,17.0,14.0,11.51,3.78
2016,11,9,17,15,0.0,7.5,2.95,16.5,7.5,6.16,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.85,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,12.5,19.0,2.75,13.0,20.5,15.58,0.25
2016,11,10,7,30,25.0,38.0,2.8,13.0,41.0,30.13,20.04
2016,11,10,7,45,47.0,59.5,2.85,13.0,68.5,46.08,35.06
2016,11,10,8,0,69.0,81.0,2.9,13.0,96.0,60.69,48.57
2016,11,10,8,15,84.5,102.0,2.9,13.5,124.5,77.62,59.86
2016,11,10,8,30,100.0,123.0,2.9,14.0,153.0,103.25,78.62
2016,11,10,8,45,164.0,142.0,2.95,14.5,201.5,137.11,103.31
2016,11,10,9,0,228.0,161.0,3.0,15.0,250.0,180.63,137.03
2016,11,10,9,15,114.0,143.5,3.0,15.0,188.0,152.0,118.53
2016,11,10,9,30,0.0,126.0,3.0,15.0,126.0,104.24,82.23
2016,11,10,9,45,22.0,173.5,3.0,15.5,185.5,152.71,121.66
2016,11,10,10,0,44.0,221.0,3.0,16.0,245.0,209.29,167.13
2016,11,10,10,15,84.0,247.5,2.95,16.5,296.0,257.82,205.61
2016,11,10,10,30,124.0,274.0,2.9,17.0,347.0,319.23,253.9
2016,11,10,10,45,228.0,276.0,2.85,17.5,417.0,395.34,313.84
2016,11,10,11,0,332.0,278.0,2.8,18.0,487.0,491.87,388.22
2016,11,10,11,15,197.0,287.0,2.8,18.0,412.0,413.72,326.76
2016,11,10,11,30,62.0,296.0,2.8,18.0,337.0,320.88,252.67
2016,11,10,11,45,136.5,310.5,2.85,18.5,402.0,414.23,326.16
2016,11,10,12,0,211.0,325.0,2.9,19.0,467.0,500.52,392.16
2016,11,10,12,15,314.5,303.0,2.9,19.0,515.0,594.87,464.5
2016,11,10,12,30,418.0,281.0,2.9,19.0,563.0,678.1,527.62
2016,11,10,12,45,355.5,292.5,2.95,19.5,531.0,649.22,504.26
2016,11,10,13,0,293.0,304.0,3.0,20.0,499.0,616.43,478.6
2016,11,10,13,15,358.5,280.5,3.05,20.0,512.0,663.09,515.57
2016,11,10,13,30,424.0,257.0,3.1,20.0,525.0,728.83,565.18
2016,11,10,13,45,266.0,266.0,3.2,20.0,432.5,573.94,449.44
2016,11,10,14,0,108.0,275.0,3.3,20.0,340.0,392.8,309.99
2016,11,10,14,15,241.0,246.0,3.25,20.0,380.0,536.99,425.1
2016,11,10,14,30,374.0,217.0,3.2,20.0,420.0,636.64,503.45
2016,11,10,14,45,253.0,214.0,3.15,20.0,347.0,516.6,411.01
2016,11,10,15,0,132.0,211.0,3.1,20.0,274.0,377.29,302.07
2016,11,10,15,15,244.5,179.5,3.0,19.5,282.5,467.64,377.75
2016,11,10,15,30,357.0,148.0,2.9,19.0,291.0,531.38,431.32
2016,11,10,15,45,336.5,132.0,2.8,19.0,253.5,488.02,398.02
2016,11,10,16,0,316.0,116.0,2.7,19.0,216.0,444.34,364.25
2016,11,10,16,15,290.0,98.0,2.35,18.5,177.0,392.91,323.39
2016,11,10,16,30,264.0,80.0,2.0,18.0,138.0,341.98,281.45
2016,11,10,16,45,220.0,61.5,1.7,17.5,101.0,276.8,226.09
2016,11,10,17,0,176.0,43.0,1.4,17.0,64.0,231.03,183.27
2016,11,10,17,15,88.0,21.5,1.3,16.0,32.0,107.09,61.26
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.41,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.82,0.0
2016,11,11,7,45,0.0,2.0,2.3,12.5,2.0,1.64,0.0
2016,11,11,8,0,0.0,3.0,2.5,13.0,3.0,2.46,0.0
2016,11,11,8,15,0.0,4.5,2.45,13.5,4.5,3.69,0.0
2016,11,11,8,30,0.0,6.0,2.4,14.0,6.0,4.93,0.0
2016,11,11,8,45,0.0,7.0,2.4,14.5,7.0,5.76,0.0
2016,11,11,9,0,0.0,8.0,2.4,15.0,8.0,6.59,0.0
2016,11,11,9,15,0.0,41.0,2.45,15.5,41.0,33.89,23.24
2016,11,11,9,30,0.0,74.0,2.5,16.0,74.0,61.39,46.27
2016,11,11,9,45,0.0,94.0,2.55,16.5,94.0,78.08,59.94
2016,11,11,10,0,0.0,114.0,2.6,17.0,114.0,94.89,73.54
2016,11,11,10,15,0.0,121.0,2.55,17.5,121.0,100.94,78.17
2016,11,11,10,30,0.0,128.0,2.5,18.0,128.0,107.05,82.83
2016,11,11,10,45,16.0,190.5,2.5,18.5,200.5,171.17,134.56
2016,11,11,11,0,32.0,253.0,2.5,19.0,273.0,248.77,195.74
2016,11,11,11,15,16.0,178.5,2.5,19.0,188.5,163.06,127.34
2016,11,11,11,30,0.0,104.0,2.5,19.0,104.0,86.84,65.61
2016,11,11,11,45,19.5,192.5,2.5,19.5,205.5,180.63,141.43
2016,11,11,12,0,39.0,281.0,2.5,20.0,307.0,297.14,232.46
2016,11,11,12,15,39.0,281.5,2.5,20.0,308.0,301.68,235.59
2016,11,11,12,30,39.0,282.0,2.5,20.0,309.0,306.22,239.15
2016,11,11,12,45,462.5,185.0,2.5,20.5,490.0,649.25,507.73
2016,11,11,13,0,886.0,88.0,2.5,21.0,671.0,944.41,713.14
2016,11,11,13,15,881.0,87.5,2.45,21.0,655.0,957.15,718.9
2016,11,11,13,30,876.0,87.0,2.4,21.0,639.0,966.22,725.13
2016,11,11,13,45,868.0,85.5,2.35,21.5,615.0,967.47,724.93
2016,11,11,14,0,860.0,84.0,2.3,22.0,591.0,965.01,722.52
2016,11,11,14,15,848.0,82.5,2.25,22.0,560.0,954.98,716.66
2016,11,11,14,30,836.0,81.0,2.2,22.0,529.0,952.68,716.21
2016,11,11,14,45,596.0,133.0,2.15,22.0,441.0,785.18,602.62
2016,11,11,15,0,356.0,185.0,2.1,22.0,353.0,581.49,455.86
2016,11,11,15,15,532.0,133.0,2.0,21.5,357.5,704.13,551.4
2016,11,11,15,30,708.0,81.0,1.9,21.0,362.0,804.65,623.69
2016,11,11,15,45,670.5,76.0,1.8,21.0,315.0,749.73,584.32
2016,11,11,16,0,633.0,71.0,1.7,21.0,268.0,693.93,544.75
2016,11,11,16,15,576.5,64.0,1.45,20.5,219.5,618.7,489.25
2016,11,11,16,30,520.0,57.0,1.2,20.0,171.0,544.77,432.37
2016,11,11,16,45,434.0,47.0,0.95,19.5,125.0,445.86,353.63
2016,11,11,17,0,348.0,37.0,0.7,19.0,79.0,352.22,274.09
2016,11,11,17,15,174.0,18.5,0.7,18.5,39.5,182.7,100.23
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,16.0,3.35,11.5,34.5,13.02,0.0
2016,11,12,7,30,360.0,32.0,3.4,12.0,69.0,26.45,16.73
2016,11,12,7,45,457.0,40.5,3.45,12.5,115.5,32.9,23.43
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,39.37,29.56
2016,11,12,8,15,611.5,55.0,3.5,13.5,211.0,53.88,33.4
2016,11,12,8,30,669.0,61.0,3.5,14.0,260.0,105.71,58.61
2016,11,12,8,45,706.0,65.5,3.55,15.0,307.5,163.25,100.89
2016,11,12,9,0,743.0,70.0,3.6,16.0,355.0,221.8,149.89
2016,11,12,9,15,769.0,73.5,3.55,16.5,399.0,280.49,202.02
2016,11,12,9,30,795.0,77.0,3.5,17.0,443.0,341.56,256.28
2016,11,12,9,45,811.5,80.0,3.5,17.5,481.0,400.53,308.2
2016,11,12,10,0,828.0,83.0,3.5,18.0,519.0,460.19,359.19
2016,11,12,10,15,841.0,85.0,3.4,18.0,551.0,517.51,407.35
2016,11,12,10,30,854.0,87.0,3.3,18.0,583.0,574.53,453.79
2016,11,12,10,45,860.0,89.5,3.2,18.5,607.5,623.98,492.27
2016,11,12,11,0,866.0,92.0,3.1,19.0,632.0,674.25,530.0
2016,11,12,11,15,872.0,93.0,3.0,19.0,649.0,721.25,565.24
2016,11,12,11,30,878.0,94.0,2.9,19.0,666.0,766.27,596.56
2016,11,12,11,45,883.5,93.0,2.85,19.5,675.5,806.56,623.04
2016,11,12,12,0,889.0,92.0,2.8,20.0,685.0,844.35,647.46
2016,11,12,12,15,889.0,92.5,2.75,20.0,685.5,876.39,668.93
2016,11,12,12,30,889.0,93.0,2.7,20.0,686.0,905.29,688.21
2016,11,12,12,45,885.0,93.0,2.65,20.5,678.0,926.71,701.06
2016,11,12,13,0,881.0,93.0,2.6,21.0,670.0,944.59,711.58
2016,11,12,13,15,875.5,92.0,2.6,21.0,653.5,956.28,719.88
2016,11,12,13,30,870.0,91.0,2.6,21.0,637.0,964.3,725.93
2016,11,12,13,45,859.0,91.0,2.6,21.0,612.5,964.49,726.95
2016,11,12,14,0,848.0,91.0,2.6,21.0,588.0,972.4,733.44
2016,11,12,14,15,835.5,89.0,2.55,21.0,557.0,961.43,726.83
2016,11,12,14,30,823.0,87.0,2.5,21.0,526.0,946.87,718.14
2016,11,12,14,45,572.5,138.5,2.5,21.0,433.5,767.81,595.41
2016,11,12,15,0,322.0,190.0,2.5,21.0,341.0,555.14,439.08
2016,11,12,15,15,422.5,153.0,2.4,20.5,331.5,624.43,496.29
2016,11,12,15,30,523.0,116.0,2.3,20.0,322.0,666.47,529.91
2016,11,12,15,45,476.5,109.5,2.2,20.0,279.0,606.82,485.81
2016,11,12,16,0,430.0,103.0,2.1,20.0,236.0,547.73,441.73
2016,11,12,16,15,386.0,89.0,1.85,19.5,192.5,481.79,390.87
2016,11,12,16,30,342.0,75.0,1.6,19.0,149.0,417.36,338.98
2016,11,12,16,45,277.5,58.5,1.35,18.5,108.0,335.36,270.75
2016,11,12,17,0,213.0,42.0,1.1,18.0,67.0,258.0,202.63
2016,11,12,17,15,106.5,21.0,1.1,17.5,33.5,133.84,68.07
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,96.0,18.0,1.9,11.0,27.5,13.99,0.0
2016,11,13,7,30,192.0,36.0,2.0,11.0,55.0,27.72,17.74
2016,11,13,7,45,260.5,52.5,2.15,11.5,95.0,39.93,29.71
2016,11,13,8,0,329.0,69.0,2.3,12.0,135.0,51.83,40.8
2016,11,13,8,15,386.5,79.0,2.15,12.5,177.5,65.77,46.46
2016,11,13,8,30,444.0,89.0,2.0,13.0,220.0,106.95,68.66
2016,11,13,8,45,407.0,113.0,1.85,13.5,249.0,152.32,105.45
2016,11,13,9,0,370.0,137.0,1.7,14.0,278.0,193.55,142.12
2016,11,13,9,15,388.0,152.5,1.5,14.5,316.0,238.61,180.37
2016,11,13,9,30,406.0,168.0,1.3,15.0,354.0,285.85,220.11
2016,11,13,9,45,381.0,190.0,1.15,16.0,376.5,318.79,247.99
2016,11,13,10,0,356.0,212.0,1.0,17.0,399.0,352.92,275.31
2016,11,13,10,15,580.5,160.0,0.85,17.5,486.0,455.71,353.56
2016,11,13,10,30,805.0,108.0,0.7,18.0,573.0,567.21,435.94
2016,11,13,10,45,485.0,201.5,0.55,18.5,485.0,501.72,385.03
2016,11,13,11,0,165.0,295.0,0.4,19.0,397.0,387.37,296.91
2016,11,13,11,15,355.5,257.0,0.5,19.5,485.5,508.09,389.5
2016,11,13,11,30,546.0,219.0,0.6,20.0,574.0,646.66,489.46
2016,11,13,11,45,687.0,171.5,0.7,20.5,623.5,743.84,557.66
2016,11,13,12,0,828.0,124.0,0.8,21.0,673.0,835.59,619.08
2016,11,13,12,15,828.0,124.0,0.85,21.0,673.5,866.35,638.74
2016,11,13,12,30,828.0,124.0,0.9,21.0,674.0,894.08,657.3
2016,11,13,12,45,730.5,158.0,1.0,21.5,639.0,873.27,643.99
2016,11,13,13,0,633.0,192.0,1.1,22.0,604.0,837.92,621.63
2016,11,13,13,15,513.0,226.0,1.1,22.0,555.0,768.98,574.22
2016,11,13,13,30,393.0,260.0,1.1,22.0,506.0,682.41,514.04
2016,11,13,13,45,400.0,247.0,1.15,22.0,489.0,682.57,516.81
2016,11,13,14,0,407.0,234.0,1.2,22.0,472.0,680.82,517.43
2016,11,13,14,15,506.5,191.5,1.2,22.0,471.5,755.38,572.48
2016,11,13,14,30,606.0,149.0,1.2,22.0,471.0,813.85,613.71
2016,11,13,14,45,647.0,132.0,1.3,22.0,453.5,832.83,628.57
2016,11,13,15,0,688.0,115.0,1.4,22.0,436.0,847.5,641.13
2016,11,13,15,15,658.5,109.5,1.4,21.5,393.0,804.32,614.31
2016,11,13,15,30,629.0,104.0,1.4,21.0,350.0,759.08,586.02
2016,11,13,15,45,582.0,98.0,1.4,21.0,303.0,695.51,542.68
2016,11,13,16,0,535.0,92.0,1.4,21.0,256.0,631.22,497.44
2016,11,13,16,15,475.0,82.0,1.25,20.5,208.5,548.28,436.22
2016,11,13,16,30,415.0,72.0,1.1,20.0,161.0,473.31,378.45
2016,11,13,16,45,324.0,58.0,1.0,19.5,116.0,371.47,296.66
2016,11,13,17,0,233.0,44.0,0.9,19.0,71.0,276.82,215.38
2016,11,13,17,15,116.5,22.0,0.95,18.5,35.5,142.59,66.98
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,141.0,17.5,1.8,12.5,31.0,13.68,0.0
2016,11,14,7,30,282.0,35.0,2.1,13.0,62.0,29.15,18.57
2016,11,14,7,45,385.0,46.5,2.4,14.0,108.0,37.99,27.64
2016,11,14,8,0,488.0,58.0,2.7,15.0,154.0,46.71,35.75
2016,11,14,8,15,550.0,65.5,2.8,15.5,202.5,60.84,39.99
2016,11,14,8,30,612.0,73.0,2.9,16.0,251.0,110.4,64.39
2016,11,14,8,45,657.5,78.0,3.05,16.5,299.5,163.22,102.39
2016,11,14,9,0,703.0,83.0,3.2,17.0,348.0,221.45,150.48
2016,11,14,9,15,731.5,87.0,3.25,17.5,392.0,279.33,201.28
2016,11,14,9,30,760.0,91.0,3.3,18.0,436.0,339.95,254.57
2016,11,14,9,45,782.5,93.5,3.35,19.0,475.0,400.71,306.7
2016,11,14,10,0,805.0,96.0,3.4,20.0,514.0,461.03,356.98
2016,11,14,10,15,819.0,98.0,3.4,20.5,546.0,517.7,403.54
2016,11,14,10,30,833.0,100.0,3.4,21.0,578.0,574.25,448.49
2016,11,14,10,45,844.5,101.0,3.4,21.5,603.5,627.87,489.87
2016,11,14,11,0,856.0,102.0,3.4,22.0,629.0,680.53,529.31
2016,11,14,11,15,862.0,103.0,3.35,22.0,646.0,728.09,564.85
2016,11,14,11,30,868.0,104.0,3.3,22.0,663.0,773.68,597.27
2016,11,14,11,45,885.5,97.5,3.25,22.5,675.0,810.96,621.48
2016,11,14,12,0,903.0,91.0,3.2,23.0,687.0,852.76,648.62
2016,11,14,12,15,902.5,91.0,3.15,23.0,687.5,884.25,669.6
2016,11,14,12,30,902.0,91.0,3.1,23.0,688.0,912.51,688.41
2016,11,14,12,45,900.0,90.5,3.05,23.5,680.0,935.49,702.3
2016,11,14,13,0,898.0,90.0,3.0,24.0,672.0,954.97,713.86
2016,11,14,13,15,892.5,89.0,2.9,24.0,655.5,966.96,721.5
2016,11,14,13,30,887.0,88.0,2.8,24.0,639.0,975.21,726.82
2016,11,14,13,45,878.0,86.5,2.75,24.5,614.5,975.71,726.19
2016,11,14,14,0,869.0,85.0,2.7,25.0,590.0,972.48,723.32
2016,11,14,14,15,856.5,83.5,2.65,24.5,559.0,973.37,726.24
2016,11,14,14,30,844.0,82.0,2.6,24.0,528.0,959.49,719.43
2016,11,14,14,45,825.5,79.5,2.55,24.0,489.5,934.96,704.26
2016,11,14,15,0,807.0,77.0,2.5,24.0,451.0,907.23,687.0
2016,11,14,15,15,782.0,74.0,2.3,24.0,408.0,869.7,661.62
2016,11,14,15,30,757.0,71.0,2.1,24.0,365.0,829.69,634.28
2016,11,14,15,45,723.0,66.5,1.95,24.0,318.0,777.38,598.22
2016,11,14,16,0,689.0,62.0,1.8,24.0,271.0,723.66,560.21
2016,11,14,16,15,634.5,56.0,1.6,23.0,222.0,656.72,512.77
2016,11,14,16,30,580.0,50.0,1.4,22.0,173.0,584.54,458.86
2016,11,14,16,45,494.0,41.0,1.2,21.0,125.5,485.31,381.33
2016,11,14,17,0,408.0,32.0,1.0,20.0,78.0,391.65,301.35
2016,11,14,17,15,204.0,16.0,1.05,19.5,39.0,197.38,86.07
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,7,15,227.0,12.5,2.2,12.5,34.0,11.07,0.0
2016,11,15,7,30,454.0,25.0,2.5,13.0,68.0,22.61,12.96
2016,11,15,7,45,551.0,32.5,2.85,14.0,116.5,29.1,19.83
2016,11,15,8,0,648.0,40.0,3.2,15.0,165.0,35.6,25.91
2016,11,15,8,15,703.5,44.5,3.1,15.5,216.0,49.87,29.18
2016,11,15,8,30,759.0,49.0,3.0,16.0,267.0,105.29,54.55
2016,11,15,8,45,794.5,52.0,2.9,17.0,316.0,163.21,96.14
2016,11,15,9,0,830.0,55.0,2.8,18.0,365.0,227.42,149.57
2016,11,15,9,15,854.0,57.5,2.55,19.0,410.0,288.91,203.48
2016,11,15,9,30,878.0,60.0,2.3,20.0,455.0,352.3,258.65
2016,11,15,9,45,895.0,61.5,2.05,21.0,494.5,413.65,310.77
2016,11,15,10,0,912.0,63.0,1.8,22.0,534.0,475.51,360.99
2016,11,15,10,15,924.0,64.5,1.7,22.5,567.0,535.09,408.41
2016,11,15,10,30,936.0,66.0,1.6,23.0,600.0,594.08,453.38
2016,11,15,10,45,944.0,67.0,1.55,24.0,625.5,649.24,493.11
2016,11,15,11,0,952.0,68.0,1.5,25.0,651.0,702.86,530.07
2016,11,15,11,15,956.5,68.5,1.45,25.0,668.5,751.68,563.73
2016,11,15,11,30,961.0,69.0,1.4,25.0,686.0,798.14,593.62
2016,11,15,11,45,960.0,71.5,1.4,25.5,694.5,839.98,619.39
2016,11,15,12,0,959.0,74.0,1.4,26.0,703.0,878.7,642.85
2016,11,15,12,15,959.0,74.0,1.3,26.0,704.0,912.15,662.61
2016,11,15,12,30,959.0,74.0,1.2,26.0,705.0,942.22,679.97
2016,11,15,12,45,956.5,73.5,1.2,26.5,696.5,965.9,693.44
2016,11,15,13,0,954.0,73.0,1.2,27.0,688.0,985.84,704.67
2016,11,15,13,15,949.0,72.5,1.15,27.0,672.0,999.61,712.7
2016,11,15,13,30,944.0,72.0,1.1,27.0,656.0,1009.47,718.48
2016,11,15,13,45,936.0,71.0,1.05,27.0,631.5,1011.87,719.84
2016,11,15,14,0,928.0,70.0,1.0,27.0,607.0,1010.33,719.02
2016,11,15,14,15,916.5,69.0,0.9,27.0,575.0,1001.49,712.91
2016,11,15,14,30,905.0,68.0,0.8,27.0,543.0,988.94,704.69
2016,11,15,14,45,888.0,66.0,0.75,27.0,504.0,966.08,691.25
2016,11,15,15,0,871.0,64.0,0.7,27.0,465.0,939.93,675.88
2016,11,15,15,15,848.0,61.5,0.6,26.5,421.0,904.34,654.75
2016,11,15,15,30,825.0,59.0,0.5,26.0,377.0,876.33,638.23
2016,11,15,15,45,791.0,55.5,0.45,26.0,328.5,824.08,605.14
2016,11,15,16,0,757.0,52.0,0.4,26.0,280.0,770.39,570.26
2016,11,15,16,15,704.5,47.5,0.4,25.5,229.5,698.45,523.15
2016,11,15,16,30,652.0,43.0,0.4,25.0,179.0,627.08,473.46
2016,11,15,16,45,563.5,36.0,0.4,24.5,130.0,525.38,398.32
2016,11,15,17,0,475.0,29.0,0.4,24.0,81.0,428.22,318.5
2016,11,15,17,15,237.5,14.5,0.5,23.5,40.5,213.23,81.67
2016,11,15,17,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,210.0,13.0,1.6,13.0,32.5,11.1,0.0
2016,11,16,7,30,420.0,26.0,1.7,14.0,65.0,23.55,13.44
2016,11,16,7,45,519.0,34.5,1.85,15.5,113.0,30.86,21.2
2016,11,16,8,0,618.0,43.0,2.0,17.0,161.0,38.15,27.92
2016,11,16,8,15,675.5,48.0,2.1,17.5,211.5,52.0,31.26
2016,11,16,8,30,733.0,53.0,2.2,18.0,262.0,106.2,55.93
2016,11,16,8,45,769.5,57.0,2.3,19.0,310.5,163.52,96.67
2016,11,16,9,0,806.0,61.0,2.4,20.0,359.0,224.99,147.23
2016,11,16,9,15,831.0,64.0,2.4,20.5,404.0,286.33,200.83
2016,11,16,9,30,856.0,67.0,2.4,21.0,449.0,350.87,257.09
2016,11,16,9,45,873.0,69.5,2.45,22.0,488.5,411.98,309.3
2016,11,16,10,0,890.0,72.0,2.5,23.0,528.0,473.66,360.19
2016,11,16,10,15,902.5,73.5,2.8,23.5,561.0,532.4,408.51
2016,11,16,10,30,915.0,75.0,3.1,24.0,594.0,590.63,455.06
2016,11,16,10,45,923.0,76.5,3.4,25.0,619.5,645.36,496.79
2016,11,16,11,0,931.0,78.0,3.7,26.0,645.0,698.62,536.2
2016,11,16,11,15,936.5,78.5,3.75,26.0,662.5,747.33,572.37
2016,11,16,11,30,942.0,79.0,3.8,26.0,680.0,793.83,604.57
2016,11,16,11,45,947.0,78.5,3.9,26.0,690.0,836.42,634.06
2016,11,16,12,0,952.0,78.0,4.0,26.0,700.0,876.3,661.6
2016,11,16,12,15,952.0,78.0,4.05,26.0,700.5,909.59,684.35
2016,11,16,12,30,952.0,78.0,4.1,26.0,701.0,939.53,704.86
2016,11,16,12,45,950.0,78.0,4.15,26.5,693.0,964.18,720.46
2016,11,16,13,0,948.0,78.0,4.2,27.0,685.0,985.16,733.68
2016,11,16,13,15,943.0,77.0,4.2,27.0,669.0,998.34,742.97
2016,11,16,13,30,938.0,76.0,4.2,27.0,653.0,1007.62,749.89
2016,11,16,13,45,930.0,75.0,4.2,27.0,628.5,1010.09,752.46
2016,11,16,14,0,922.0,74.0,4.2,27.0,604.0,1008.65,752.67
2016,11,16,14,15,910.0,72.5,4.15,26.5,572.5,998.81,748.62
2016,11,16,14,30,898.0,71.0,4.1,26.0,541.0,985.25,742.23
2016,11,16,14,45,880.0,69.5,4.05,26.0,502.0,962.3,728.09
2016,11,16,15,0,862.0,68.0,4.0,26.0,463.0,936.14,711.79
2016,11,16,15,15,838.0,65.5,3.7,25.5,419.0,910.32,695.58
2016,11,16,15,30,814.0,63.0,3.4,25.0,375.0,871.17,669.74
2016,11,16,15,45,780.0,59.0,3.15,24.5,326.5,818.54,634.06
2016,11,16,16,0,746.0,55.0,2.9,24.0,278.0,764.44,596.2
2016,11,16,16,15,692.5,50.0,2.6,23.0,227.5,691.26,543.5
2016,11,16,16,30,639.0,45.0,2.3,22.0,177.0,618.61,488.37
2016,11,16,16,45,549.5,37.5,2.05,21.0,128.5,515.83,407.16
2016,11,16,17,0,460.0,30.0,1.8,20.0,80.0,417.44,321.36
2016,11,16,17,15,230.0,15.0,1.8,19.5,40.0,212.75,73.89
2016,11,16,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,192.5,13.5,2.3,13.5,31.0,11.52,0.0
2016,11,17,7,30,385.0,27.0,2.6,14.0,62.0,22.45,12.28
2016,11,17,7,45,490.0,36.0,2.95,15.0,109.0,29.56,20.05
2016,11,17,8,0,595.0,45.0,3.3,16.0,156.0,39.91,29.53
2016,11,17,8,15,297.5,48.0,3.7,16.5,103.5,40.86,26.05
2016,11,17,8,30,0.0,51.0,4.1,17.0,51.0,42.2,30.25
2016,11,17,8,45,0.0,61.0,4.5,18.0,61.0,50.53,37.14
2016,11,17,9,0,0.0,71.0,4.9,19.0,71.0,58.86,43.89
2016,11,17,9,15,421.5,70.5,5.05,19.5,257.0,179.83,130.08
2016,11,17,9,30,843.0,70.0,5.2,20.0,443.0,347.65,258.51
2016,11,17,9,45,508.0,150.5,5.4,20.5,381.0,338.23,261.7
2016,11,17,10,0,173.0,231.0,5.6,21.0,319.0,281.63,221.75
2016,11,17,10,15,283.5,229.5,5.6,21.5,384.5,355.85,280.76
2016,11,17,10,30,394.0,228.0,5.6,22.0,450.0,435.28,343.51
2016,11,17,10,45,658.5,153.0,5.7,22.5,543.5,564.69,445.78
2016,11,17,11,0,923.0,78.0,5.8,23.0,637.0,692.27,545.67
2016,11,17,11,15,927.5,78.5,5.8,23.0,654.0,739.89,582.18
2016,11,17,11,30,932.0,79.0,5.8,23.0,671.0,785.24,614.8
2016,11,17,11,45,609.5,190.0,5.8,23.5,579.5,698.01,546.15
2016,11,17,12,0,287.0,301.0,5.8,24.0,488.0,553.67,431.44
2016,11,17,12,15,606.5,192.0,5.75,24.0,587.0,749.8,585.01
2016,11,17,12,30,926.0,83.0,5.7,24.0,686.0,921.21,708.81
2016,11,17,12,45,923.0,82.5,5.7,24.5,677.5,943.8,722.61
2016,11,17,13,0,920.0,82.0,5.7,25.0,669.0,962.76,734.72
2016,11,17,13,15,913.0,81.0,5.6,25.0,652.0,973.65,742.18
2016,11,17,13,30,906.0,80.0,5.5,25.0,635.0,980.7,747.14
2016,11,17,13,45,895.5,79.5,5.45,25.0,610.0,981.17,748.07
2016,11,17,14,0,885.0,79.0,5.4,25.0,585.0,977.85,746.6
2016,11,17,14,15,871.0,77.0,5.25,25.0,553.0,965.5,738.32
2016,11,17,14,30,857.0,75.0,5.1,25.0,521.0,949.57,727.74
2016,11,17,14,45,833.5,74.5,5.0,25.0,482.0,933.92,717.84
2016,11,17,15,0,810.0,74.0,4.9,25.0,443.0,904.2,698.05
2016,11,17,15,15,783.0,71.0,4.7,24.5,399.5,864.97,672.14
2016,11,17,15,30,756.0,68.0,4.5,24.0,356.0,823.36,644.13
2016,11,17,15,45,709.0,65.5,4.3,24.0,307.5,762.1,600.23
2016,11,17,16,0,662.0,63.0,4.1,24.0,259.0,706.89,559.77
2016,11,17,16,15,603.0,57.0,3.75,23.5,210.5,630.72,502.5
2016,11,17,16,30,544.0,51.0,3.4,23.0,162.0,556.02,443.8
2016,11,17,16,45,433.5,43.0,3.1,22.5,115.5,440.28,350.52
2016,11,17,17,0,323.0,35.0,2.8,22.0,69.0,331.12,255.58
2016,11,17,17,15,161.5,17.5,3.0,21.5,34.5,168.04,48.45
2016,11,17,17,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,40.5,17.5,1.95,18.5,21.0,14.94,0.0
2016,11,18,7,30,81.0,35.0,2.0,19.0,42.0,26.89,15.06
2016,11,18,7,45,187.0,53.0,2.15,19.5,83.5,40.44,28.84
2016,11,18,8,0,293.0,71.0,2.3,20.0,125.0,53.3,40.55
2016,11,18,8,15,361.0,83.0,2.35,20.0,170.0,67.3,47.18
2016,11,18,8,30,429.0,95.0,2.4,20.0,215.0,109.17,69.47
2016,11,18,8,45,490.0,101.0,2.45,20.5,261.5,153.82,100.39
2016,11,18,9,0,551.0,107.0,2.5,21.0,308.0,208.89,143.79
2016,11,18,9,15,585.5,113.5,2.85,21.0,350.5,261.36,188.58
2016,11,18,9,30,620.0,120.0,3.2,21.0,393.0,317.59,237.06
2016,11,18,9,45,663.0,118.5,3.55,21.0,434.0,373.42,285.03
2016,11,18,10,0,706.0,117.0,3.9,21.0,475.0,433.04,335.54
2016,11,18,10,15,506.0,180.5,4.25,20.5,445.5,429.99,337.83
2016,11,18,10,30,306.0,244.0,4.6,20.0,416.0,401.22,317.61
2016,11,18,10,45,153.0,135.0,4.95,20.0,221.0,224.86,179.39
2016,11,18,11,0,0.0,26.0,5.3,20.0,26.0,21.52,12.12
2016,11,18,11,15,415.0,70.0,5.4,20.0,332.0,376.16,306.8
2016,11,18,11,30,830.0,114.0,5.5,20.0,638.0,751.84,597.9
2016,11,18,11,45,548.0,208.0,5.65,20.0,556.0,661.31,524.82
2016,11,18,12,0,266.0,302.0,5.8,20.0,474.0,537.42,425.55
2016,11,18,12,15,336.0,286.5,5.8,20.0,504.0,594.69,471.65
2016,11,18,12,30,406.0,271.0,5.8,20.0,534.0,654.5,518.79
2016,11,18,12,45,646.5,183.0,5.85,20.0,596.5,819.03,647.25
2016,11,18,13,0,887.0,95.0,5.9,20.0,659.0,946.32,739.72
2016,11,18,13,15,882.5,94.0,5.95,20.0,643.5,959.27,749.23
2016,11,18,13,30,878.0,93.0,6.0,20.0,628.0,968.6,756.95
2016,11,18,13,45,876.0,89.5,6.05,20.0,606.0,973.66,761.83
2016,11,18,14,0,874.0,86.0,6.1,20.0,584.0,975.03,764.29
2016,11,18,14,15,862.0,84.0,6.1,19.5,553.0,975.99,767.88
2016,11,18,14,30,850.0,82.0,6.1,19.0,522.0,962.2,760.95
2016,11,18,14,45,821.0,83.0,6.2,19.0,483.0,932.24,741.42
2016,11,18,15,0,792.0,84.0,6.3,19.0,444.0,899.13,719.44
2016,11,18,15,15,766.0,80.5,6.3,18.5,400.5,860.46,693.89
2016,11,18,15,30,740.0,77.0,6.3,18.0,357.0,819.3,665.9
2016,11,18,15,45,707.0,71.0,6.3,18.0,310.5,773.63,632.4
2016,11,18,16,0,674.0,65.0,6.3,18.0,264.0,720.11,591.69
2016,11,18,16,15,616.5,59.0,6.15,17.0,215.0,644.91,533.86
2016,11,18,16,30,559.0,53.0,6.0,16.0,166.0,570.88,473.98
2016,11,18,16,45,473.5,43.0,5.9,15.5,120.0,471.69,389.5
2016,11,18,17,0,388.0,33.0,5.8,15.0,74.0,377.88,301.46
2016,11,18,17,15,194.0,16.5,5.75,14.5,37.0,189.01,47.57
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
